Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310144,Salmon Pool Lane,2024-01-19T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
310144,Salmon Pool Lane,2024-01-19T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
310144,Salmon Pool Lane,2024-01-19T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-19T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-19T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.5
310144,Salmon Pool Lane,2024-01-19T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
310144,Salmon Pool Lane,2024-01-19T19:50:00.000+00:00,transformer,,Temperature,C,14.4
310144,Salmon Pool Lane,2024-01-19T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
310144,Salmon Pool Lane,2024-01-19T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
310144,Salmon Pool Lane,2024-01-19T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
310144,Salmon Pool Lane,2024-01-19T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
310144,Salmon Pool Lane,2024-01-19T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
310144,Salmon Pool Lane,2024-01-19T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
310144,Salmon Pool Lane,2024-01-19T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
310144,Salmon Pool Lane,2024-01-19T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
310144,Salmon Pool Lane,2024-01-19T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
310144,Salmon Pool Lane,2024-01-19T19:50:00.000+00:00,busbar,,L3 Active Power,kW,34.15
310144,Salmon Pool Lane,2024-01-19T19:50:00.000+00:00,busbar,,L2 Active Power,kW,23.48
310144,Salmon Pool Lane,2024-01-19T19:50:00.000+00:00,busbar,,L1 Active Power,kW,23.51
310144,Salmon Pool Lane,2024-01-19T19:50:00.000+00:00,busbar,,N Current (RMS),A,61.0
310144,Salmon Pool Lane,2024-01-19T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.9
310144,Salmon Pool Lane,2024-01-19T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
310144,Salmon Pool Lane,2024-01-19T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
310144,Salmon Pool Lane,2024-01-19T19:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.32
310144,Salmon Pool Lane,2024-01-19T19:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.43
310144,Salmon Pool Lane,2024-01-19T19:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.34
310144,Salmon Pool Lane,2024-01-19T19:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.28
310144,Salmon Pool Lane,2024-01-19T19:40:00.000+00:00,feeder,0050,L2 Active Power,kW,7.11
310144,Salmon Pool Lane,2024-01-19T19:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.63
310144,Salmon Pool Lane,2024-01-19T19:40:00.000+00:00,feeder,0050,N Current (RMS),A,26.4
310144,Salmon Pool Lane,2024-01-19T19:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.7
310144,Salmon Pool Lane,2024-01-19T19:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,35.2
310144,Salmon Pool Lane,2024-01-19T19:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.2
310144,Salmon Pool Lane,2024-01-19T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.42
310144,Salmon Pool Lane,2024-01-19T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.11
310144,Salmon Pool Lane,2024-01-19T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.01
310144,Salmon Pool Lane,2024-01-19T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.58
310144,Salmon Pool Lane,2024-01-19T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,9.66
310144,Salmon Pool Lane,2024-01-19T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-19T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,35.9
310144,Salmon Pool Lane,2024-01-19T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.6
310144,Salmon Pool Lane,2024-01-19T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.3
310144,Salmon Pool Lane,2024-01-19T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-19T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.12
310144,Salmon Pool Lane,2024-01-19T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.06
310144,Salmon Pool Lane,2024-01-19T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.83
310144,Salmon Pool Lane,2024-01-19T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,15.51
310144,Salmon Pool Lane,2024-01-19T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.59
310144,Salmon Pool Lane,2024-01-19T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.06
310144,Salmon Pool Lane,2024-01-19T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,35.2
310144,Salmon Pool Lane,2024-01-19T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,64.6
310144,Salmon Pool Lane,2024-01-19T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.2
310144,Salmon Pool Lane,2024-01-19T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.2
310144,Salmon Pool Lane,2024-01-19T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.19
310144,Salmon Pool Lane,2024-01-19T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
310144,Salmon Pool Lane,2024-01-19T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
310144,Salmon Pool Lane,2024-01-19T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.52
310144,Salmon Pool Lane,2024-01-19T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.01
310144,Salmon Pool Lane,2024-01-19T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.93
310144,Salmon Pool Lane,2024-01-19T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.8
310144,Salmon Pool Lane,2024-01-19T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.4
310144,Salmon Pool Lane,2024-01-19T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.5
310144,Salmon Pool Lane,2024-01-19T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.9
310144,Salmon Pool Lane,2024-01-19T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
310144,Salmon Pool Lane,2024-01-19T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
310144,Salmon Pool Lane,2024-01-19T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
310144,Salmon Pool Lane,2024-01-19T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-19T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-19T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-19T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-19T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-19T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-19T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-19T19:40:00.000+00:00,transformer,,Temperature,C,14.4
310144,Salmon Pool Lane,2024-01-19T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
310144,Salmon Pool Lane,2024-01-19T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
310144,Salmon Pool Lane,2024-01-19T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
310144,Salmon Pool Lane,2024-01-19T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
310144,Salmon Pool Lane,2024-01-19T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
310144,Salmon Pool Lane,2024-01-19T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
310144,Salmon Pool Lane,2024-01-19T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
310144,Salmon Pool Lane,2024-01-19T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
310144,Salmon Pool Lane,2024-01-19T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
310144,Salmon Pool Lane,2024-01-19T19:40:00.000+00:00,busbar,,L3 Active Power,kW,28.88
310144,Salmon Pool Lane,2024-01-19T19:40:00.000+00:00,busbar,,L2 Active Power,kW,27.36
310144,Salmon Pool Lane,2024-01-19T19:40:00.000+00:00,busbar,,L1 Active Power,kW,15.65
310144,Salmon Pool Lane,2024-01-19T19:40:00.000+00:00,busbar,,N Current (RMS),A,67.8
310144,Salmon Pool Lane,2024-01-19T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.4
310144,Salmon Pool Lane,2024-01-19T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.7
310144,Salmon Pool Lane,2024-01-19T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
310144,Salmon Pool Lane,2024-01-19T19:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.27
310144,Salmon Pool Lane,2024-01-19T19:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.48
310144,Salmon Pool Lane,2024-01-19T19:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.19
310144,Salmon Pool Lane,2024-01-19T19:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.33
310144,Salmon Pool Lane,2024-01-19T19:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.94
310144,Salmon Pool Lane,2024-01-19T19:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.59
310144,Salmon Pool Lane,2024-01-19T19:30:00.000+00:00,feeder,0050,N Current (RMS),A,6.1
310144,Salmon Pool Lane,2024-01-19T19:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.8
310144,Salmon Pool Lane,2024-01-19T19:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.9
310144,Salmon Pool Lane,2024-01-19T19:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.9
310144,Salmon Pool Lane,2024-01-19T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.24
310144,Salmon Pool Lane,2024-01-19T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
310144,Salmon Pool Lane,2024-01-19T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-19T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,7.14
310144,Salmon Pool Lane,2024-01-19T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,11.26
310144,Salmon Pool Lane,2024-01-19T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-19T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,40.5
310144,Salmon Pool Lane,2024-01-19T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.7
310144,Salmon Pool Lane,2024-01-19T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,48.1
310144,Salmon Pool Lane,2024-01-19T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-19T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.09
310144,Salmon Pool Lane,2024-01-19T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.04
310144,Salmon Pool Lane,2024-01-19T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.11
310144,Salmon Pool Lane,2024-01-19T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,15.7
310144,Salmon Pool Lane,2024-01-19T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.55
310144,Salmon Pool Lane,2024-01-19T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,14.23
310144,Salmon Pool Lane,2024-01-19T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,34.0
310144,Salmon Pool Lane,2024-01-19T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,67.0
310144,Salmon Pool Lane,2024-01-19T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.1
310144,Salmon Pool Lane,2024-01-19T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.1
310144,Salmon Pool Lane,2024-01-19T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
310144,Salmon Pool Lane,2024-01-19T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
310144,Salmon Pool Lane,2024-01-19T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.13
310144,Salmon Pool Lane,2024-01-19T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.2
310144,Salmon Pool Lane,2024-01-19T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.33
310144,Salmon Pool Lane,2024-01-19T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.01
310144,Salmon Pool Lane,2024-01-19T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.2
310144,Salmon Pool Lane,2024-01-19T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.5
310144,Salmon Pool Lane,2024-01-19T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.6
310144,Salmon Pool Lane,2024-01-19T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.7
310144,Salmon Pool Lane,2024-01-19T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-19T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
310144,Salmon Pool Lane,2024-01-19T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
310144,Salmon Pool Lane,2024-01-19T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-19T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-19T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-19T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-19T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-19T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.4
310144,Salmon Pool Lane,2024-01-19T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-19T19:30:00.000+00:00,transformer,,Temperature,C,14.3
310144,Salmon Pool Lane,2024-01-19T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
310144,Salmon Pool Lane,2024-01-19T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
310144,Salmon Pool Lane,2024-01-19T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
310144,Salmon Pool Lane,2024-01-19T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
310144,Salmon Pool Lane,2024-01-19T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
310144,Salmon Pool Lane,2024-01-19T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
310144,Salmon Pool Lane,2024-01-19T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
310144,Salmon Pool Lane,2024-01-19T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
310144,Salmon Pool Lane,2024-01-19T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
310144,Salmon Pool Lane,2024-01-19T19:30:00.000+00:00,busbar,,L3 Active Power,kW,31.37
310144,Salmon Pool Lane,2024-01-19T19:30:00.000+00:00,busbar,,L2 Active Power,kW,26.08
310144,Salmon Pool Lane,2024-01-19T19:30:00.000+00:00,busbar,,L1 Active Power,kW,19.84
310144,Salmon Pool Lane,2024-01-19T19:30:00.000+00:00,busbar,,N Current (RMS),A,56.6
310144,Salmon Pool Lane,2024-01-19T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.7
310144,Salmon Pool Lane,2024-01-19T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
310144,Salmon Pool Lane,2024-01-19T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
310144,Salmon Pool Lane,2024-01-19T19:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.2
310144,Salmon Pool Lane,2024-01-19T19:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.49
310144,Salmon Pool Lane,2024-01-19T19:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.07
310144,Salmon Pool Lane,2024-01-19T19:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.33
310144,Salmon Pool Lane,2024-01-19T19:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.8
310144,Salmon Pool Lane,2024-01-19T19:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.95
310144,Salmon Pool Lane,2024-01-19T19:20:00.000+00:00,feeder,0050,N Current (RMS),A,5.5
310144,Salmon Pool Lane,2024-01-19T19:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.8
310144,Salmon Pool Lane,2024-01-19T19:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.0
310144,Salmon Pool Lane,2024-01-19T19:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.1
310144,Salmon Pool Lane,2024-01-19T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.15
310144,Salmon Pool Lane,2024-01-19T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.11
310144,Salmon Pool Lane,2024-01-19T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-19T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.57
310144,Salmon Pool Lane,2024-01-19T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,9.06
310144,Salmon Pool Lane,2024-01-19T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-19T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,33.6
310144,Salmon Pool Lane,2024-01-19T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.2
310144,Salmon Pool Lane,2024-01-19T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.9
310144,Salmon Pool Lane,2024-01-19T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-19T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.67
310144,Salmon Pool Lane,2024-01-19T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.12
310144,Salmon Pool Lane,2024-01-19T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
310144,Salmon Pool Lane,2024-01-19T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,20.06
310144,Salmon Pool Lane,2024-01-19T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,13.82
310144,Salmon Pool Lane,2024-01-19T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,13.22
310144,Salmon Pool Lane,2024-01-19T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,26.6
310144,Salmon Pool Lane,2024-01-19T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,82.0
310144,Salmon Pool Lane,2024-01-19T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.5
310144,Salmon Pool Lane,2024-01-19T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.0
310144,Salmon Pool Lane,2024-01-19T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.31
310144,Salmon Pool Lane,2024-01-19T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-19T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.15
310144,Salmon Pool Lane,2024-01-19T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.23
310144,Salmon Pool Lane,2024-01-19T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.94
310144,Salmon Pool Lane,2024-01-19T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.42
310144,Salmon Pool Lane,2024-01-19T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,30.5
310144,Salmon Pool Lane,2024-01-19T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.2
310144,Salmon Pool Lane,2024-01-19T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.4
310144,Salmon Pool Lane,2024-01-19T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.6
310144,Salmon Pool Lane,2024-01-19T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-19T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
310144,Salmon Pool Lane,2024-01-19T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
310144,Salmon Pool Lane,2024-01-19T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-19T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
310144,Salmon Pool Lane,2024-01-19T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
310144,Salmon Pool Lane,2024-01-19T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
310144,Salmon Pool Lane,2024-01-19T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
310144,Salmon Pool Lane,2024-01-19T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-19T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-19T19:20:00.000+00:00,transformer,,Temperature,C,14.3
310144,Salmon Pool Lane,2024-01-19T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
310144,Salmon Pool Lane,2024-01-19T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
310144,Salmon Pool Lane,2024-01-19T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
310144,Salmon Pool Lane,2024-01-19T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
310144,Salmon Pool Lane,2024-01-19T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
310144,Salmon Pool Lane,2024-01-19T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
310144,Salmon Pool Lane,2024-01-19T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
310144,Salmon Pool Lane,2024-01-19T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
310144,Salmon Pool Lane,2024-01-19T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
310144,Salmon Pool Lane,2024-01-19T19:20:00.000+00:00,busbar,,L3 Active Power,kW,31.19
310144,Salmon Pool Lane,2024-01-19T19:20:00.000+00:00,busbar,,L2 Active Power,kW,35.6
310144,Salmon Pool Lane,2024-01-19T19:20:00.000+00:00,busbar,,L1 Active Power,kW,19.63
310144,Salmon Pool Lane,2024-01-19T19:20:00.000+00:00,busbar,,N Current (RMS),A,73.4
310144,Salmon Pool Lane,2024-01-19T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.7
310144,Salmon Pool Lane,2024-01-19T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.1
310144,Salmon Pool Lane,2024-01-19T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
310144,Salmon Pool Lane,2024-01-19T19:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.03
310144,Salmon Pool Lane,2024-01-19T19:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.44
310144,Salmon Pool Lane,2024-01-19T19:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.21
310144,Salmon Pool Lane,2024-01-19T19:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.53
310144,Salmon Pool Lane,2024-01-19T19:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.92
310144,Salmon Pool Lane,2024-01-19T19:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.82
310144,Salmon Pool Lane,2024-01-19T19:10:00.000+00:00,feeder,0050,N Current (RMS),A,5.6
310144,Salmon Pool Lane,2024-01-19T19:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.6
310144,Salmon Pool Lane,2024-01-19T19:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.4
310144,Salmon Pool Lane,2024-01-19T19:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.7
310144,Salmon Pool Lane,2024-01-19T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.96
310144,Salmon Pool Lane,2024-01-19T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.11
310144,Salmon Pool Lane,2024-01-19T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-19T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.24
310144,Salmon Pool Lane,2024-01-19T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.39
310144,Salmon Pool Lane,2024-01-19T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-19T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,29.2
310144,Salmon Pool Lane,2024-01-19T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.7
310144,Salmon Pool Lane,2024-01-19T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.8
310144,Salmon Pool Lane,2024-01-19T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-19T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.86
310144,Salmon Pool Lane,2024-01-19T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.08
310144,Salmon Pool Lane,2024-01-19T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.52
310144,Salmon Pool Lane,2024-01-19T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,20.62
310144,Salmon Pool Lane,2024-01-19T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.18
310144,Salmon Pool Lane,2024-01-19T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,15.88
310144,Salmon Pool Lane,2024-01-19T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,36.5
310144,Salmon Pool Lane,2024-01-19T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,84.4
310144,Salmon Pool Lane,2024-01-19T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.0
310144,Salmon Pool Lane,2024-01-19T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,66.8
310144,Salmon Pool Lane,2024-01-19T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.23
310144,Salmon Pool Lane,2024-01-19T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.13
310144,Salmon Pool Lane,2024-01-19T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.15
310144,Salmon Pool Lane,2024-01-19T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.34
310144,Salmon Pool Lane,2024-01-19T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,15.1
310144,Salmon Pool Lane,2024-01-19T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.73
310144,Salmon Pool Lane,2024-01-19T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,40.9
310144,Salmon Pool Lane,2024-01-19T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.3
310144,Salmon Pool Lane,2024-01-19T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.1
310144,Salmon Pool Lane,2024-01-19T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.2
310144,Salmon Pool Lane,2024-01-19T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
310144,Salmon Pool Lane,2024-01-19T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
310144,Salmon Pool Lane,2024-01-19T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
310144,Salmon Pool Lane,2024-01-19T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-19T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-19T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-19T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
310144,Salmon Pool Lane,2024-01-19T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-19T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
310144,Salmon Pool Lane,2024-01-19T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-19T19:10:00.000+00:00,transformer,,Temperature,C,14.3
310144,Salmon Pool Lane,2024-01-19T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
310144,Salmon Pool Lane,2024-01-19T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
310144,Salmon Pool Lane,2024-01-19T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
310144,Salmon Pool Lane,2024-01-19T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
310144,Salmon Pool Lane,2024-01-19T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
310144,Salmon Pool Lane,2024-01-19T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
310144,Salmon Pool Lane,2024-01-19T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
310144,Salmon Pool Lane,2024-01-19T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
310144,Salmon Pool Lane,2024-01-19T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
310144,Salmon Pool Lane,2024-01-19T19:10:00.000+00:00,busbar,,L3 Active Power,kW,31.74
310144,Salmon Pool Lane,2024-01-19T19:10:00.000+00:00,busbar,,L2 Active Power,kW,32.57
310144,Salmon Pool Lane,2024-01-19T19:10:00.000+00:00,busbar,,L1 Active Power,kW,20.45
310144,Salmon Pool Lane,2024-01-19T19:10:00.000+00:00,busbar,,N Current (RMS),A,62.8
310144,Salmon Pool Lane,2024-01-19T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.0
310144,Salmon Pool Lane,2024-01-19T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.6
310144,Salmon Pool Lane,2024-01-19T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
310144,Salmon Pool Lane,2024-01-19T19:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.29
310144,Salmon Pool Lane,2024-01-19T19:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.45
310144,Salmon Pool Lane,2024-01-19T19:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.32
310144,Salmon Pool Lane,2024-01-19T19:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.81
310144,Salmon Pool Lane,2024-01-19T19:00:00.000+00:00,feeder,0050,L2 Active Power,kW,1.07
310144,Salmon Pool Lane,2024-01-19T19:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.57
310144,Salmon Pool Lane,2024-01-19T19:00:00.000+00:00,feeder,0050,N Current (RMS),A,6.9
310144,Salmon Pool Lane,2024-01-19T19:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.1
310144,Salmon Pool Lane,2024-01-19T19:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.0
310144,Salmon Pool Lane,2024-01-19T19:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.8
310144,Salmon Pool Lane,2024-01-19T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.92
310144,Salmon Pool Lane,2024-01-19T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.51
310144,Salmon Pool Lane,2024-01-19T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-19T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.47
310144,Salmon Pool Lane,2024-01-19T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.4
310144,Salmon Pool Lane,2024-01-19T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-19T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,28.5
310144,Salmon Pool Lane,2024-01-19T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.9
310144,Salmon Pool Lane,2024-01-19T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.8
310144,Salmon Pool Lane,2024-01-19T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-19T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.92
310144,Salmon Pool Lane,2024-01-19T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.27
310144,Salmon Pool Lane,2024-01-19T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
310144,Salmon Pool Lane,2024-01-19T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,22.85
310144,Salmon Pool Lane,2024-01-19T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.97
310144,Salmon Pool Lane,2024-01-19T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,17.4
310144,Salmon Pool Lane,2024-01-19T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,48.3
310144,Salmon Pool Lane,2024-01-19T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,93.8
310144,Salmon Pool Lane,2024-01-19T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.2
310144,Salmon Pool Lane,2024-01-19T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,71.8
310144,Salmon Pool Lane,2024-01-19T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.11
310144,Salmon Pool Lane,2024-01-19T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.08
310144,Salmon Pool Lane,2024-01-19T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
310144,Salmon Pool Lane,2024-01-19T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.21
310144,Salmon Pool Lane,2024-01-19T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,16.14
310144,Salmon Pool Lane,2024-01-19T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.51
310144,Salmon Pool Lane,2024-01-19T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,41.9
310144,Salmon Pool Lane,2024-01-19T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.2
310144,Salmon Pool Lane,2024-01-19T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.4
310144,Salmon Pool Lane,2024-01-19T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.7
310144,Salmon Pool Lane,2024-01-19T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
310144,Salmon Pool Lane,2024-01-19T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
310144,Salmon Pool Lane,2024-01-19T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
310144,Salmon Pool Lane,2024-01-19T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-19T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-19T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-19T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
310144,Salmon Pool Lane,2024-01-19T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-19T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
310144,Salmon Pool Lane,2024-01-19T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-19T19:00:00.000+00:00,transformer,,Temperature,C,14.3
310144,Salmon Pool Lane,2024-01-19T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
310144,Salmon Pool Lane,2024-01-19T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
310144,Salmon Pool Lane,2024-01-19T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
310144,Salmon Pool Lane,2024-01-19T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
310144,Salmon Pool Lane,2024-01-19T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
310144,Salmon Pool Lane,2024-01-19T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
310144,Salmon Pool Lane,2024-01-19T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
310144,Salmon Pool Lane,2024-01-19T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
310144,Salmon Pool Lane,2024-01-19T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
310144,Salmon Pool Lane,2024-01-19T19:00:00.000+00:00,busbar,,L3 Active Power,kW,35.36
310144,Salmon Pool Lane,2024-01-19T19:00:00.000+00:00,busbar,,L2 Active Power,kW,30.59
310144,Salmon Pool Lane,2024-01-19T19:00:00.000+00:00,busbar,,L1 Active Power,kW,21.49
310144,Salmon Pool Lane,2024-01-19T19:00:00.000+00:00,busbar,,N Current (RMS),A,58.2
310144,Salmon Pool Lane,2024-01-19T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.9
310144,Salmon Pool Lane,2024-01-19T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.2
310144,Salmon Pool Lane,2024-01-19T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
310144,Salmon Pool Lane,2024-01-19T18:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.15
310144,Salmon Pool Lane,2024-01-19T18:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.45
310144,Salmon Pool Lane,2024-01-19T18:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.39
310144,Salmon Pool Lane,2024-01-19T18:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.56
310144,Salmon Pool Lane,2024-01-19T18:50:00.000+00:00,feeder,0050,L2 Active Power,kW,1.26
310144,Salmon Pool Lane,2024-01-19T18:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.46
310144,Salmon Pool Lane,2024-01-19T18:50:00.000+00:00,feeder,0050,N Current (RMS),A,7.7
310144,Salmon Pool Lane,2024-01-19T18:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.9
310144,Salmon Pool Lane,2024-01-19T18:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.3
310144,Salmon Pool Lane,2024-01-19T18:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.5
310144,Salmon Pool Lane,2024-01-19T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.9
310144,Salmon Pool Lane,2024-01-19T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.64
310144,Salmon Pool Lane,2024-01-19T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-19T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,9.56
310144,Salmon Pool Lane,2024-01-19T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.2
310144,Salmon Pool Lane,2024-01-19T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-19T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,33.3
310144,Salmon Pool Lane,2024-01-19T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.2
310144,Salmon Pool Lane,2024-01-19T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.0
310144,Salmon Pool Lane,2024-01-19T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-19T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.75
310144,Salmon Pool Lane,2024-01-19T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.87
310144,Salmon Pool Lane,2024-01-19T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
310144,Salmon Pool Lane,2024-01-19T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,21.98
310144,Salmon Pool Lane,2024-01-19T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.33
310144,Salmon Pool Lane,2024-01-19T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,17.43
310144,Salmon Pool Lane,2024-01-19T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,44.6
310144,Salmon Pool Lane,2024-01-19T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,90.7
310144,Salmon Pool Lane,2024-01-19T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.0
310144,Salmon Pool Lane,2024-01-19T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,71.8
310144,Salmon Pool Lane,2024-01-19T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.22
310144,Salmon Pool Lane,2024-01-19T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
310144,Salmon Pool Lane,2024-01-19T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
310144,Salmon Pool Lane,2024-01-19T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.13
310144,Salmon Pool Lane,2024-01-19T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.21
310144,Salmon Pool Lane,2024-01-19T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.67
310144,Salmon Pool Lane,2024-01-19T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.0
310144,Salmon Pool Lane,2024-01-19T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.3
310144,Salmon Pool Lane,2024-01-19T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.6
310144,Salmon Pool Lane,2024-01-19T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.4
310144,Salmon Pool Lane,2024-01-19T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-19T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
310144,Salmon Pool Lane,2024-01-19T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
310144,Salmon Pool Lane,2024-01-19T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-19T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
310144,Salmon Pool Lane,2024-01-19T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
310144,Salmon Pool Lane,2024-01-19T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-19T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-19T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.5
310144,Salmon Pool Lane,2024-01-19T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-19T18:50:00.000+00:00,transformer,,Temperature,C,14.3
310144,Salmon Pool Lane,2024-01-19T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
310144,Salmon Pool Lane,2024-01-19T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
310144,Salmon Pool Lane,2024-01-19T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
310144,Salmon Pool Lane,2024-01-19T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
310144,Salmon Pool Lane,2024-01-19T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
310144,Salmon Pool Lane,2024-01-19T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
310144,Salmon Pool Lane,2024-01-19T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
310144,Salmon Pool Lane,2024-01-19T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
310144,Salmon Pool Lane,2024-01-19T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
310144,Salmon Pool Lane,2024-01-19T18:50:00.000+00:00,busbar,,L3 Active Power,kW,39.22
310144,Salmon Pool Lane,2024-01-19T18:50:00.000+00:00,busbar,,L2 Active Power,kW,23.05
310144,Salmon Pool Lane,2024-01-19T18:50:00.000+00:00,busbar,,L1 Active Power,kW,21.56
310144,Salmon Pool Lane,2024-01-19T18:50:00.000+00:00,busbar,,N Current (RMS),A,70.1
310144,Salmon Pool Lane,2024-01-19T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.3
310144,Salmon Pool Lane,2024-01-19T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
310144,Salmon Pool Lane,2024-01-19T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
310144,Salmon Pool Lane,2024-01-19T18:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.05
310144,Salmon Pool Lane,2024-01-19T18:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.46
310144,Salmon Pool Lane,2024-01-19T18:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.36
310144,Salmon Pool Lane,2024-01-19T18:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.03
310144,Salmon Pool Lane,2024-01-19T18:40:00.000+00:00,feeder,0050,L2 Active Power,kW,2.07
310144,Salmon Pool Lane,2024-01-19T18:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.55
310144,Salmon Pool Lane,2024-01-19T18:40:00.000+00:00,feeder,0050,N Current (RMS),A,8.1
310144,Salmon Pool Lane,2024-01-19T18:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.6
310144,Salmon Pool Lane,2024-01-19T18:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.1
310144,Salmon Pool Lane,2024-01-19T18:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.8
310144,Salmon Pool Lane,2024-01-19T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.98
310144,Salmon Pool Lane,2024-01-19T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.03
310144,Salmon Pool Lane,2024-01-19T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-19T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,9.56
310144,Salmon Pool Lane,2024-01-19T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,9.38
310144,Salmon Pool Lane,2024-01-19T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-19T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,35.8
310144,Salmon Pool Lane,2024-01-19T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.4
310144,Salmon Pool Lane,2024-01-19T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.3
310144,Salmon Pool Lane,2024-01-19T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-19T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.89
310144,Salmon Pool Lane,2024-01-19T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.92
310144,Salmon Pool Lane,2024-01-19T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
310144,Salmon Pool Lane,2024-01-19T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,23.67
310144,Salmon Pool Lane,2024-01-19T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.42
310144,Salmon Pool Lane,2024-01-19T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,13.88
310144,Salmon Pool Lane,2024-01-19T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,43.5
310144,Salmon Pool Lane,2024-01-19T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,96.8
310144,Salmon Pool Lane,2024-01-19T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.2
310144,Salmon Pool Lane,2024-01-19T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.1
310144,Salmon Pool Lane,2024-01-19T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.95
310144,Salmon Pool Lane,2024-01-19T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
310144,Salmon Pool Lane,2024-01-19T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
310144,Salmon Pool Lane,2024-01-19T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.38
310144,Salmon Pool Lane,2024-01-19T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.86
310144,Salmon Pool Lane,2024-01-19T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.47
310144,Salmon Pool Lane,2024-01-19T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.2
310144,Salmon Pool Lane,2024-01-19T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.9
310144,Salmon Pool Lane,2024-01-19T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.3
310144,Salmon Pool Lane,2024-01-19T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.5
310144,Salmon Pool Lane,2024-01-19T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
310144,Salmon Pool Lane,2024-01-19T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
310144,Salmon Pool Lane,2024-01-19T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
310144,Salmon Pool Lane,2024-01-19T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-19T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
310144,Salmon Pool Lane,2024-01-19T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-19T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-19T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
310144,Salmon Pool Lane,2024-01-19T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
310144,Salmon Pool Lane,2024-01-19T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
310144,Salmon Pool Lane,2024-01-19T18:40:00.000+00:00,transformer,,Temperature,C,14.3
310144,Salmon Pool Lane,2024-01-19T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
310144,Salmon Pool Lane,2024-01-19T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
310144,Salmon Pool Lane,2024-01-19T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
310144,Salmon Pool Lane,2024-01-19T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
310144,Salmon Pool Lane,2024-01-19T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
310144,Salmon Pool Lane,2024-01-19T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
310144,Salmon Pool Lane,2024-01-19T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
310144,Salmon Pool Lane,2024-01-19T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
310144,Salmon Pool Lane,2024-01-19T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
310144,Salmon Pool Lane,2024-01-19T18:40:00.000+00:00,busbar,,L3 Active Power,kW,41.63
310144,Salmon Pool Lane,2024-01-19T18:40:00.000+00:00,busbar,,L2 Active Power,kW,25.77
310144,Salmon Pool Lane,2024-01-19T18:40:00.000+00:00,busbar,,L1 Active Power,kW,19.9
310144,Salmon Pool Lane,2024-01-19T18:40:00.000+00:00,busbar,,N Current (RMS),A,77.7
310144,Salmon Pool Lane,2024-01-19T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,171.3
310144,Salmon Pool Lane,2024-01-19T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
310144,Salmon Pool Lane,2024-01-19T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
310144,Salmon Pool Lane,2024-01-19T18:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.41
310144,Salmon Pool Lane,2024-01-19T18:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.44
310144,Salmon Pool Lane,2024-01-19T18:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.23
310144,Salmon Pool Lane,2024-01-19T18:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.92
310144,Salmon Pool Lane,2024-01-19T18:30:00.000+00:00,feeder,0050,L2 Active Power,kW,2.58
310144,Salmon Pool Lane,2024-01-19T18:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.89
310144,Salmon Pool Lane,2024-01-19T18:30:00.000+00:00,feeder,0050,N Current (RMS),A,10.3
310144,Salmon Pool Lane,2024-01-19T18:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.5
310144,Salmon Pool Lane,2024-01-19T18:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.4
310144,Salmon Pool Lane,2024-01-19T18:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.7
310144,Salmon Pool Lane,2024-01-19T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.8
310144,Salmon Pool Lane,2024-01-19T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.87
310144,Salmon Pool Lane,2024-01-19T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-19T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,12.19
310144,Salmon Pool Lane,2024-01-19T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,11.22
310144,Salmon Pool Lane,2024-01-19T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
310144,Salmon Pool Lane,2024-01-19T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,42.8
310144,Salmon Pool Lane,2024-01-19T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,50.8
310144,Salmon Pool Lane,2024-01-19T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.7
310144,Salmon Pool Lane,2024-01-19T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-19T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
310144,Salmon Pool Lane,2024-01-19T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.92
310144,Salmon Pool Lane,2024-01-19T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.96
310144,Salmon Pool Lane,2024-01-19T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,24.14
310144,Salmon Pool Lane,2024-01-19T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.66
310144,Salmon Pool Lane,2024-01-19T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,13.48
310144,Salmon Pool Lane,2024-01-19T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,44.6
310144,Salmon Pool Lane,2024-01-19T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,99.4
310144,Salmon Pool Lane,2024-01-19T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.2
310144,Salmon Pool Lane,2024-01-19T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.0
310144,Salmon Pool Lane,2024-01-19T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
310144,Salmon Pool Lane,2024-01-19T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.1
310144,Salmon Pool Lane,2024-01-19T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
310144,Salmon Pool Lane,2024-01-19T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.44
310144,Salmon Pool Lane,2024-01-19T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.98
310144,Salmon Pool Lane,2024-01-19T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.68
310144,Salmon Pool Lane,2024-01-19T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.3
310144,Salmon Pool Lane,2024-01-19T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.8
310144,Salmon Pool Lane,2024-01-19T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.4
310144,Salmon Pool Lane,2024-01-19T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.6
