Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310144,Salmon Pool Lane,2024-01-19T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
310144,Salmon Pool Lane,2024-01-19T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
310144,Salmon Pool Lane,2024-01-19T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
310144,Salmon Pool Lane,2024-01-19T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-19T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
310144,Salmon Pool Lane,2024-01-19T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-19T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-19T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-19T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.4
310144,Salmon Pool Lane,2024-01-19T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-19T18:30:00.000+00:00,transformer,,Temperature,C,14.2
310144,Salmon Pool Lane,2024-01-19T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
310144,Salmon Pool Lane,2024-01-19T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
310144,Salmon Pool Lane,2024-01-19T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
310144,Salmon Pool Lane,2024-01-19T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
310144,Salmon Pool Lane,2024-01-19T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
310144,Salmon Pool Lane,2024-01-19T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
310144,Salmon Pool Lane,2024-01-19T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
310144,Salmon Pool Lane,2024-01-19T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
310144,Salmon Pool Lane,2024-01-19T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
310144,Salmon Pool Lane,2024-01-19T18:30:00.000+00:00,busbar,,L3 Active Power,kW,43.68
310144,Salmon Pool Lane,2024-01-19T18:30:00.000+00:00,busbar,,L2 Active Power,kW,32.47
310144,Salmon Pool Lane,2024-01-19T18:30:00.000+00:00,busbar,,L1 Active Power,kW,19.09
310144,Salmon Pool Lane,2024-01-19T18:30:00.000+00:00,busbar,,N Current (RMS),A,88.0
310144,Salmon Pool Lane,2024-01-19T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,179.8
310144,Salmon Pool Lane,2024-01-19T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.8
310144,Salmon Pool Lane,2024-01-19T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
310144,Salmon Pool Lane,2024-01-19T18:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.47
310144,Salmon Pool Lane,2024-01-19T18:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.35
310144,Salmon Pool Lane,2024-01-19T18:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.18
310144,Salmon Pool Lane,2024-01-19T18:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.85
310144,Salmon Pool Lane,2024-01-19T18:20:00.000+00:00,feeder,0050,L2 Active Power,kW,2.16
310144,Salmon Pool Lane,2024-01-19T18:20:00.000+00:00,feeder,0050,L1 Active Power,kW,3.06
310144,Salmon Pool Lane,2024-01-19T18:20:00.000+00:00,feeder,0050,N Current (RMS),A,8.2
310144,Salmon Pool Lane,2024-01-19T18:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.4
310144,Salmon Pool Lane,2024-01-19T18:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.4
310144,Salmon Pool Lane,2024-01-19T18:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.4
310144,Salmon Pool Lane,2024-01-19T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.68
310144,Salmon Pool Lane,2024-01-19T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.13
310144,Salmon Pool Lane,2024-01-19T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
310144,Salmon Pool Lane,2024-01-19T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,12.29
310144,Salmon Pool Lane,2024-01-19T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.28
310144,Salmon Pool Lane,2024-01-19T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-19T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,39.0
310144,Salmon Pool Lane,2024-01-19T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,51.6
310144,Salmon Pool Lane,2024-01-19T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.4
310144,Salmon Pool Lane,2024-01-19T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-19T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-19T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.89
310144,Salmon Pool Lane,2024-01-19T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
310144,Salmon Pool Lane,2024-01-19T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,37.34
310144,Salmon Pool Lane,2024-01-19T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.89
310144,Salmon Pool Lane,2024-01-19T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,19.99
310144,Salmon Pool Lane,2024-01-19T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,83.6
310144,Salmon Pool Lane,2024-01-19T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,152.8
310144,Salmon Pool Lane,2024-01-19T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.0
310144,Salmon Pool Lane,2024-01-19T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,82.2
310144,Salmon Pool Lane,2024-01-19T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
310144,Salmon Pool Lane,2024-01-19T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.23
310144,Salmon Pool Lane,2024-01-19T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.64
310144,Salmon Pool Lane,2024-01-19T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.58
310144,Salmon Pool Lane,2024-01-19T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.1
310144,Salmon Pool Lane,2024-01-19T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.27
310144,Salmon Pool Lane,2024-01-19T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,21.7
310144,Salmon Pool Lane,2024-01-19T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.6
310144,Salmon Pool Lane,2024-01-19T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.7
310144,Salmon Pool Lane,2024-01-19T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.6
310144,Salmon Pool Lane,2024-01-19T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
310144,Salmon Pool Lane,2024-01-19T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
310144,Salmon Pool Lane,2024-01-19T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
310144,Salmon Pool Lane,2024-01-19T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
310144,Salmon Pool Lane,2024-01-19T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.1
310144,Salmon Pool Lane,2024-01-19T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
310144,Salmon Pool Lane,2024-01-19T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-19T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-19T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.7
310144,Salmon Pool Lane,2024-01-19T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-19T18:20:00.000+00:00,transformer,,Temperature,C,14.1
310144,Salmon Pool Lane,2024-01-19T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
310144,Salmon Pool Lane,2024-01-19T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
310144,Salmon Pool Lane,2024-01-19T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
310144,Salmon Pool Lane,2024-01-19T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
310144,Salmon Pool Lane,2024-01-19T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
310144,Salmon Pool Lane,2024-01-19T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
310144,Salmon Pool Lane,2024-01-19T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
310144,Salmon Pool Lane,2024-01-19T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
310144,Salmon Pool Lane,2024-01-19T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
310144,Salmon Pool Lane,2024-01-19T18:20:00.000+00:00,busbar,,L3 Active Power,kW,59.04
310144,Salmon Pool Lane,2024-01-19T18:20:00.000+00:00,busbar,,L2 Active Power,kW,24.53
310144,Salmon Pool Lane,2024-01-19T18:20:00.000+00:00,busbar,,L1 Active Power,kW,25.31
310144,Salmon Pool Lane,2024-01-19T18:20:00.000+00:00,busbar,,N Current (RMS),A,126.9
310144,Salmon Pool Lane,2024-01-19T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,242.3
310144,Salmon Pool Lane,2024-01-19T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
310144,Salmon Pool Lane,2024-01-19T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.2
310144,Salmon Pool Lane,2024-01-19T18:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.44
310144,Salmon Pool Lane,2024-01-19T18:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.49
310144,Salmon Pool Lane,2024-01-19T18:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.21
310144,Salmon Pool Lane,2024-01-19T18:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.86
310144,Salmon Pool Lane,2024-01-19T18:10:00.000+00:00,feeder,0050,L2 Active Power,kW,1.41
310144,Salmon Pool Lane,2024-01-19T18:10:00.000+00:00,feeder,0050,L1 Active Power,kW,2.02
310144,Salmon Pool Lane,2024-01-19T18:10:00.000+00:00,feeder,0050,N Current (RMS),A,7.5
310144,Salmon Pool Lane,2024-01-19T18:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.2
310144,Salmon Pool Lane,2024-01-19T18:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.8
310144,Salmon Pool Lane,2024-01-19T18:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.7
310144,Salmon Pool Lane,2024-01-19T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.8
310144,Salmon Pool Lane,2024-01-19T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.01
310144,Salmon Pool Lane,2024-01-19T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
310144,Salmon Pool Lane,2024-01-19T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,10.93
310144,Salmon Pool Lane,2024-01-19T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.03
310144,Salmon Pool Lane,2024-01-19T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-19T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,35.0
310144,Salmon Pool Lane,2024-01-19T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.2
310144,Salmon Pool Lane,2024-01-19T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.0
310144,Salmon Pool Lane,2024-01-19T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-19T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.72
310144,Salmon Pool Lane,2024-01-19T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.06
310144,Salmon Pool Lane,2024-01-19T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.83
310144,Salmon Pool Lane,2024-01-19T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,32.29
310144,Salmon Pool Lane,2024-01-19T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.42
310144,Salmon Pool Lane,2024-01-19T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,16.89
310144,Salmon Pool Lane,2024-01-19T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,81.8
310144,Salmon Pool Lane,2024-01-19T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,134.5
310144,Salmon Pool Lane,2024-01-19T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.6
310144,Salmon Pool Lane,2024-01-19T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,70.4
310144,Salmon Pool Lane,2024-01-19T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.8
310144,Salmon Pool Lane,2024-01-19T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.96
310144,Salmon Pool Lane,2024-01-19T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
310144,Salmon Pool Lane,2024-01-19T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.22
310144,Salmon Pool Lane,2024-01-19T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.32
310144,Salmon Pool Lane,2024-01-19T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.01
310144,Salmon Pool Lane,2024-01-19T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.8
310144,Salmon Pool Lane,2024-01-19T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.5
310144,Salmon Pool Lane,2024-01-19T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.8
310144,Salmon Pool Lane,2024-01-19T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.2
310144,Salmon Pool Lane,2024-01-19T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-19T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
310144,Salmon Pool Lane,2024-01-19T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
310144,Salmon Pool Lane,2024-01-19T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-19T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.1
310144,Salmon Pool Lane,2024-01-19T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
310144,Salmon Pool Lane,2024-01-19T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-19T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-19T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.6
310144,Salmon Pool Lane,2024-01-19T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-19T18:10:00.000+00:00,transformer,,Temperature,C,14.1
310144,Salmon Pool Lane,2024-01-19T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
310144,Salmon Pool Lane,2024-01-19T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
310144,Salmon Pool Lane,2024-01-19T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
310144,Salmon Pool Lane,2024-01-19T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
310144,Salmon Pool Lane,2024-01-19T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
310144,Salmon Pool Lane,2024-01-19T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
310144,Salmon Pool Lane,2024-01-19T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
310144,Salmon Pool Lane,2024-01-19T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
310144,Salmon Pool Lane,2024-01-19T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
310144,Salmon Pool Lane,2024-01-19T18:10:00.000+00:00,busbar,,L3 Active Power,kW,50.29
310144,Salmon Pool Lane,2024-01-19T18:10:00.000+00:00,busbar,,L2 Active Power,kW,16.28
310144,Salmon Pool Lane,2024-01-19T18:10:00.000+00:00,busbar,,L1 Active Power,kW,19.91
310144,Salmon Pool Lane,2024-01-19T18:10:00.000+00:00,busbar,,N Current (RMS),A,121.9
310144,Salmon Pool Lane,2024-01-19T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,208.7
310144,Salmon Pool Lane,2024-01-19T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
310144,Salmon Pool Lane,2024-01-19T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
310144,Salmon Pool Lane,2024-01-19T18:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.29
310144,Salmon Pool Lane,2024-01-19T18:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.47
310144,Salmon Pool Lane,2024-01-19T18:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.3
310144,Salmon Pool Lane,2024-01-19T18:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.5
310144,Salmon Pool Lane,2024-01-19T18:00:00.000+00:00,feeder,0050,L2 Active Power,kW,1.59
310144,Salmon Pool Lane,2024-01-19T18:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.94
310144,Salmon Pool Lane,2024-01-19T18:00:00.000+00:00,feeder,0050,N Current (RMS),A,9.5
310144,Salmon Pool Lane,2024-01-19T18:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.1
310144,Salmon Pool Lane,2024-01-19T18:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,8.1
310144,Salmon Pool Lane,2024-01-19T18:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.6
310144,Salmon Pool Lane,2024-01-19T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.61
310144,Salmon Pool Lane,2024-01-19T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.15
310144,Salmon Pool Lane,2024-01-19T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
310144,Salmon Pool Lane,2024-01-19T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,12.71
310144,Salmon Pool Lane,2024-01-19T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.16
310144,Salmon Pool Lane,2024-01-19T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-19T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,41.4
310144,Salmon Pool Lane,2024-01-19T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,53.4
310144,Salmon Pool Lane,2024-01-19T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.4
310144,Salmon Pool Lane,2024-01-19T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-19T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.27
310144,Salmon Pool Lane,2024-01-19T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.83
310144,Salmon Pool Lane,2024-01-19T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.99
310144,Salmon Pool Lane,2024-01-19T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,26.14
310144,Salmon Pool Lane,2024-01-19T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.13
310144,Salmon Pool Lane,2024-01-19T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,13.14
310144,Salmon Pool Lane,2024-01-19T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,58.8
310144,Salmon Pool Lane,2024-01-19T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,107.2
310144,Salmon Pool Lane,2024-01-19T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.0
310144,Salmon Pool Lane,2024-01-19T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.2
310144,Salmon Pool Lane,2024-01-19T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.95
310144,Salmon Pool Lane,2024-01-19T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.19
310144,Salmon Pool Lane,2024-01-19T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.58
310144,Salmon Pool Lane,2024-01-19T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.95
310144,Salmon Pool Lane,2024-01-19T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.09
310144,Salmon Pool Lane,2024-01-19T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.14
310144,Salmon Pool Lane,2024-01-19T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.9
310144,Salmon Pool Lane,2024-01-19T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.5
310144,Salmon Pool Lane,2024-01-19T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.3
310144,Salmon Pool Lane,2024-01-19T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.6
310144,Salmon Pool Lane,2024-01-19T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-19T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
310144,Salmon Pool Lane,2024-01-19T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
310144,Salmon Pool Lane,2024-01-19T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-19T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.09
310144,Salmon Pool Lane,2024-01-19T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-19T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-19T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-19T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.4
310144,Salmon Pool Lane,2024-01-19T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-19T18:00:00.000+00:00,transformer,,Temperature,C,14.1
310144,Salmon Pool Lane,2024-01-19T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
310144,Salmon Pool Lane,2024-01-19T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
310144,Salmon Pool Lane,2024-01-19T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
310144,Salmon Pool Lane,2024-01-19T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
310144,Salmon Pool Lane,2024-01-19T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
310144,Salmon Pool Lane,2024-01-19T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
310144,Salmon Pool Lane,2024-01-19T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
310144,Salmon Pool Lane,2024-01-19T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
310144,Salmon Pool Lane,2024-01-19T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
310144,Salmon Pool Lane,2024-01-19T18:00:00.000+00:00,busbar,,L3 Active Power,kW,48.28
310144,Salmon Pool Lane,2024-01-19T18:00:00.000+00:00,busbar,,L2 Active Power,kW,18.07
310144,Salmon Pool Lane,2024-01-19T18:00:00.000+00:00,busbar,,L1 Active Power,kW,16.22
310144,Salmon Pool Lane,2024-01-19T18:00:00.000+00:00,busbar,,N Current (RMS),A,117.8
310144,Salmon Pool Lane,2024-01-19T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,198.8
310144,Salmon Pool Lane,2024-01-19T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
310144,Salmon Pool Lane,2024-01-19T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
310144,Salmon Pool Lane,2024-01-19T17:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.26
310144,Salmon Pool Lane,2024-01-19T17:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.37
310144,Salmon Pool Lane,2024-01-19T17:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.33
310144,Salmon Pool Lane,2024-01-19T17:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.13
310144,Salmon Pool Lane,2024-01-19T17:50:00.000+00:00,feeder,0050,L2 Active Power,kW,2.66
310144,Salmon Pool Lane,2024-01-19T17:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.44
310144,Salmon Pool Lane,2024-01-19T17:50:00.000+00:00,feeder,0050,N Current (RMS),A,11.2
310144,Salmon Pool Lane,2024-01-19T17:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.1
310144,Salmon Pool Lane,2024-01-19T17:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.5
310144,Salmon Pool Lane,2024-01-19T17:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.3
310144,Salmon Pool Lane,2024-01-19T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.77
310144,Salmon Pool Lane,2024-01-19T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.15
310144,Salmon Pool Lane,2024-01-19T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
310144,Salmon Pool Lane,2024-01-19T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,13.48
310144,Salmon Pool Lane,2024-01-19T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.12
310144,Salmon Pool Lane,2024-01-19T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-19T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,43.7
310144,Salmon Pool Lane,2024-01-19T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,56.1
310144,Salmon Pool Lane,2024-01-19T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.3
310144,Salmon Pool Lane,2024-01-19T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-19T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.78
310144,Salmon Pool Lane,2024-01-19T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.87
310144,Salmon Pool Lane,2024-01-19T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
310144,Salmon Pool Lane,2024-01-19T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,26.07
310144,Salmon Pool Lane,2024-01-19T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.38
310144,Salmon Pool Lane,2024-01-19T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.36
310144,Salmon Pool Lane,2024-01-19T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,64.5
310144,Salmon Pool Lane,2024-01-19T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,107.3
310144,Salmon Pool Lane,2024-01-19T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.5
310144,Salmon Pool Lane,2024-01-19T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.9
310144,Salmon Pool Lane,2024-01-19T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.04
310144,Salmon Pool Lane,2024-01-19T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.21
310144,Salmon Pool Lane,2024-01-19T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
310144,Salmon Pool Lane,2024-01-19T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.59
310144,Salmon Pool Lane,2024-01-19T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.51
310144,Salmon Pool Lane,2024-01-19T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.51
310144,Salmon Pool Lane,2024-01-19T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,25.2
310144,Salmon Pool Lane,2024-01-19T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.2
310144,Salmon Pool Lane,2024-01-19T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.7
310144,Salmon Pool Lane,2024-01-19T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.1
310144,Salmon Pool Lane,2024-01-19T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-19T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
310144,Salmon Pool Lane,2024-01-19T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
310144,Salmon Pool Lane,2024-01-19T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
310144,Salmon Pool Lane,2024-01-19T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.1
310144,Salmon Pool Lane,2024-01-19T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-19T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-19T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-19T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.4
310144,Salmon Pool Lane,2024-01-19T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-19T17:50:00.000+00:00,transformer,,Temperature,C,14.0
310144,Salmon Pool Lane,2024-01-19T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
310144,Salmon Pool Lane,2024-01-19T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
310144,Salmon Pool Lane,2024-01-19T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
310144,Salmon Pool Lane,2024-01-19T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
310144,Salmon Pool Lane,2024-01-19T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
310144,Salmon Pool Lane,2024-01-19T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
310144,Salmon Pool Lane,2024-01-19T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
310144,Salmon Pool Lane,2024-01-19T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
310144,Salmon Pool Lane,2024-01-19T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
310144,Salmon Pool Lane,2024-01-19T17:50:00.000+00:00,busbar,,L3 Active Power,kW,50.26
310144,Salmon Pool Lane,2024-01-19T17:50:00.000+00:00,busbar,,L2 Active Power,kW,18.77
310144,Salmon Pool Lane,2024-01-19T17:50:00.000+00:00,busbar,,L1 Active Power,kW,12.33
310144,Salmon Pool Lane,2024-01-19T17:50:00.000+00:00,busbar,,N Current (RMS),A,131.4
310144,Salmon Pool Lane,2024-01-19T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,207.1
310144,Salmon Pool Lane,2024-01-19T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
310144,Salmon Pool Lane,2024-01-19T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
310144,Salmon Pool Lane,2024-01-19T17:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.18
310144,Salmon Pool Lane,2024-01-19T17:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.28
310144,Salmon Pool Lane,2024-01-19T17:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.07
310144,Salmon Pool Lane,2024-01-19T17:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.21
310144,Salmon Pool Lane,2024-01-19T17:40:00.000+00:00,feeder,0050,L2 Active Power,kW,3.5
310144,Salmon Pool Lane,2024-01-19T17:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.73
310144,Salmon Pool Lane,2024-01-19T17:40:00.000+00:00,feeder,0050,N Current (RMS),A,10.8
310144,Salmon Pool Lane,2024-01-19T17:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
310144,Salmon Pool Lane,2024-01-19T17:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.5
310144,Salmon Pool Lane,2024-01-19T17:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.3
310144,Salmon Pool Lane,2024-01-19T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.05
310144,Salmon Pool Lane,2024-01-19T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.92
310144,Salmon Pool Lane,2024-01-19T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-19T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,11.04
310144,Salmon Pool Lane,2024-01-19T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.57
310144,Salmon Pool Lane,2024-01-19T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-19T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,36.0
310144,Salmon Pool Lane,2024-01-19T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.9
310144,Salmon Pool Lane,2024-01-19T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.2
310144,Salmon Pool Lane,2024-01-19T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-19T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.87
310144,Salmon Pool Lane,2024-01-19T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
310144,Salmon Pool Lane,2024-01-19T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.74
310144,Salmon Pool Lane,2024-01-19T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,24.63
310144,Salmon Pool Lane,2024-01-19T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.31
310144,Salmon Pool Lane,2024-01-19T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.75
310144,Salmon Pool Lane,2024-01-19T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,51.5
310144,Salmon Pool Lane,2024-01-19T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,101.3
310144,Salmon Pool Lane,2024-01-19T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.8
310144,Salmon Pool Lane,2024-01-19T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.2
310144,Salmon Pool Lane,2024-01-19T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
310144,Salmon Pool Lane,2024-01-19T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.17
310144,Salmon Pool Lane,2024-01-19T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
310144,Salmon Pool Lane,2024-01-19T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.43
310144,Salmon Pool Lane,2024-01-19T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.16
310144,Salmon Pool Lane,2024-01-19T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.47
310144,Salmon Pool Lane,2024-01-19T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.3
310144,Salmon Pool Lane,2024-01-19T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.8
310144,Salmon Pool Lane,2024-01-19T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.8
310144,Salmon Pool Lane,2024-01-19T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.4
310144,Salmon Pool Lane,2024-01-19T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
310144,Salmon Pool Lane,2024-01-19T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
310144,Salmon Pool Lane,2024-01-19T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
310144,Salmon Pool Lane,2024-01-19T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-19T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
310144,Salmon Pool Lane,2024-01-19T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-19T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-19T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-19T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.4
310144,Salmon Pool Lane,2024-01-19T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-19T17:40:00.000+00:00,transformer,,Temperature,C,14.0
310144,Salmon Pool Lane,2024-01-19T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
310144,Salmon Pool Lane,2024-01-19T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
310144,Salmon Pool Lane,2024-01-19T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
310144,Salmon Pool Lane,2024-01-19T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
310144,Salmon Pool Lane,2024-01-19T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
310144,Salmon Pool Lane,2024-01-19T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
310144,Salmon Pool Lane,2024-01-19T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
310144,Salmon Pool Lane,2024-01-19T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
310144,Salmon Pool Lane,2024-01-19T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
310144,Salmon Pool Lane,2024-01-19T17:40:00.000+00:00,busbar,,L3 Active Power,kW,42.31
310144,Salmon Pool Lane,2024-01-19T17:40:00.000+00:00,busbar,,L2 Active Power,kW,21.6
310144,Salmon Pool Lane,2024-01-19T17:40:00.000+00:00,busbar,,L1 Active Power,kW,18.95
310144,Salmon Pool Lane,2024-01-19T17:40:00.000+00:00,busbar,,N Current (RMS),A,90.8
310144,Salmon Pool Lane,2024-01-19T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,175.8
310144,Salmon Pool Lane,2024-01-19T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
310144,Salmon Pool Lane,2024-01-19T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
310144,Salmon Pool Lane,2024-01-19T17:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.15
310144,Salmon Pool Lane,2024-01-19T17:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.31
310144,Salmon Pool Lane,2024-01-19T17:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.04
310144,Salmon Pool Lane,2024-01-19T17:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.85
310144,Salmon Pool Lane,2024-01-19T17:30:00.000+00:00,feeder,0050,L2 Active Power,kW,3.81
310144,Salmon Pool Lane,2024-01-19T17:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.82
310144,Salmon Pool Lane,2024-01-19T17:30:00.000+00:00,feeder,0050,N Current (RMS),A,12.7
310144,Salmon Pool Lane,2024-01-19T17:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.4
310144,Salmon Pool Lane,2024-01-19T17:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.7
310144,Salmon Pool Lane,2024-01-19T17:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.7
310144,Salmon Pool Lane,2024-01-19T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.89
310144,Salmon Pool Lane,2024-01-19T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.98
310144,Salmon Pool Lane,2024-01-19T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
310144,Salmon Pool Lane,2024-01-19T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,17.4
310144,Salmon Pool Lane,2024-01-19T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.45
310144,Salmon Pool Lane,2024-01-19T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-19T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,54.7
310144,Salmon Pool Lane,2024-01-19T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,72.2
310144,Salmon Pool Lane,2024-01-19T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.7
310144,Salmon Pool Lane,2024-01-19T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-19T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
310144,Salmon Pool Lane,2024-01-19T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
310144,Salmon Pool Lane,2024-01-19T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.98
310144,Salmon Pool Lane,2024-01-19T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,23.42
310144,Salmon Pool Lane,2024-01-19T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.66
310144,Salmon Pool Lane,2024-01-19T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.88
310144,Salmon Pool Lane,2024-01-19T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,50.2
310144,Salmon Pool Lane,2024-01-19T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,96.9
310144,Salmon Pool Lane,2024-01-19T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.1
310144,Salmon Pool Lane,2024-01-19T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.3
310144,Salmon Pool Lane,2024-01-19T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.31
310144,Salmon Pool Lane,2024-01-19T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.98
310144,Salmon Pool Lane,2024-01-19T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
310144,Salmon Pool Lane,2024-01-19T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.53
310144,Salmon Pool Lane,2024-01-19T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.03
310144,Salmon Pool Lane,2024-01-19T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.11
310144,Salmon Pool Lane,2024-01-19T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.3
310144,Salmon Pool Lane,2024-01-19T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.5
310144,Salmon Pool Lane,2024-01-19T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.5
310144,Salmon Pool Lane,2024-01-19T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.5
310144,Salmon Pool Lane,2024-01-19T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
310144,Salmon Pool Lane,2024-01-19T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
310144,Salmon Pool Lane,2024-01-19T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
310144,Salmon Pool Lane,2024-01-19T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-19T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
310144,Salmon Pool Lane,2024-01-19T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-19T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-19T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
310144,Salmon Pool Lane,2024-01-19T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
310144,Salmon Pool Lane,2024-01-19T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-19T17:30:00.000+00:00,transformer,,Temperature,C,13.9
310144,Salmon Pool Lane,2024-01-19T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
310144,Salmon Pool Lane,2024-01-19T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
310144,Salmon Pool Lane,2024-01-19T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
310144,Salmon Pool Lane,2024-01-19T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
310144,Salmon Pool Lane,2024-01-19T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
310144,Salmon Pool Lane,2024-01-19T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
310144,Salmon Pool Lane,2024-01-19T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
310144,Salmon Pool Lane,2024-01-19T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
310144,Salmon Pool Lane,2024-01-19T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
310144,Salmon Pool Lane,2024-01-19T17:30:00.000+00:00,busbar,,L3 Active Power,kW,46.21
310144,Salmon Pool Lane,2024-01-19T17:30:00.000+00:00,busbar,,L2 Active Power,kW,27.99
310144,Salmon Pool Lane,2024-01-19T17:30:00.000+00:00,busbar,,L1 Active Power,kW,19.83
310144,Salmon Pool Lane,2024-01-19T17:30:00.000+00:00,busbar,,N Current (RMS),A,94.4
310144,Salmon Pool Lane,2024-01-19T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,191.1
310144,Salmon Pool Lane,2024-01-19T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
310144,Salmon Pool Lane,2024-01-19T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
310144,Salmon Pool Lane,2024-01-19T17:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.26
310144,Salmon Pool Lane,2024-01-19T17:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.24
310144,Salmon Pool Lane,2024-01-19T17:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.37
310144,Salmon Pool Lane,2024-01-19T17:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.41
310144,Salmon Pool Lane,2024-01-19T17:20:00.000+00:00,feeder,0050,L2 Active Power,kW,3.48
310144,Salmon Pool Lane,2024-01-19T17:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.57
310144,Salmon Pool Lane,2024-01-19T17:20:00.000+00:00,feeder,0050,N Current (RMS),A,11.5
310144,Salmon Pool Lane,2024-01-19T17:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.2
310144,Salmon Pool Lane,2024-01-19T17:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.4
310144,Salmon Pool Lane,2024-01-19T17:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.9
310144,Salmon Pool Lane,2024-01-19T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.08
310144,Salmon Pool Lane,2024-01-19T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.96
310144,Salmon Pool Lane,2024-01-19T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-19T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.69
310144,Salmon Pool Lane,2024-01-19T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.91
310144,Salmon Pool Lane,2024-01-19T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-19T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,23.7
310144,Salmon Pool Lane,2024-01-19T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.9
310144,Salmon Pool Lane,2024-01-19T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.7
310144,Salmon Pool Lane,2024-01-19T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-19T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.65
310144,Salmon Pool Lane,2024-01-19T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.16
310144,Salmon Pool Lane,2024-01-19T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
310144,Salmon Pool Lane,2024-01-19T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,23.49
310144,Salmon Pool Lane,2024-01-19T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.66
310144,Salmon Pool Lane,2024-01-19T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.82
310144,Salmon Pool Lane,2024-01-19T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,52.2
310144,Salmon Pool Lane,2024-01-19T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,96.3
310144,Salmon Pool Lane,2024-01-19T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.5
310144,Salmon Pool Lane,2024-01-19T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.7
310144,Salmon Pool Lane,2024-01-19T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.32
310144,Salmon Pool Lane,2024-01-19T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
310144,Salmon Pool Lane,2024-01-19T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.31
310144,Salmon Pool Lane,2024-01-19T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.48
310144,Salmon Pool Lane,2024-01-19T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.63
310144,Salmon Pool Lane,2024-01-19T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.0
310144,Salmon Pool Lane,2024-01-19T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,22.6
310144,Salmon Pool Lane,2024-01-19T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.0
310144,Salmon Pool Lane,2024-01-19T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.9
310144,Salmon Pool Lane,2024-01-19T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.1
310144,Salmon Pool Lane,2024-01-19T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-19T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
310144,Salmon Pool Lane,2024-01-19T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
310144,Salmon Pool Lane,2024-01-19T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-19T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
310144,Salmon Pool Lane,2024-01-19T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-19T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-19T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.4
310144,Salmon Pool Lane,2024-01-19T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.9
310144,Salmon Pool Lane,2024-01-19T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.7
310144,Salmon Pool Lane,2024-01-19T17:20:00.000+00:00,transformer,,Temperature,C,13.9
310144,Salmon Pool Lane,2024-01-19T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
310144,Salmon Pool Lane,2024-01-19T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
310144,Salmon Pool Lane,2024-01-19T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
310144,Salmon Pool Lane,2024-01-19T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
310144,Salmon Pool Lane,2024-01-19T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
310144,Salmon Pool Lane,2024-01-19T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
310144,Salmon Pool Lane,2024-01-19T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
310144,Salmon Pool Lane,2024-01-19T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
310144,Salmon Pool Lane,2024-01-19T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
310144,Salmon Pool Lane,2024-01-19T17:20:00.000+00:00,busbar,,L3 Active Power,kW,35.08
310144,Salmon Pool Lane,2024-01-19T17:20:00.000+00:00,busbar,,L2 Active Power,kW,24.71
310144,Salmon Pool Lane,2024-01-19T17:20:00.000+00:00,busbar,,L1 Active Power,kW,16.42
310144,Salmon Pool Lane,2024-01-19T17:20:00.000+00:00,busbar,,N Current (RMS),A,71.3
310144,Salmon Pool Lane,2024-01-19T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.2
310144,Salmon Pool Lane,2024-01-19T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
310144,Salmon Pool Lane,2024-01-19T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
310144,Salmon Pool Lane,2024-01-19T17:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.26
310144,Salmon Pool Lane,2024-01-19T17:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.24
310144,Salmon Pool Lane,2024-01-19T17:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.36
310144,Salmon Pool Lane,2024-01-19T17:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.59
310144,Salmon Pool Lane,2024-01-19T17:10:00.000+00:00,feeder,0050,L2 Active Power,kW,3.62
310144,Salmon Pool Lane,2024-01-19T17:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.7
310144,Salmon Pool Lane,2024-01-19T17:10:00.000+00:00,feeder,0050,N Current (RMS),A,14.6
310144,Salmon Pool Lane,2024-01-19T17:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.5
310144,Salmon Pool Lane,2024-01-19T17:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.9
310144,Salmon Pool Lane,2024-01-19T17:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.5
310144,Salmon Pool Lane,2024-01-19T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.02
310144,Salmon Pool Lane,2024-01-19T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.45
310144,Salmon Pool Lane,2024-01-19T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-19T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.4
310144,Salmon Pool Lane,2024-01-19T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.24
310144,Salmon Pool Lane,2024-01-19T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-19T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,32.3
310144,Salmon Pool Lane,2024-01-19T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.8
310144,Salmon Pool Lane,2024-01-19T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.3
310144,Salmon Pool Lane,2024-01-19T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-19T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
310144,Salmon Pool Lane,2024-01-19T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.13
310144,Salmon Pool Lane,2024-01-19T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
310144,Salmon Pool Lane,2024-01-19T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,28.03
310144,Salmon Pool Lane,2024-01-19T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.1
310144,Salmon Pool Lane,2024-01-19T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.99
310144,Salmon Pool Lane,2024-01-19T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,68.1
310144,Salmon Pool Lane,2024-01-19T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,115.4
310144,Salmon Pool Lane,2024-01-19T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.9
310144,Salmon Pool Lane,2024-01-19T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.7
310144,Salmon Pool Lane,2024-01-19T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.04
310144,Salmon Pool Lane,2024-01-19T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
310144,Salmon Pool Lane,2024-01-19T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.26
310144,Salmon Pool Lane,2024-01-19T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.24
310144,Salmon Pool Lane,2024-01-19T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.53
310144,Salmon Pool Lane,2024-01-19T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.34
