Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310144,Salmon Pool Lane,2024-01-19T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,28.8
310144,Salmon Pool Lane,2024-01-19T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.6
310144,Salmon Pool Lane,2024-01-19T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.8
310144,Salmon Pool Lane,2024-01-19T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.5
310144,Salmon Pool Lane,2024-01-19T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-19T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
310144,Salmon Pool Lane,2024-01-19T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
310144,Salmon Pool Lane,2024-01-19T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-19T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
310144,Salmon Pool Lane,2024-01-19T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
310144,Salmon Pool Lane,2024-01-19T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-19T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
310144,Salmon Pool Lane,2024-01-19T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.7
310144,Salmon Pool Lane,2024-01-19T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
310144,Salmon Pool Lane,2024-01-19T17:10:00.000+00:00,transformer,,Temperature,C,13.9
310144,Salmon Pool Lane,2024-01-19T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
310144,Salmon Pool Lane,2024-01-19T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
310144,Salmon Pool Lane,2024-01-19T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
310144,Salmon Pool Lane,2024-01-19T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
310144,Salmon Pool Lane,2024-01-19T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
310144,Salmon Pool Lane,2024-01-19T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
310144,Salmon Pool Lane,2024-01-19T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
310144,Salmon Pool Lane,2024-01-19T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
310144,Salmon Pool Lane,2024-01-19T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
310144,Salmon Pool Lane,2024-01-19T17:10:00.000+00:00,busbar,,L3 Active Power,kW,40.27
310144,Salmon Pool Lane,2024-01-19T17:10:00.000+00:00,busbar,,L2 Active Power,kW,29.52
310144,Salmon Pool Lane,2024-01-19T17:10:00.000+00:00,busbar,,L1 Active Power,kW,16.07
310144,Salmon Pool Lane,2024-01-19T17:10:00.000+00:00,busbar,,N Current (RMS),A,89.2
310144,Salmon Pool Lane,2024-01-19T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,166.8
310144,Salmon Pool Lane,2024-01-19T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.1
310144,Salmon Pool Lane,2024-01-19T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
310144,Salmon Pool Lane,2024-01-19T17:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.22
310144,Salmon Pool Lane,2024-01-19T17:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.27
310144,Salmon Pool Lane,2024-01-19T17:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.34
310144,Salmon Pool Lane,2024-01-19T17:00:00.000+00:00,feeder,0050,L3 Active Power,kW,2.01
310144,Salmon Pool Lane,2024-01-19T17:00:00.000+00:00,feeder,0050,L2 Active Power,kW,3.0
310144,Salmon Pool Lane,2024-01-19T17:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.07
310144,Salmon Pool Lane,2024-01-19T17:00:00.000+00:00,feeder,0050,N Current (RMS),A,16.0
310144,Salmon Pool Lane,2024-01-19T17:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.0
310144,Salmon Pool Lane,2024-01-19T17:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.5
310144,Salmon Pool Lane,2024-01-19T17:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.0
310144,Salmon Pool Lane,2024-01-19T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.9
310144,Salmon Pool Lane,2024-01-19T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.38
310144,Salmon Pool Lane,2024-01-19T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
310144,Salmon Pool Lane,2024-01-19T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,9.92
310144,Salmon Pool Lane,2024-01-19T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.19
310144,Salmon Pool Lane,2024-01-19T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-19T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,36.4
310144,Salmon Pool Lane,2024-01-19T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.2
310144,Salmon Pool Lane,2024-01-19T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.9
310144,Salmon Pool Lane,2024-01-19T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-19T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.9
310144,Salmon Pool Lane,2024-01-19T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.87
310144,Salmon Pool Lane,2024-01-19T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
310144,Salmon Pool Lane,2024-01-19T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,30.59
310144,Salmon Pool Lane,2024-01-19T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.78
310144,Salmon Pool Lane,2024-01-19T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,12.3
310144,Salmon Pool Lane,2024-01-19T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,68.9
310144,Salmon Pool Lane,2024-01-19T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,126.5
310144,Salmon Pool Lane,2024-01-19T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.0
310144,Salmon Pool Lane,2024-01-19T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.4
310144,Salmon Pool Lane,2024-01-19T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.1
310144,Salmon Pool Lane,2024-01-19T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.16
310144,Salmon Pool Lane,2024-01-19T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.26
310144,Salmon Pool Lane,2024-01-19T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.06
310144,Salmon Pool Lane,2024-01-19T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.67
310144,Salmon Pool Lane,2024-01-19T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.27
310144,Salmon Pool Lane,2024-01-19T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,25.0
310144,Salmon Pool Lane,2024-01-19T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.9
310144,Salmon Pool Lane,2024-01-19T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.7
310144,Salmon Pool Lane,2024-01-19T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.4
310144,Salmon Pool Lane,2024-01-19T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-19T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
310144,Salmon Pool Lane,2024-01-19T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
310144,Salmon Pool Lane,2024-01-19T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-19T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
310144,Salmon Pool Lane,2024-01-19T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.03
310144,Salmon Pool Lane,2024-01-19T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-19T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-19T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.7
310144,Salmon Pool Lane,2024-01-19T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
310144,Salmon Pool Lane,2024-01-19T17:00:00.000+00:00,transformer,,Temperature,C,13.8
310144,Salmon Pool Lane,2024-01-19T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
310144,Salmon Pool Lane,2024-01-19T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
310144,Salmon Pool Lane,2024-01-19T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
310144,Salmon Pool Lane,2024-01-19T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
310144,Salmon Pool Lane,2024-01-19T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
310144,Salmon Pool Lane,2024-01-19T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
310144,Salmon Pool Lane,2024-01-19T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
310144,Salmon Pool Lane,2024-01-19T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
310144,Salmon Pool Lane,2024-01-19T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
310144,Salmon Pool Lane,2024-01-19T17:00:00.000+00:00,busbar,,L3 Active Power,kW,45.58
310144,Salmon Pool Lane,2024-01-19T17:00:00.000+00:00,busbar,,L2 Active Power,kW,29.69
310144,Salmon Pool Lane,2024-01-19T17:00:00.000+00:00,busbar,,L1 Active Power,kW,15.67
310144,Salmon Pool Lane,2024-01-19T17:00:00.000+00:00,busbar,,N Current (RMS),A,108.2
310144,Salmon Pool Lane,2024-01-19T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,189.4
310144,Salmon Pool Lane,2024-01-19T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.7
310144,Salmon Pool Lane,2024-01-19T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
310144,Salmon Pool Lane,2024-01-19T16:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.32
310144,Salmon Pool Lane,2024-01-19T16:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.5
310144,Salmon Pool Lane,2024-01-19T16:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.23
310144,Salmon Pool Lane,2024-01-19T16:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.22
310144,Salmon Pool Lane,2024-01-19T16:50:00.000+00:00,feeder,0050,L2 Active Power,kW,3.56
310144,Salmon Pool Lane,2024-01-19T16:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.81
310144,Salmon Pool Lane,2024-01-19T16:50:00.000+00:00,feeder,0050,N Current (RMS),A,13.9
310144,Salmon Pool Lane,2024-01-19T16:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.6
310144,Salmon Pool Lane,2024-01-19T16:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.9
310144,Salmon Pool Lane,2024-01-19T16:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.5
310144,Salmon Pool Lane,2024-01-19T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.85
310144,Salmon Pool Lane,2024-01-19T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.38
310144,Salmon Pool Lane,2024-01-19T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-19T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.95
310144,Salmon Pool Lane,2024-01-19T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.73
310144,Salmon Pool Lane,2024-01-19T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-19T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,23.8
310144,Salmon Pool Lane,2024-01-19T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.3
310144,Salmon Pool Lane,2024-01-19T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.5
310144,Salmon Pool Lane,2024-01-19T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-19T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.8
310144,Salmon Pool Lane,2024-01-19T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
310144,Salmon Pool Lane,2024-01-19T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.64
310144,Salmon Pool Lane,2024-01-19T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,26.35
310144,Salmon Pool Lane,2024-01-19T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.57
310144,Salmon Pool Lane,2024-01-19T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,16.62
310144,Salmon Pool Lane,2024-01-19T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,52.5
310144,Salmon Pool Lane,2024-01-19T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,107.7
310144,Salmon Pool Lane,2024-01-19T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.1
310144,Salmon Pool Lane,2024-01-19T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,68.9
310144,Salmon Pool Lane,2024-01-19T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
310144,Salmon Pool Lane,2024-01-19T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.92
310144,Salmon Pool Lane,2024-01-19T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.24
310144,Salmon Pool Lane,2024-01-19T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.12
310144,Salmon Pool Lane,2024-01-19T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.49
310144,Salmon Pool Lane,2024-01-19T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.63
310144,Salmon Pool Lane,2024-01-19T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,28.0
310144,Salmon Pool Lane,2024-01-19T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.6
310144,Salmon Pool Lane,2024-01-19T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.1
310144,Salmon Pool Lane,2024-01-19T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.0
310144,Salmon Pool Lane,2024-01-19T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-19T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
310144,Salmon Pool Lane,2024-01-19T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
310144,Salmon Pool Lane,2024-01-19T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-19T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
310144,Salmon Pool Lane,2024-01-19T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-19T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-19T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.4
310144,Salmon Pool Lane,2024-01-19T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.8
310144,Salmon Pool Lane,2024-01-19T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
310144,Salmon Pool Lane,2024-01-19T16:50:00.000+00:00,transformer,,Temperature,C,13.8
310144,Salmon Pool Lane,2024-01-19T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
310144,Salmon Pool Lane,2024-01-19T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
310144,Salmon Pool Lane,2024-01-19T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
310144,Salmon Pool Lane,2024-01-19T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
310144,Salmon Pool Lane,2024-01-19T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
310144,Salmon Pool Lane,2024-01-19T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
310144,Salmon Pool Lane,2024-01-19T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
310144,Salmon Pool Lane,2024-01-19T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
310144,Salmon Pool Lane,2024-01-19T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
310144,Salmon Pool Lane,2024-01-19T16:50:00.000+00:00,busbar,,L3 Active Power,kW,36.65
310144,Salmon Pool Lane,2024-01-19T16:50:00.000+00:00,busbar,,L2 Active Power,kW,27.37
310144,Salmon Pool Lane,2024-01-19T16:50:00.000+00:00,busbar,,L1 Active Power,kW,19.09
310144,Salmon Pool Lane,2024-01-19T16:50:00.000+00:00,busbar,,N Current (RMS),A,67.2
310144,Salmon Pool Lane,2024-01-19T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.1
310144,Salmon Pool Lane,2024-01-19T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
310144,Salmon Pool Lane,2024-01-19T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
310144,Salmon Pool Lane,2024-01-19T16:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.4
310144,Salmon Pool Lane,2024-01-19T16:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.51
310144,Salmon Pool Lane,2024-01-19T16:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.29
310144,Salmon Pool Lane,2024-01-19T16:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.06
310144,Salmon Pool Lane,2024-01-19T16:40:00.000+00:00,feeder,0050,L2 Active Power,kW,2.62
310144,Salmon Pool Lane,2024-01-19T16:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.41
310144,Salmon Pool Lane,2024-01-19T16:40:00.000+00:00,feeder,0050,N Current (RMS),A,11.1
310144,Salmon Pool Lane,2024-01-19T16:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.0
310144,Salmon Pool Lane,2024-01-19T16:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.1
310144,Salmon Pool Lane,2024-01-19T16:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.2
310144,Salmon Pool Lane,2024-01-19T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.93
310144,Salmon Pool Lane,2024-01-19T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.43
310144,Salmon Pool Lane,2024-01-19T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-19T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.71
310144,Salmon Pool Lane,2024-01-19T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.29
310144,Salmon Pool Lane,2024-01-19T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-19T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,22.4
310144,Salmon Pool Lane,2024-01-19T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.5
310144,Salmon Pool Lane,2024-01-19T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.1
310144,Salmon Pool Lane,2024-01-19T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-19T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.88
310144,Salmon Pool Lane,2024-01-19T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
310144,Salmon Pool Lane,2024-01-19T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.04
310144,Salmon Pool Lane,2024-01-19T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,28.78
310144,Salmon Pool Lane,2024-01-19T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.88
310144,Salmon Pool Lane,2024-01-19T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,15.15
310144,Salmon Pool Lane,2024-01-19T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,63.2
310144,Salmon Pool Lane,2024-01-19T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,117.7
310144,Salmon Pool Lane,2024-01-19T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.3
310144,Salmon Pool Lane,2024-01-19T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,62.8
310144,Salmon Pool Lane,2024-01-19T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
310144,Salmon Pool Lane,2024-01-19T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
310144,Salmon Pool Lane,2024-01-19T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.28
310144,Salmon Pool Lane,2024-01-19T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.17
310144,Salmon Pool Lane,2024-01-19T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.99
310144,Salmon Pool Lane,2024-01-19T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.46
310144,Salmon Pool Lane,2024-01-19T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,23.5
310144,Salmon Pool Lane,2024-01-19T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.6
310144,Salmon Pool Lane,2024-01-19T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.7
310144,Salmon Pool Lane,2024-01-19T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.3
310144,Salmon Pool Lane,2024-01-19T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-19T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
310144,Salmon Pool Lane,2024-01-19T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
310144,Salmon Pool Lane,2024-01-19T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-19T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
310144,Salmon Pool Lane,2024-01-19T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-19T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-19T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-19T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
310144,Salmon Pool Lane,2024-01-19T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-19T16:40:00.000+00:00,transformer,,Temperature,C,13.7
310144,Salmon Pool Lane,2024-01-19T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
310144,Salmon Pool Lane,2024-01-19T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
310144,Salmon Pool Lane,2024-01-19T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
310144,Salmon Pool Lane,2024-01-19T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
310144,Salmon Pool Lane,2024-01-19T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
310144,Salmon Pool Lane,2024-01-19T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
310144,Salmon Pool Lane,2024-01-19T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
310144,Salmon Pool Lane,2024-01-19T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
310144,Salmon Pool Lane,2024-01-19T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
310144,Salmon Pool Lane,2024-01-19T16:40:00.000+00:00,busbar,,L3 Active Power,kW,37.72
310144,Salmon Pool Lane,2024-01-19T16:40:00.000+00:00,busbar,,L2 Active Power,kW,24.82
310144,Salmon Pool Lane,2024-01-19T16:40:00.000+00:00,busbar,,L1 Active Power,kW,17.04
310144,Salmon Pool Lane,2024-01-19T16:40:00.000+00:00,busbar,,N Current (RMS),A,73.5
310144,Salmon Pool Lane,2024-01-19T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.9
310144,Salmon Pool Lane,2024-01-19T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
310144,Salmon Pool Lane,2024-01-19T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
310144,Salmon Pool Lane,2024-01-19T16:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.41
310144,Salmon Pool Lane,2024-01-19T16:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.74
310144,Salmon Pool Lane,2024-01-19T16:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.23
310144,Salmon Pool Lane,2024-01-19T16:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.84
310144,Salmon Pool Lane,2024-01-19T16:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.82
310144,Salmon Pool Lane,2024-01-19T16:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.34
310144,Salmon Pool Lane,2024-01-19T16:30:00.000+00:00,feeder,0050,N Current (RMS),A,9.7
310144,Salmon Pool Lane,2024-01-19T16:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.5
310144,Salmon Pool Lane,2024-01-19T16:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.7
310144,Salmon Pool Lane,2024-01-19T16:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.9
310144,Salmon Pool Lane,2024-01-19T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.9
310144,Salmon Pool Lane,2024-01-19T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.9
310144,Salmon Pool Lane,2024-01-19T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
310144,Salmon Pool Lane,2024-01-19T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.6
310144,Salmon Pool Lane,2024-01-19T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.94
310144,Salmon Pool Lane,2024-01-19T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-19T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,22.2
310144,Salmon Pool Lane,2024-01-19T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.2
310144,Salmon Pool Lane,2024-01-19T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.0
310144,Salmon Pool Lane,2024-01-19T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-19T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
310144,Salmon Pool Lane,2024-01-19T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
310144,Salmon Pool Lane,2024-01-19T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
310144,Salmon Pool Lane,2024-01-19T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,31.54
310144,Salmon Pool Lane,2024-01-19T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.95
310144,Salmon Pool Lane,2024-01-19T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,19.81
310144,Salmon Pool Lane,2024-01-19T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,72.4
310144,Salmon Pool Lane,2024-01-19T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,129.8
310144,Salmon Pool Lane,2024-01-19T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.8
310144,Salmon Pool Lane,2024-01-19T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,82.8
310144,Salmon Pool Lane,2024-01-19T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.95
310144,Salmon Pool Lane,2024-01-19T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.95
310144,Salmon Pool Lane,2024-01-19T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.17
310144,Salmon Pool Lane,2024-01-19T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.72
310144,Salmon Pool Lane,2024-01-19T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.19
310144,Salmon Pool Lane,2024-01-19T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.03
310144,Salmon Pool Lane,2024-01-19T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,26.9
310144,Salmon Pool Lane,2024-01-19T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.6
310144,Salmon Pool Lane,2024-01-19T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.6
310144,Salmon Pool Lane,2024-01-19T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.5
310144,Salmon Pool Lane,2024-01-19T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-19T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
310144,Salmon Pool Lane,2024-01-19T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
310144,Salmon Pool Lane,2024-01-19T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-19T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
310144,Salmon Pool Lane,2024-01-19T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
310144,Salmon Pool Lane,2024-01-19T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-19T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
310144,Salmon Pool Lane,2024-01-19T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.7
310144,Salmon Pool Lane,2024-01-19T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
310144,Salmon Pool Lane,2024-01-19T16:30:00.000+00:00,transformer,,Temperature,C,13.7
310144,Salmon Pool Lane,2024-01-19T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
310144,Salmon Pool Lane,2024-01-19T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
310144,Salmon Pool Lane,2024-01-19T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
310144,Salmon Pool Lane,2024-01-19T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
310144,Salmon Pool Lane,2024-01-19T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
310144,Salmon Pool Lane,2024-01-19T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
310144,Salmon Pool Lane,2024-01-19T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
310144,Salmon Pool Lane,2024-01-19T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
310144,Salmon Pool Lane,2024-01-19T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
310144,Salmon Pool Lane,2024-01-19T16:30:00.000+00:00,busbar,,L3 Active Power,kW,42.71
310144,Salmon Pool Lane,2024-01-19T16:30:00.000+00:00,busbar,,L2 Active Power,kW,21.96
310144,Salmon Pool Lane,2024-01-19T16:30:00.000+00:00,busbar,,L1 Active Power,kW,22.16
310144,Salmon Pool Lane,2024-01-19T16:30:00.000+00:00,busbar,,N Current (RMS),A,78.4
310144,Salmon Pool Lane,2024-01-19T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,176.8
310144,Salmon Pool Lane,2024-01-19T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
310144,Salmon Pool Lane,2024-01-19T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
310144,Salmon Pool Lane,2024-01-19T16:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.32
310144,Salmon Pool Lane,2024-01-19T16:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.62
310144,Salmon Pool Lane,2024-01-19T16:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.17
310144,Salmon Pool Lane,2024-01-19T16:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.15
310144,Salmon Pool Lane,2024-01-19T16:20:00.000+00:00,feeder,0050,L2 Active Power,kW,1.07
310144,Salmon Pool Lane,2024-01-19T16:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.29
310144,Salmon Pool Lane,2024-01-19T16:20:00.000+00:00,feeder,0050,N Current (RMS),A,8.5
310144,Salmon Pool Lane,2024-01-19T16:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.2
310144,Salmon Pool Lane,2024-01-19T16:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.1
310144,Salmon Pool Lane,2024-01-19T16:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.6
310144,Salmon Pool Lane,2024-01-19T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.9
310144,Salmon Pool Lane,2024-01-19T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.86
310144,Salmon Pool Lane,2024-01-19T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-19T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.19
310144,Salmon Pool Lane,2024-01-19T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.42
310144,Salmon Pool Lane,2024-01-19T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-19T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,22.4
310144,Salmon Pool Lane,2024-01-19T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.7
310144,Salmon Pool Lane,2024-01-19T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.1
310144,Salmon Pool Lane,2024-01-19T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-19T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.49
310144,Salmon Pool Lane,2024-01-19T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.65
310144,Salmon Pool Lane,2024-01-19T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
310144,Salmon Pool Lane,2024-01-19T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,30.22
310144,Salmon Pool Lane,2024-01-19T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.66
310144,Salmon Pool Lane,2024-01-19T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,16.18
310144,Salmon Pool Lane,2024-01-19T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,71.9
310144,Salmon Pool Lane,2024-01-19T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,124.2
310144,Salmon Pool Lane,2024-01-19T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.9
310144,Salmon Pool Lane,2024-01-19T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,67.2
310144,Salmon Pool Lane,2024-01-19T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
310144,Salmon Pool Lane,2024-01-19T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.92
310144,Salmon Pool Lane,2024-01-19T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.18
310144,Salmon Pool Lane,2024-01-19T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.63
310144,Salmon Pool Lane,2024-01-19T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.19
310144,Salmon Pool Lane,2024-01-19T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.25
310144,Salmon Pool Lane,2024-01-19T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.3
310144,Salmon Pool Lane,2024-01-19T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.1
310144,Salmon Pool Lane,2024-01-19T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.4
310144,Salmon Pool Lane,2024-01-19T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.4
310144,Salmon Pool Lane,2024-01-19T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-19T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
310144,Salmon Pool Lane,2024-01-19T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
310144,Salmon Pool Lane,2024-01-19T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-19T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
310144,Salmon Pool Lane,2024-01-19T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
310144,Salmon Pool Lane,2024-01-19T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-19T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
310144,Salmon Pool Lane,2024-01-19T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.6
310144,Salmon Pool Lane,2024-01-19T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
310144,Salmon Pool Lane,2024-01-19T16:20:00.000+00:00,transformer,,Temperature,C,13.6
310144,Salmon Pool Lane,2024-01-19T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
310144,Salmon Pool Lane,2024-01-19T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
310144,Salmon Pool Lane,2024-01-19T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
310144,Salmon Pool Lane,2024-01-19T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
310144,Salmon Pool Lane,2024-01-19T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
310144,Salmon Pool Lane,2024-01-19T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
310144,Salmon Pool Lane,2024-01-19T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
310144,Salmon Pool Lane,2024-01-19T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
310144,Salmon Pool Lane,2024-01-19T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
310144,Salmon Pool Lane,2024-01-19T16:20:00.000+00:00,busbar,,L3 Active Power,kW,40.21
310144,Salmon Pool Lane,2024-01-19T16:20:00.000+00:00,busbar,,L2 Active Power,kW,18.4
310144,Salmon Pool Lane,2024-01-19T16:20:00.000+00:00,busbar,,L1 Active Power,kW,18.71
310144,Salmon Pool Lane,2024-01-19T16:20:00.000+00:00,busbar,,N Current (RMS),A,83.0
310144,Salmon Pool Lane,2024-01-19T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.3
310144,Salmon Pool Lane,2024-01-19T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
310144,Salmon Pool Lane,2024-01-19T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
310144,Salmon Pool Lane,2024-01-19T16:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.36
310144,Salmon Pool Lane,2024-01-19T16:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.73
310144,Salmon Pool Lane,2024-01-19T16:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.01
310144,Salmon Pool Lane,2024-01-19T16:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.35
310144,Salmon Pool Lane,2024-01-19T16:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.59
310144,Salmon Pool Lane,2024-01-19T16:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.44
310144,Salmon Pool Lane,2024-01-19T16:10:00.000+00:00,feeder,0050,N Current (RMS),A,7.7
310144,Salmon Pool Lane,2024-01-19T16:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.3
310144,Salmon Pool Lane,2024-01-19T16:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.0
310144,Salmon Pool Lane,2024-01-19T16:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.0
310144,Salmon Pool Lane,2024-01-19T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.82
310144,Salmon Pool Lane,2024-01-19T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.94
310144,Salmon Pool Lane,2024-01-19T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-19T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.14
310144,Salmon Pool Lane,2024-01-19T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.46
310144,Salmon Pool Lane,2024-01-19T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-19T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,21.4
310144,Salmon Pool Lane,2024-01-19T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.3
310144,Salmon Pool Lane,2024-01-19T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.3
310144,Salmon Pool Lane,2024-01-19T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-19T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.78
310144,Salmon Pool Lane,2024-01-19T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.7
310144,Salmon Pool Lane,2024-01-19T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.09
310144,Salmon Pool Lane,2024-01-19T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,29.21
310144,Salmon Pool Lane,2024-01-19T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.43
310144,Salmon Pool Lane,2024-01-19T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,19.13
310144,Salmon Pool Lane,2024-01-19T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,64.2
310144,Salmon Pool Lane,2024-01-19T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,119.9
310144,Salmon Pool Lane,2024-01-19T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.5
310144,Salmon Pool Lane,2024-01-19T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,80.0
310144,Salmon Pool Lane,2024-01-19T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.8
310144,Salmon Pool Lane,2024-01-19T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
310144,Salmon Pool Lane,2024-01-19T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.23
310144,Salmon Pool Lane,2024-01-19T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.02
310144,Salmon Pool Lane,2024-01-19T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.9
310144,Salmon Pool Lane,2024-01-19T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.32
310144,Salmon Pool Lane,2024-01-19T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.1
310144,Salmon Pool Lane,2024-01-19T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.2
310144,Salmon Pool Lane,2024-01-19T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.6
310144,Salmon Pool Lane,2024-01-19T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.7
310144,Salmon Pool Lane,2024-01-19T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-19T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
310144,Salmon Pool Lane,2024-01-19T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
310144,Salmon Pool Lane,2024-01-19T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-19T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
310144,Salmon Pool Lane,2024-01-19T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
310144,Salmon Pool Lane,2024-01-19T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-19T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-19T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.4
310144,Salmon Pool Lane,2024-01-19T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-19T16:10:00.000+00:00,transformer,,Temperature,C,13.6
310144,Salmon Pool Lane,2024-01-19T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
310144,Salmon Pool Lane,2024-01-19T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
310144,Salmon Pool Lane,2024-01-19T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
310144,Salmon Pool Lane,2024-01-19T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
310144,Salmon Pool Lane,2024-01-19T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
310144,Salmon Pool Lane,2024-01-19T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
310144,Salmon Pool Lane,2024-01-19T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
310144,Salmon Pool Lane,2024-01-19T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
310144,Salmon Pool Lane,2024-01-19T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
310144,Salmon Pool Lane,2024-01-19T16:10:00.000+00:00,busbar,,L3 Active Power,kW,39.73
310144,Salmon Pool Lane,2024-01-19T16:10:00.000+00:00,busbar,,L2 Active Power,kW,17.43
310144,Salmon Pool Lane,2024-01-19T16:10:00.000+00:00,busbar,,L1 Active Power,kW,20.87
310144,Salmon Pool Lane,2024-01-19T16:10:00.000+00:00,busbar,,N Current (RMS),A,78.5
310144,Salmon Pool Lane,2024-01-19T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,163.8
310144,Salmon Pool Lane,2024-01-19T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
310144,Salmon Pool Lane,2024-01-19T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
310144,Salmon Pool Lane,2024-01-19T16:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.28
310144,Salmon Pool Lane,2024-01-19T16:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.65
310144,Salmon Pool Lane,2024-01-19T16:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.09
310144,Salmon Pool Lane,2024-01-19T16:00:00.000+00:00,feeder,0050,L3 Active Power,kW,2.01
310144,Salmon Pool Lane,2024-01-19T16:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.77
310144,Salmon Pool Lane,2024-01-19T16:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.58
310144,Salmon Pool Lane,2024-01-19T16:00:00.000+00:00,feeder,0050,N Current (RMS),A,9.5
310144,Salmon Pool Lane,2024-01-19T16:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.3
310144,Salmon Pool Lane,2024-01-19T16:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.4
310144,Salmon Pool Lane,2024-01-19T16:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.6
310144,Salmon Pool Lane,2024-01-19T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.54
310144,Salmon Pool Lane,2024-01-19T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.97
310144,Salmon Pool Lane,2024-01-19T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-19T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,8.95
310144,Salmon Pool Lane,2024-01-19T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.16
310144,Salmon Pool Lane,2024-01-19T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-19T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,29.6
310144,Salmon Pool Lane,2024-01-19T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.1
310144,Salmon Pool Lane,2024-01-19T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.5
310144,Salmon Pool Lane,2024-01-19T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-19T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.71
310144,Salmon Pool Lane,2024-01-19T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.45
310144,Salmon Pool Lane,2024-01-19T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
310144,Salmon Pool Lane,2024-01-19T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,24.4
310144,Salmon Pool Lane,2024-01-19T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.52
310144,Salmon Pool Lane,2024-01-19T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,17.39
310144,Salmon Pool Lane,2024-01-19T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,52.3
310144,Salmon Pool Lane,2024-01-19T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,100.2
310144,Salmon Pool Lane,2024-01-19T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.3
310144,Salmon Pool Lane,2024-01-19T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,71.8
310144,Salmon Pool Lane,2024-01-19T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
310144,Salmon Pool Lane,2024-01-19T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
310144,Salmon Pool Lane,2024-01-19T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.28
310144,Salmon Pool Lane,2024-01-19T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.16
310144,Salmon Pool Lane,2024-01-19T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.83
310144,Salmon Pool Lane,2024-01-19T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.21
310144,Salmon Pool Lane,2024-01-19T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.7
310144,Salmon Pool Lane,2024-01-19T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.0
310144,Salmon Pool Lane,2024-01-19T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.4
310144,Salmon Pool Lane,2024-01-19T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.4
310144,Salmon Pool Lane,2024-01-19T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-19T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
310144,Salmon Pool Lane,2024-01-19T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
310144,Salmon Pool Lane,2024-01-19T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-19T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
310144,Salmon Pool Lane,2024-01-19T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
310144,Salmon Pool Lane,2024-01-19T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-19T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
310144,Salmon Pool Lane,2024-01-19T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.6
310144,Salmon Pool Lane,2024-01-19T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
310144,Salmon Pool Lane,2024-01-19T16:00:00.000+00:00,transformer,,Temperature,C,13.5
310144,Salmon Pool Lane,2024-01-19T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
310144,Salmon Pool Lane,2024-01-19T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
310144,Salmon Pool Lane,2024-01-19T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
310144,Salmon Pool Lane,2024-01-19T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
310144,Salmon Pool Lane,2024-01-19T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
310144,Salmon Pool Lane,2024-01-19T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
310144,Salmon Pool Lane,2024-01-19T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
310144,Salmon Pool Lane,2024-01-19T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
310144,Salmon Pool Lane,2024-01-19T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
310144,Salmon Pool Lane,2024-01-19T16:00:00.000+00:00,busbar,,L3 Active Power,kW,38.52
310144,Salmon Pool Lane,2024-01-19T16:00:00.000+00:00,busbar,,L2 Active Power,kW,18.33
310144,Salmon Pool Lane,2024-01-19T16:00:00.000+00:00,busbar,,L1 Active Power,kW,19.17
310144,Salmon Pool Lane,2024-01-19T16:00:00.000+00:00,busbar,,N Current (RMS),A,77.7
310144,Salmon Pool Lane,2024-01-19T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,160.0
310144,Salmon Pool Lane,2024-01-19T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
310144,Salmon Pool Lane,2024-01-19T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
310144,Salmon Pool Lane,2024-01-19T15:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.29
310144,Salmon Pool Lane,2024-01-19T15:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.61
310144,Salmon Pool Lane,2024-01-19T15:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.18
310144,Salmon Pool Lane,2024-01-19T15:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.74
310144,Salmon Pool Lane,2024-01-19T15:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.61
310144,Salmon Pool Lane,2024-01-19T15:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.62
310144,Salmon Pool Lane,2024-01-19T15:50:00.000+00:00,feeder,0050,N Current (RMS),A,8.8
310144,Salmon Pool Lane,2024-01-19T15:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.3
310144,Salmon Pool Lane,2024-01-19T15:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.7
310144,Salmon Pool Lane,2024-01-19T15:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.8
310144,Salmon Pool Lane,2024-01-19T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.69
310144,Salmon Pool Lane,2024-01-19T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.03
310144,Salmon Pool Lane,2024-01-19T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-19T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.61
310144,Salmon Pool Lane,2024-01-19T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.38
310144,Salmon Pool Lane,2024-01-19T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-19T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,19.0
310144,Salmon Pool Lane,2024-01-19T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.1
310144,Salmon Pool Lane,2024-01-19T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.4
310144,Salmon Pool Lane,2024-01-19T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-19T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.12
310144,Salmon Pool Lane,2024-01-19T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.74
310144,Salmon Pool Lane,2024-01-19T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.08
310144,Salmon Pool Lane,2024-01-19T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,28.85
310144,Salmon Pool Lane,2024-01-19T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.81
310144,Salmon Pool Lane,2024-01-19T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,13.0
310144,Salmon Pool Lane,2024-01-19T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,70.7
310144,Salmon Pool Lane,2024-01-19T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,118.5
310144,Salmon Pool Lane,2024-01-19T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.6
310144,Salmon Pool Lane,2024-01-19T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.1
310144,Salmon Pool Lane,2024-01-19T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.07
310144,Salmon Pool Lane,2024-01-19T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
