Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310144,Salmon Pool Lane,2024-01-19T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.23
310144,Salmon Pool Lane,2024-01-19T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.53
310144,Salmon Pool Lane,2024-01-19T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.89
310144,Salmon Pool Lane,2024-01-19T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.3
310144,Salmon Pool Lane,2024-01-19T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.4
310144,Salmon Pool Lane,2024-01-19T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.4
310144,Salmon Pool Lane,2024-01-19T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.4
310144,Salmon Pool Lane,2024-01-19T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.3
310144,Salmon Pool Lane,2024-01-19T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-19T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
310144,Salmon Pool Lane,2024-01-19T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
310144,Salmon Pool Lane,2024-01-19T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-19T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
310144,Salmon Pool Lane,2024-01-19T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-19T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-19T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-19T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.4
310144,Salmon Pool Lane,2024-01-19T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-19T15:50:00.000+00:00,transformer,,Temperature,C,13.5
310144,Salmon Pool Lane,2024-01-19T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
310144,Salmon Pool Lane,2024-01-19T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
310144,Salmon Pool Lane,2024-01-19T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
310144,Salmon Pool Lane,2024-01-19T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
310144,Salmon Pool Lane,2024-01-19T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
310144,Salmon Pool Lane,2024-01-19T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
310144,Salmon Pool Lane,2024-01-19T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
310144,Salmon Pool Lane,2024-01-19T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
310144,Salmon Pool Lane,2024-01-19T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
310144,Salmon Pool Lane,2024-01-19T15:50:00.000+00:00,busbar,,L3 Active Power,kW,38.74
310144,Salmon Pool Lane,2024-01-19T15:50:00.000+00:00,busbar,,L2 Active Power,kW,15.76
310144,Salmon Pool Lane,2024-01-19T15:50:00.000+00:00,busbar,,L1 Active Power,kW,15.92
310144,Salmon Pool Lane,2024-01-19T15:50:00.000+00:00,busbar,,N Current (RMS),A,85.4
310144,Salmon Pool Lane,2024-01-19T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,160.1
310144,Salmon Pool Lane,2024-01-19T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
310144,Salmon Pool Lane,2024-01-19T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
310144,Salmon Pool Lane,2024-01-19T15:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.25
310144,Salmon Pool Lane,2024-01-19T15:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.56
310144,Salmon Pool Lane,2024-01-19T15:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.06
310144,Salmon Pool Lane,2024-01-19T15:40:00.000+00:00,feeder,0050,L3 Active Power,kW,2.34
310144,Salmon Pool Lane,2024-01-19T15:40:00.000+00:00,feeder,0050,L2 Active Power,kW,2.14
310144,Salmon Pool Lane,2024-01-19T15:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.47
310144,Salmon Pool Lane,2024-01-19T15:40:00.000+00:00,feeder,0050,N Current (RMS),A,12.2
310144,Salmon Pool Lane,2024-01-19T15:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,11.4
310144,Salmon Pool Lane,2024-01-19T15:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.0
310144,Salmon Pool Lane,2024-01-19T15:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.3
310144,Salmon Pool Lane,2024-01-19T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.09
310144,Salmon Pool Lane,2024-01-19T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.01
310144,Salmon Pool Lane,2024-01-19T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-19T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.48
310144,Salmon Pool Lane,2024-01-19T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.7
310144,Salmon Pool Lane,2024-01-19T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-19T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,20.9
310144,Salmon Pool Lane,2024-01-19T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.9
310144,Salmon Pool Lane,2024-01-19T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.3
310144,Salmon Pool Lane,2024-01-19T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-19T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.66
310144,Salmon Pool Lane,2024-01-19T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.74
310144,Salmon Pool Lane,2024-01-19T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.16
310144,Salmon Pool Lane,2024-01-19T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,29.99
310144,Salmon Pool Lane,2024-01-19T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.78
310144,Salmon Pool Lane,2024-01-19T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,15.89
310144,Salmon Pool Lane,2024-01-19T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,71.8
310144,Salmon Pool Lane,2024-01-19T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,123.6
310144,Salmon Pool Lane,2024-01-19T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.4
310144,Salmon Pool Lane,2024-01-19T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,67.1
310144,Salmon Pool Lane,2024-01-19T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.09
310144,Salmon Pool Lane,2024-01-19T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
310144,Salmon Pool Lane,2024-01-19T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
310144,Salmon Pool Lane,2024-01-19T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.57
310144,Salmon Pool Lane,2024-01-19T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.8
310144,Salmon Pool Lane,2024-01-19T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.59
310144,Salmon Pool Lane,2024-01-19T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.2
310144,Salmon Pool Lane,2024-01-19T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.8
310144,Salmon Pool Lane,2024-01-19T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.8
310144,Salmon Pool Lane,2024-01-19T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.2
310144,Salmon Pool Lane,2024-01-19T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-19T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
310144,Salmon Pool Lane,2024-01-19T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
310144,Salmon Pool Lane,2024-01-19T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-19T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
310144,Salmon Pool Lane,2024-01-19T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-19T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-19T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-19T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.4
310144,Salmon Pool Lane,2024-01-19T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-19T15:40:00.000+00:00,transformer,,Temperature,C,13.4
310144,Salmon Pool Lane,2024-01-19T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
310144,Salmon Pool Lane,2024-01-19T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
310144,Salmon Pool Lane,2024-01-19T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
310144,Salmon Pool Lane,2024-01-19T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
310144,Salmon Pool Lane,2024-01-19T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
310144,Salmon Pool Lane,2024-01-19T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
310144,Salmon Pool Lane,2024-01-19T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
310144,Salmon Pool Lane,2024-01-19T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
310144,Salmon Pool Lane,2024-01-19T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
310144,Salmon Pool Lane,2024-01-19T15:40:00.000+00:00,busbar,,L3 Active Power,kW,39.38
310144,Salmon Pool Lane,2024-01-19T15:40:00.000+00:00,busbar,,L2 Active Power,kW,17.47
310144,Salmon Pool Lane,2024-01-19T15:40:00.000+00:00,busbar,,L1 Active Power,kW,17.94
310144,Salmon Pool Lane,2024-01-19T15:40:00.000+00:00,busbar,,N Current (RMS),A,83.5
310144,Salmon Pool Lane,2024-01-19T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,164.1
310144,Salmon Pool Lane,2024-01-19T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
310144,Salmon Pool Lane,2024-01-19T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
310144,Salmon Pool Lane,2024-01-19T15:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.29
310144,Salmon Pool Lane,2024-01-19T15:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.58
310144,Salmon Pool Lane,2024-01-19T15:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.16
310144,Salmon Pool Lane,2024-01-19T15:30:00.000+00:00,feeder,0050,L3 Active Power,kW,2.15
310144,Salmon Pool Lane,2024-01-19T15:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.81
310144,Salmon Pool Lane,2024-01-19T15:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.37
310144,Salmon Pool Lane,2024-01-19T15:30:00.000+00:00,feeder,0050,N Current (RMS),A,10.1
310144,Salmon Pool Lane,2024-01-19T15:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.9
310144,Salmon Pool Lane,2024-01-19T15:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.4
310144,Salmon Pool Lane,2024-01-19T15:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.9
310144,Salmon Pool Lane,2024-01-19T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.05
310144,Salmon Pool Lane,2024-01-19T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.91
310144,Salmon Pool Lane,2024-01-19T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-19T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.69
310144,Salmon Pool Lane,2024-01-19T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.64
310144,Salmon Pool Lane,2024-01-19T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-19T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,15.4
310144,Salmon Pool Lane,2024-01-19T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.6
310144,Salmon Pool Lane,2024-01-19T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.2
310144,Salmon Pool Lane,2024-01-19T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-19T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.38
310144,Salmon Pool Lane,2024-01-19T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
310144,Salmon Pool Lane,2024-01-19T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.98
310144,Salmon Pool Lane,2024-01-19T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,26.16
310144,Salmon Pool Lane,2024-01-19T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.14
310144,Salmon Pool Lane,2024-01-19T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,16.71
310144,Salmon Pool Lane,2024-01-19T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,59.2
310144,Salmon Pool Lane,2024-01-19T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,109.7
310144,Salmon Pool Lane,2024-01-19T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.4
310144,Salmon Pool Lane,2024-01-19T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,69.5
310144,Salmon Pool Lane,2024-01-19T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.1
310144,Salmon Pool Lane,2024-01-19T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
310144,Salmon Pool Lane,2024-01-19T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.14
310144,Salmon Pool Lane,2024-01-19T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.97
310144,Salmon Pool Lane,2024-01-19T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.94
310144,Salmon Pool Lane,2024-01-19T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.16
310144,Salmon Pool Lane,2024-01-19T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.5
310144,Salmon Pool Lane,2024-01-19T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.0
310144,Salmon Pool Lane,2024-01-19T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.2
310144,Salmon Pool Lane,2024-01-19T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.1
310144,Salmon Pool Lane,2024-01-19T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-19T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
310144,Salmon Pool Lane,2024-01-19T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
310144,Salmon Pool Lane,2024-01-19T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-19T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
310144,Salmon Pool Lane,2024-01-19T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
310144,Salmon Pool Lane,2024-01-19T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-19T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-19T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.5
310144,Salmon Pool Lane,2024-01-19T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
310144,Salmon Pool Lane,2024-01-19T15:30:00.000+00:00,transformer,,Temperature,C,13.4
310144,Salmon Pool Lane,2024-01-19T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
310144,Salmon Pool Lane,2024-01-19T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
310144,Salmon Pool Lane,2024-01-19T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
310144,Salmon Pool Lane,2024-01-19T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
310144,Salmon Pool Lane,2024-01-19T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
310144,Salmon Pool Lane,2024-01-19T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
310144,Salmon Pool Lane,2024-01-19T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
310144,Salmon Pool Lane,2024-01-19T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
310144,Salmon Pool Lane,2024-01-19T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
310144,Salmon Pool Lane,2024-01-19T15:30:00.000+00:00,busbar,,L3 Active Power,kW,32.97
310144,Salmon Pool Lane,2024-01-19T15:30:00.000+00:00,busbar,,L2 Active Power,kW,15.56
310144,Salmon Pool Lane,2024-01-19T15:30:00.000+00:00,busbar,,L1 Active Power,kW,18.24
310144,Salmon Pool Lane,2024-01-19T15:30:00.000+00:00,busbar,,N Current (RMS),A,64.4
310144,Salmon Pool Lane,2024-01-19T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.7
310144,Salmon Pool Lane,2024-01-19T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
310144,Salmon Pool Lane,2024-01-19T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
310144,Salmon Pool Lane,2024-01-19T15:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.41
310144,Salmon Pool Lane,2024-01-19T15:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.58
310144,Salmon Pool Lane,2024-01-19T15:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.18
310144,Salmon Pool Lane,2024-01-19T15:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.56
310144,Salmon Pool Lane,2024-01-19T15:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.59
310144,Salmon Pool Lane,2024-01-19T15:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.42
310144,Salmon Pool Lane,2024-01-19T15:20:00.000+00:00,feeder,0050,N Current (RMS),A,5.0
310144,Salmon Pool Lane,2024-01-19T15:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.2
310144,Salmon Pool Lane,2024-01-19T15:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.7
310144,Salmon Pool Lane,2024-01-19T15:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.1
310144,Salmon Pool Lane,2024-01-19T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.04
310144,Salmon Pool Lane,2024-01-19T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.99
310144,Salmon Pool Lane,2024-01-19T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-19T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.12
310144,Salmon Pool Lane,2024-01-19T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.67
310144,Salmon Pool Lane,2024-01-19T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-19T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,11.6
310144,Salmon Pool Lane,2024-01-19T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.5
310144,Salmon Pool Lane,2024-01-19T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.3
310144,Salmon Pool Lane,2024-01-19T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-19T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.84
310144,Salmon Pool Lane,2024-01-19T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
310144,Salmon Pool Lane,2024-01-19T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.98
310144,Salmon Pool Lane,2024-01-19T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,27.56
310144,Salmon Pool Lane,2024-01-19T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.7
310144,Salmon Pool Lane,2024-01-19T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,16.85
310144,Salmon Pool Lane,2024-01-19T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,64.4
310144,Salmon Pool Lane,2024-01-19T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,114.5
310144,Salmon Pool Lane,2024-01-19T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.4
310144,Salmon Pool Lane,2024-01-19T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,70.7
310144,Salmon Pool Lane,2024-01-19T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
310144,Salmon Pool Lane,2024-01-19T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.83
310144,Salmon Pool Lane,2024-01-19T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.16
310144,Salmon Pool Lane,2024-01-19T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.99
310144,Salmon Pool Lane,2024-01-19T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.41
310144,Salmon Pool Lane,2024-01-19T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.15
310144,Salmon Pool Lane,2024-01-19T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.7
310144,Salmon Pool Lane,2024-01-19T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.9
310144,Salmon Pool Lane,2024-01-19T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.9
310144,Salmon Pool Lane,2024-01-19T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.0
310144,Salmon Pool Lane,2024-01-19T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-19T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
310144,Salmon Pool Lane,2024-01-19T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
310144,Salmon Pool Lane,2024-01-19T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-19T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
310144,Salmon Pool Lane,2024-01-19T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
310144,Salmon Pool Lane,2024-01-19T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-19T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
310144,Salmon Pool Lane,2024-01-19T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.6
310144,Salmon Pool Lane,2024-01-19T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
310144,Salmon Pool Lane,2024-01-19T15:20:00.000+00:00,transformer,,Temperature,C,13.4
310144,Salmon Pool Lane,2024-01-19T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
310144,Salmon Pool Lane,2024-01-19T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
310144,Salmon Pool Lane,2024-01-19T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
310144,Salmon Pool Lane,2024-01-19T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
310144,Salmon Pool Lane,2024-01-19T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
310144,Salmon Pool Lane,2024-01-19T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
310144,Salmon Pool Lane,2024-01-19T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
310144,Salmon Pool Lane,2024-01-19T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
310144,Salmon Pool Lane,2024-01-19T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
310144,Salmon Pool Lane,2024-01-19T15:20:00.000+00:00,busbar,,L3 Active Power,kW,32.23
310144,Salmon Pool Lane,2024-01-19T15:20:00.000+00:00,busbar,,L2 Active Power,kW,11.42
310144,Salmon Pool Lane,2024-01-19T15:20:00.000+00:00,busbar,,L1 Active Power,kW,18.39
310144,Salmon Pool Lane,2024-01-19T15:20:00.000+00:00,busbar,,N Current (RMS),A,67.9
310144,Salmon Pool Lane,2024-01-19T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.6
310144,Salmon Pool Lane,2024-01-19T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
310144,Salmon Pool Lane,2024-01-19T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
310144,Salmon Pool Lane,2024-01-19T15:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.48
310144,Salmon Pool Lane,2024-01-19T15:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.38
310144,Salmon Pool Lane,2024-01-19T15:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.21
310144,Salmon Pool Lane,2024-01-19T15:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.48
310144,Salmon Pool Lane,2024-01-19T15:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.51
310144,Salmon Pool Lane,2024-01-19T15:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.34
310144,Salmon Pool Lane,2024-01-19T15:10:00.000+00:00,feeder,0050,N Current (RMS),A,5.0
310144,Salmon Pool Lane,2024-01-19T15:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.3
310144,Salmon Pool Lane,2024-01-19T15:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,2.9
310144,Salmon Pool Lane,2024-01-19T15:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.0
310144,Salmon Pool Lane,2024-01-19T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.99
310144,Salmon Pool Lane,2024-01-19T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.01
310144,Salmon Pool Lane,2024-01-19T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-19T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.23
310144,Salmon Pool Lane,2024-01-19T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.63
310144,Salmon Pool Lane,2024-01-19T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-19T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,13.8
310144,Salmon Pool Lane,2024-01-19T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.2
310144,Salmon Pool Lane,2024-01-19T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.7
310144,Salmon Pool Lane,2024-01-19T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-19T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.48
310144,Salmon Pool Lane,2024-01-19T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
310144,Salmon Pool Lane,2024-01-19T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.33
310144,Salmon Pool Lane,2024-01-19T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,24.68
310144,Salmon Pool Lane,2024-01-19T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.87
310144,Salmon Pool Lane,2024-01-19T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,16.35
310144,Salmon Pool Lane,2024-01-19T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,54.4
310144,Salmon Pool Lane,2024-01-19T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,102.6
310144,Salmon Pool Lane,2024-01-19T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.8
310144,Salmon Pool Lane,2024-01-19T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,68.8
310144,Salmon Pool Lane,2024-01-19T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
310144,Salmon Pool Lane,2024-01-19T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
310144,Salmon Pool Lane,2024-01-19T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.12
310144,Salmon Pool Lane,2024-01-19T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.01
310144,Salmon Pool Lane,2024-01-19T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.5
310144,Salmon Pool Lane,2024-01-19T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.43
310144,Salmon Pool Lane,2024-01-19T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.6
310144,Salmon Pool Lane,2024-01-19T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.0
310144,Salmon Pool Lane,2024-01-19T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.5
310144,Salmon Pool Lane,2024-01-19T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.1
310144,Salmon Pool Lane,2024-01-19T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-19T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
310144,Salmon Pool Lane,2024-01-19T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
310144,Salmon Pool Lane,2024-01-19T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-19T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
310144,Salmon Pool Lane,2024-01-19T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
310144,Salmon Pool Lane,2024-01-19T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-19T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-19T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.5
310144,Salmon Pool Lane,2024-01-19T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
310144,Salmon Pool Lane,2024-01-19T15:10:00.000+00:00,transformer,,Temperature,C,13.4
310144,Salmon Pool Lane,2024-01-19T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
310144,Salmon Pool Lane,2024-01-19T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
310144,Salmon Pool Lane,2024-01-19T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
310144,Salmon Pool Lane,2024-01-19T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
310144,Salmon Pool Lane,2024-01-19T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
310144,Salmon Pool Lane,2024-01-19T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
310144,Salmon Pool Lane,2024-01-19T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
310144,Salmon Pool Lane,2024-01-19T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
310144,Salmon Pool Lane,2024-01-19T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
310144,Salmon Pool Lane,2024-01-19T15:10:00.000+00:00,busbar,,L3 Active Power,kW,27.4
310144,Salmon Pool Lane,2024-01-19T15:10:00.000+00:00,busbar,,L2 Active Power,kW,13.54
310144,Salmon Pool Lane,2024-01-19T15:10:00.000+00:00,busbar,,L1 Active Power,kW,18.09
310144,Salmon Pool Lane,2024-01-19T15:10:00.000+00:00,busbar,,N Current (RMS),A,48.7
310144,Salmon Pool Lane,2024-01-19T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.9
310144,Salmon Pool Lane,2024-01-19T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
310144,Salmon Pool Lane,2024-01-19T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
310144,Salmon Pool Lane,2024-01-19T15:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.48
310144,Salmon Pool Lane,2024-01-19T15:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.27
310144,Salmon Pool Lane,2024-01-19T15:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.27
310144,Salmon Pool Lane,2024-01-19T15:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.46
310144,Salmon Pool Lane,2024-01-19T15:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.49
310144,Salmon Pool Lane,2024-01-19T15:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.23
310144,Salmon Pool Lane,2024-01-19T15:00:00.000+00:00,feeder,0050,N Current (RMS),A,5.1
310144,Salmon Pool Lane,2024-01-19T15:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.0
310144,Salmon Pool Lane,2024-01-19T15:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,2.6
310144,Salmon Pool Lane,2024-01-19T15:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.7
310144,Salmon Pool Lane,2024-01-19T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.8
310144,Salmon Pool Lane,2024-01-19T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.04
310144,Salmon Pool Lane,2024-01-19T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-19T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.02
310144,Salmon Pool Lane,2024-01-19T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.78
310144,Salmon Pool Lane,2024-01-19T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-19T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,13.3
310144,Salmon Pool Lane,2024-01-19T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.5
310144,Salmon Pool Lane,2024-01-19T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.2
310144,Salmon Pool Lane,2024-01-19T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-19T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.83
310144,Salmon Pool Lane,2024-01-19T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
310144,Salmon Pool Lane,2024-01-19T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.45
310144,Salmon Pool Lane,2024-01-19T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,21.4
310144,Salmon Pool Lane,2024-01-19T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.13
310144,Salmon Pool Lane,2024-01-19T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,16.62
310144,Salmon Pool Lane,2024-01-19T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,46.4
310144,Salmon Pool Lane,2024-01-19T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,89.8
310144,Salmon Pool Lane,2024-01-19T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.0
310144,Salmon Pool Lane,2024-01-19T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,69.5
310144,Salmon Pool Lane,2024-01-19T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
310144,Salmon Pool Lane,2024-01-19T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
310144,Salmon Pool Lane,2024-01-19T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
310144,Salmon Pool Lane,2024-01-19T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.38
310144,Salmon Pool Lane,2024-01-19T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.48
310144,Salmon Pool Lane,2024-01-19T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.53
310144,Salmon Pool Lane,2024-01-19T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.9
310144,Salmon Pool Lane,2024-01-19T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.0
310144,Salmon Pool Lane,2024-01-19T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.3
310144,Salmon Pool Lane,2024-01-19T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.3
310144,Salmon Pool Lane,2024-01-19T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
310144,Salmon Pool Lane,2024-01-19T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
310144,Salmon Pool Lane,2024-01-19T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
310144,Salmon Pool Lane,2024-01-19T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-19T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
310144,Salmon Pool Lane,2024-01-19T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
310144,Salmon Pool Lane,2024-01-19T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-19T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-19T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-19T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-19T15:00:00.000+00:00,transformer,,Temperature,C,13.3
310144,Salmon Pool Lane,2024-01-19T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
310144,Salmon Pool Lane,2024-01-19T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
310144,Salmon Pool Lane,2024-01-19T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
310144,Salmon Pool Lane,2024-01-19T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
310144,Salmon Pool Lane,2024-01-19T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
310144,Salmon Pool Lane,2024-01-19T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
310144,Salmon Pool Lane,2024-01-19T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
310144,Salmon Pool Lane,2024-01-19T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
310144,Salmon Pool Lane,2024-01-19T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
310144,Salmon Pool Lane,2024-01-19T15:00:00.000+00:00,busbar,,L3 Active Power,kW,25.25
310144,Salmon Pool Lane,2024-01-19T15:00:00.000+00:00,busbar,,L2 Active Power,kW,11.9
310144,Salmon Pool Lane,2024-01-19T15:00:00.000+00:00,busbar,,L1 Active Power,kW,17.35
310144,Salmon Pool Lane,2024-01-19T15:00:00.000+00:00,busbar,,N Current (RMS),A,47.8
310144,Salmon Pool Lane,2024-01-19T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
310144,Salmon Pool Lane,2024-01-19T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
310144,Salmon Pool Lane,2024-01-19T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
310144,Salmon Pool Lane,2024-01-19T14:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.38
310144,Salmon Pool Lane,2024-01-19T14:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.2
310144,Salmon Pool Lane,2024-01-19T14:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.24
310144,Salmon Pool Lane,2024-01-19T14:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.67
310144,Salmon Pool Lane,2024-01-19T14:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.47
310144,Salmon Pool Lane,2024-01-19T14:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.22
310144,Salmon Pool Lane,2024-01-19T14:50:00.000+00:00,feeder,0050,N Current (RMS),A,5.1
310144,Salmon Pool Lane,2024-01-19T14:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.5
310144,Salmon Pool Lane,2024-01-19T14:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,2.5
310144,Salmon Pool Lane,2024-01-19T14:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.6
310144,Salmon Pool Lane,2024-01-19T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.37
310144,Salmon Pool Lane,2024-01-19T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.85
310144,Salmon Pool Lane,2024-01-19T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-19T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.46
310144,Salmon Pool Lane,2024-01-19T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.7
310144,Salmon Pool Lane,2024-01-19T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-19T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,16.3
310144,Salmon Pool Lane,2024-01-19T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.9
310144,Salmon Pool Lane,2024-01-19T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.4
310144,Salmon Pool Lane,2024-01-19T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-19T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.06
310144,Salmon Pool Lane,2024-01-19T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.54
310144,Salmon Pool Lane,2024-01-19T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
310144,Salmon Pool Lane,2024-01-19T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,20.47
310144,Salmon Pool Lane,2024-01-19T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.66
310144,Salmon Pool Lane,2024-01-19T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,16.39
310144,Salmon Pool Lane,2024-01-19T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,40.8
310144,Salmon Pool Lane,2024-01-19T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,85.3
310144,Salmon Pool Lane,2024-01-19T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.3
310144,Salmon Pool Lane,2024-01-19T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,68.2
310144,Salmon Pool Lane,2024-01-19T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
310144,Salmon Pool Lane,2024-01-19T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.89
310144,Salmon Pool Lane,2024-01-19T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
310144,Salmon Pool Lane,2024-01-19T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.74
310144,Salmon Pool Lane,2024-01-19T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.51
310144,Salmon Pool Lane,2024-01-19T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.45
310144,Salmon Pool Lane,2024-01-19T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.1
310144,Salmon Pool Lane,2024-01-19T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.5
310144,Salmon Pool Lane,2024-01-19T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.5
310144,Salmon Pool Lane,2024-01-19T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.2
310144,Salmon Pool Lane,2024-01-19T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-19T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
310144,Salmon Pool Lane,2024-01-19T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
310144,Salmon Pool Lane,2024-01-19T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-19T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
310144,Salmon Pool Lane,2024-01-19T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
310144,Salmon Pool Lane,2024-01-19T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-19T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.5
310144,Salmon Pool Lane,2024-01-19T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.9
310144,Salmon Pool Lane,2024-01-19T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.7
310144,Salmon Pool Lane,2024-01-19T14:50:00.000+00:00,transformer,,Temperature,C,13.3
310144,Salmon Pool Lane,2024-01-19T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
310144,Salmon Pool Lane,2024-01-19T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
310144,Salmon Pool Lane,2024-01-19T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
310144,Salmon Pool Lane,2024-01-19T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
310144,Salmon Pool Lane,2024-01-19T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
310144,Salmon Pool Lane,2024-01-19T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
310144,Salmon Pool Lane,2024-01-19T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
310144,Salmon Pool Lane,2024-01-19T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
310144,Salmon Pool Lane,2024-01-19T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
310144,Salmon Pool Lane,2024-01-19T14:50:00.000+00:00,busbar,,L3 Active Power,kW,25.34
310144,Salmon Pool Lane,2024-01-19T14:50:00.000+00:00,busbar,,L2 Active Power,kW,14.36
310144,Salmon Pool Lane,2024-01-19T14:50:00.000+00:00,busbar,,L1 Active Power,kW,17.04
310144,Salmon Pool Lane,2024-01-19T14:50:00.000+00:00,busbar,,N Current (RMS),A,42.7
310144,Salmon Pool Lane,2024-01-19T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
310144,Salmon Pool Lane,2024-01-19T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
310144,Salmon Pool Lane,2024-01-19T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
310144,Salmon Pool Lane,2024-01-19T14:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.27
310144,Salmon Pool Lane,2024-01-19T14:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.19
310144,Salmon Pool Lane,2024-01-19T14:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.27
310144,Salmon Pool Lane,2024-01-19T14:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.84
310144,Salmon Pool Lane,2024-01-19T14:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.33
310144,Salmon Pool Lane,2024-01-19T14:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.23
310144,Salmon Pool Lane,2024-01-19T14:40:00.000+00:00,feeder,0050,N Current (RMS),A,6.0
310144,Salmon Pool Lane,2024-01-19T14:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.0
310144,Salmon Pool Lane,2024-01-19T14:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,2.1
310144,Salmon Pool Lane,2024-01-19T14:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.8
310144,Salmon Pool Lane,2024-01-19T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.81
310144,Salmon Pool Lane,2024-01-19T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
310144,Salmon Pool Lane,2024-01-19T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-19T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.59
310144,Salmon Pool Lane,2024-01-19T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.05
310144,Salmon Pool Lane,2024-01-19T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-19T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,24.1
310144,Salmon Pool Lane,2024-01-19T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.3
310144,Salmon Pool Lane,2024-01-19T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.4
310144,Salmon Pool Lane,2024-01-19T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-19T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.12
310144,Salmon Pool Lane,2024-01-19T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.63
310144,Salmon Pool Lane,2024-01-19T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.93
310144,Salmon Pool Lane,2024-01-19T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,20.08
310144,Salmon Pool Lane,2024-01-19T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.22
310144,Salmon Pool Lane,2024-01-19T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,15.95
310144,Salmon Pool Lane,2024-01-19T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,41.4
310144,Salmon Pool Lane,2024-01-19T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,83.1
310144,Salmon Pool Lane,2024-01-19T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.3
310144,Salmon Pool Lane,2024-01-19T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,66.0
310144,Salmon Pool Lane,2024-01-19T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.07
310144,Salmon Pool Lane,2024-01-19T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
310144,Salmon Pool Lane,2024-01-19T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
310144,Salmon Pool Lane,2024-01-19T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.95
310144,Salmon Pool Lane,2024-01-19T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.24
310144,Salmon Pool Lane,2024-01-19T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.47
310144,Salmon Pool Lane,2024-01-19T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.4
310144,Salmon Pool Lane,2024-01-19T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.1
310144,Salmon Pool Lane,2024-01-19T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.4
310144,Salmon Pool Lane,2024-01-19T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.2
310144,Salmon Pool Lane,2024-01-19T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-19T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
310144,Salmon Pool Lane,2024-01-19T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
310144,Salmon Pool Lane,2024-01-19T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-19T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-19T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
310144,Salmon Pool Lane,2024-01-19T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-19T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.5
310144,Salmon Pool Lane,2024-01-19T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.9
310144,Salmon Pool Lane,2024-01-19T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.7
310144,Salmon Pool Lane,2024-01-19T14:40:00.000+00:00,transformer,,Temperature,C,13.3
310144,Salmon Pool Lane,2024-01-19T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
310144,Salmon Pool Lane,2024-01-19T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
310144,Salmon Pool Lane,2024-01-19T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
310144,Salmon Pool Lane,2024-01-19T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
310144,Salmon Pool Lane,2024-01-19T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
310144,Salmon Pool Lane,2024-01-19T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
310144,Salmon Pool Lane,2024-01-19T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
310144,Salmon Pool Lane,2024-01-19T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
310144,Salmon Pool Lane,2024-01-19T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
310144,Salmon Pool Lane,2024-01-19T14:40:00.000+00:00,busbar,,L3 Active Power,kW,23.46
310144,Salmon Pool Lane,2024-01-19T14:40:00.000+00:00,busbar,,L2 Active Power,kW,16.84
310144,Salmon Pool Lane,2024-01-19T14:40:00.000+00:00,busbar,,L1 Active Power,kW,16.65
310144,Salmon Pool Lane,2024-01-19T14:40:00.000+00:00,busbar,,N Current (RMS),A,38.3
310144,Salmon Pool Lane,2024-01-19T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.7
310144,Salmon Pool Lane,2024-01-19T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
310144,Salmon Pool Lane,2024-01-19T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
310144,Salmon Pool Lane,2024-01-19T14:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.23
310144,Salmon Pool Lane,2024-01-19T14:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.18
310144,Salmon Pool Lane,2024-01-19T14:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.19
310144,Salmon Pool Lane,2024-01-19T14:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.76
310144,Salmon Pool Lane,2024-01-19T14:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.13
310144,Salmon Pool Lane,2024-01-19T14:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.39
310144,Salmon Pool Lane,2024-01-19T14:30:00.000+00:00,feeder,0050,N Current (RMS),A,5.3
310144,Salmon Pool Lane,2024-01-19T14:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.6
310144,Salmon Pool Lane,2024-01-19T14:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.6
310144,Salmon Pool Lane,2024-01-19T14:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.0
310144,Salmon Pool Lane,2024-01-19T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
310144,Salmon Pool Lane,2024-01-19T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
310144,Salmon Pool Lane,2024-01-19T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-19T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.07
310144,Salmon Pool Lane,2024-01-19T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.44
310144,Salmon Pool Lane,2024-01-19T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-19T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,26.7
310144,Salmon Pool Lane,2024-01-19T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.1
310144,Salmon Pool Lane,2024-01-19T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.6
310144,Salmon Pool Lane,2024-01-19T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-19T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.18
310144,Salmon Pool Lane,2024-01-19T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.7
310144,Salmon Pool Lane,2024-01-19T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
310144,Salmon Pool Lane,2024-01-19T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,19.8
310144,Salmon Pool Lane,2024-01-19T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.92
310144,Salmon Pool Lane,2024-01-19T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,20.15
310144,Salmon Pool Lane,2024-01-19T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,51.1
310144,Salmon Pool Lane,2024-01-19T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,81.8
