Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310144,Salmon Pool Lane,2024-01-19T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.2
310144,Salmon Pool Lane,2024-01-19T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,86.8
310144,Salmon Pool Lane,2024-01-19T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.98
310144,Salmon Pool Lane,2024-01-19T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
310144,Salmon Pool Lane,2024-01-19T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
310144,Salmon Pool Lane,2024-01-19T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.92
310144,Salmon Pool Lane,2024-01-19T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.25
310144,Salmon Pool Lane,2024-01-19T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.61
310144,Salmon Pool Lane,2024-01-19T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.9
310144,Salmon Pool Lane,2024-01-19T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.8
310144,Salmon Pool Lane,2024-01-19T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.4
310144,Salmon Pool Lane,2024-01-19T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.3
310144,Salmon Pool Lane,2024-01-19T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-19T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
310144,Salmon Pool Lane,2024-01-19T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
310144,Salmon Pool Lane,2024-01-19T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-19T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-19T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
310144,Salmon Pool Lane,2024-01-19T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-19T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-19T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
310144,Salmon Pool Lane,2024-01-19T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-19T14:30:00.000+00:00,transformer,,Temperature,C,13.1
310144,Salmon Pool Lane,2024-01-19T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
310144,Salmon Pool Lane,2024-01-19T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
310144,Salmon Pool Lane,2024-01-19T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
310144,Salmon Pool Lane,2024-01-19T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
310144,Salmon Pool Lane,2024-01-19T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
310144,Salmon Pool Lane,2024-01-19T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
310144,Salmon Pool Lane,2024-01-19T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
310144,Salmon Pool Lane,2024-01-19T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
310144,Salmon Pool Lane,2024-01-19T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
310144,Salmon Pool Lane,2024-01-19T14:30:00.000+00:00,busbar,,L3 Active Power,kW,23.41
310144,Salmon Pool Lane,2024-01-19T14:30:00.000+00:00,busbar,,L2 Active Power,kW,17.74
310144,Salmon Pool Lane,2024-01-19T14:30:00.000+00:00,busbar,,L1 Active Power,kW,21.13
310144,Salmon Pool Lane,2024-01-19T14:30:00.000+00:00,busbar,,N Current (RMS),A,42.2
310144,Salmon Pool Lane,2024-01-19T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
310144,Salmon Pool Lane,2024-01-19T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
310144,Salmon Pool Lane,2024-01-19T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
310144,Salmon Pool Lane,2024-01-19T14:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.25
310144,Salmon Pool Lane,2024-01-19T14:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.36
310144,Salmon Pool Lane,2024-01-19T14:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.2
310144,Salmon Pool Lane,2024-01-19T14:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.74
310144,Salmon Pool Lane,2024-01-19T14:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.28
310144,Salmon Pool Lane,2024-01-19T14:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.39
310144,Salmon Pool Lane,2024-01-19T14:20:00.000+00:00,feeder,0050,N Current (RMS),A,5.8
310144,Salmon Pool Lane,2024-01-19T14:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.5
310144,Salmon Pool Lane,2024-01-19T14:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,2.4
310144,Salmon Pool Lane,2024-01-19T14:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.1
310144,Salmon Pool Lane,2024-01-19T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.02
310144,Salmon Pool Lane,2024-01-19T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
310144,Salmon Pool Lane,2024-01-19T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-19T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.93
310144,Salmon Pool Lane,2024-01-19T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.55
310144,Salmon Pool Lane,2024-01-19T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-19T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,21.1
310144,Salmon Pool Lane,2024-01-19T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.0
310144,Salmon Pool Lane,2024-01-19T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.0
310144,Salmon Pool Lane,2024-01-19T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-19T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.07
310144,Salmon Pool Lane,2024-01-19T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.49
310144,Salmon Pool Lane,2024-01-19T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
310144,Salmon Pool Lane,2024-01-19T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,25.48
310144,Salmon Pool Lane,2024-01-19T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.85
310144,Salmon Pool Lane,2024-01-19T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,23.72
310144,Salmon Pool Lane,2024-01-19T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,63.9
310144,Salmon Pool Lane,2024-01-19T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,105.0
310144,Salmon Pool Lane,2024-01-19T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.3
310144,Salmon Pool Lane,2024-01-19T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,97.9
310144,Salmon Pool Lane,2024-01-19T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
310144,Salmon Pool Lane,2024-01-19T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.23
310144,Salmon Pool Lane,2024-01-19T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.36
310144,Salmon Pool Lane,2024-01-19T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.19
310144,Salmon Pool Lane,2024-01-19T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.12
310144,Salmon Pool Lane,2024-01-19T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.79
310144,Salmon Pool Lane,2024-01-19T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.9
310144,Salmon Pool Lane,2024-01-19T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.6
310144,Salmon Pool Lane,2024-01-19T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.0
310144,Salmon Pool Lane,2024-01-19T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.7
310144,Salmon Pool Lane,2024-01-19T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-19T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
310144,Salmon Pool Lane,2024-01-19T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
310144,Salmon Pool Lane,2024-01-19T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-19T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
310144,Salmon Pool Lane,2024-01-19T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
310144,Salmon Pool Lane,2024-01-19T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-19T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.3
310144,Salmon Pool Lane,2024-01-19T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.8
310144,Salmon Pool Lane,2024-01-19T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
310144,Salmon Pool Lane,2024-01-19T14:20:00.000+00:00,transformer,,Temperature,C,13.1
310144,Salmon Pool Lane,2024-01-19T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
310144,Salmon Pool Lane,2024-01-19T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
310144,Salmon Pool Lane,2024-01-19T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
310144,Salmon Pool Lane,2024-01-19T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
310144,Salmon Pool Lane,2024-01-19T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
310144,Salmon Pool Lane,2024-01-19T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
310144,Salmon Pool Lane,2024-01-19T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
310144,Salmon Pool Lane,2024-01-19T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
310144,Salmon Pool Lane,2024-01-19T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
310144,Salmon Pool Lane,2024-01-19T14:20:00.000+00:00,busbar,,L3 Active Power,kW,32.34
310144,Salmon Pool Lane,2024-01-19T14:20:00.000+00:00,busbar,,L2 Active Power,kW,15.84
310144,Salmon Pool Lane,2024-01-19T14:20:00.000+00:00,busbar,,L1 Active Power,kW,24.87
310144,Salmon Pool Lane,2024-01-19T14:20:00.000+00:00,busbar,,N Current (RMS),A,55.9
310144,Salmon Pool Lane,2024-01-19T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.8
310144,Salmon Pool Lane,2024-01-19T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
310144,Salmon Pool Lane,2024-01-19T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
310144,Salmon Pool Lane,2024-01-19T14:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.23
310144,Salmon Pool Lane,2024-01-19T14:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.19
310144,Salmon Pool Lane,2024-01-19T14:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.02
310144,Salmon Pool Lane,2024-01-19T14:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.75
310144,Salmon Pool Lane,2024-01-19T14:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.54
310144,Salmon Pool Lane,2024-01-19T14:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.49
310144,Salmon Pool Lane,2024-01-19T14:10:00.000+00:00,feeder,0050,N Current (RMS),A,6.0
310144,Salmon Pool Lane,2024-01-19T14:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.5
310144,Salmon Pool Lane,2024-01-19T14:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.9
310144,Salmon Pool Lane,2024-01-19T14:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.2
310144,Salmon Pool Lane,2024-01-19T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.75
310144,Salmon Pool Lane,2024-01-19T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.5
310144,Salmon Pool Lane,2024-01-19T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-19T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.96
310144,Salmon Pool Lane,2024-01-19T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.35
310144,Salmon Pool Lane,2024-01-19T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-19T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,17.4
310144,Salmon Pool Lane,2024-01-19T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.3
310144,Salmon Pool Lane,2024-01-19T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.7
310144,Salmon Pool Lane,2024-01-19T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-19T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.56
310144,Salmon Pool Lane,2024-01-19T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.18
310144,Salmon Pool Lane,2024-01-19T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
310144,Salmon Pool Lane,2024-01-19T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,22.6
310144,Salmon Pool Lane,2024-01-19T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.7
310144,Salmon Pool Lane,2024-01-19T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,17.27
310144,Salmon Pool Lane,2024-01-19T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,52.8
310144,Salmon Pool Lane,2024-01-19T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,92.9
310144,Salmon Pool Lane,2024-01-19T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.8
310144,Salmon Pool Lane,2024-01-19T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,71.0
310144,Salmon Pool Lane,2024-01-19T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
310144,Salmon Pool Lane,2024-01-19T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
310144,Salmon Pool Lane,2024-01-19T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
310144,Salmon Pool Lane,2024-01-19T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.04
310144,Salmon Pool Lane,2024-01-19T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.0
310144,Salmon Pool Lane,2024-01-19T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.86
310144,Salmon Pool Lane,2024-01-19T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,22.9
310144,Salmon Pool Lane,2024-01-19T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.0
310144,Salmon Pool Lane,2024-01-19T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.4
310144,Salmon Pool Lane,2024-01-19T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.8
310144,Salmon Pool Lane,2024-01-19T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-19T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
310144,Salmon Pool Lane,2024-01-19T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
310144,Salmon Pool Lane,2024-01-19T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-19T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
310144,Salmon Pool Lane,2024-01-19T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
310144,Salmon Pool Lane,2024-01-19T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-19T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-19T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
310144,Salmon Pool Lane,2024-01-19T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-19T14:10:00.000+00:00,transformer,,Temperature,C,13.1
310144,Salmon Pool Lane,2024-01-19T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
310144,Salmon Pool Lane,2024-01-19T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
310144,Salmon Pool Lane,2024-01-19T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
310144,Salmon Pool Lane,2024-01-19T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
310144,Salmon Pool Lane,2024-01-19T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
310144,Salmon Pool Lane,2024-01-19T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
310144,Salmon Pool Lane,2024-01-19T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
310144,Salmon Pool Lane,2024-01-19T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
310144,Salmon Pool Lane,2024-01-19T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
310144,Salmon Pool Lane,2024-01-19T14:10:00.000+00:00,busbar,,L3 Active Power,kW,30.34
310144,Salmon Pool Lane,2024-01-19T14:10:00.000+00:00,busbar,,L2 Active Power,kW,17.62
310144,Salmon Pool Lane,2024-01-19T14:10:00.000+00:00,busbar,,L1 Active Power,kW,19.61
310144,Salmon Pool Lane,2024-01-19T14:10:00.000+00:00,busbar,,N Current (RMS),A,50.8
310144,Salmon Pool Lane,2024-01-19T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.5
310144,Salmon Pool Lane,2024-01-19T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
310144,Salmon Pool Lane,2024-01-19T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
310144,Salmon Pool Lane,2024-01-19T14:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.27
310144,Salmon Pool Lane,2024-01-19T14:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.35
310144,Salmon Pool Lane,2024-01-19T14:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.03
310144,Salmon Pool Lane,2024-01-19T14:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.75
310144,Salmon Pool Lane,2024-01-19T14:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.32
310144,Salmon Pool Lane,2024-01-19T14:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.74
310144,Salmon Pool Lane,2024-01-19T14:00:00.000+00:00,feeder,0050,N Current (RMS),A,4.6
310144,Salmon Pool Lane,2024-01-19T14:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.6
310144,Salmon Pool Lane,2024-01-19T14:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,2.4
310144,Salmon Pool Lane,2024-01-19T14:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.4
310144,Salmon Pool Lane,2024-01-19T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.83
310144,Salmon Pool Lane,2024-01-19T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.59
310144,Salmon Pool Lane,2024-01-19T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-19T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.16
310144,Salmon Pool Lane,2024-01-19T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.07
310144,Salmon Pool Lane,2024-01-19T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-19T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,17.4
310144,Salmon Pool Lane,2024-01-19T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.3
310144,Salmon Pool Lane,2024-01-19T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.6
310144,Salmon Pool Lane,2024-01-19T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-19T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.0
310144,Salmon Pool Lane,2024-01-19T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
310144,Salmon Pool Lane,2024-01-19T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.19
310144,Salmon Pool Lane,2024-01-19T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,15.91
310144,Salmon Pool Lane,2024-01-19T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.82
310144,Salmon Pool Lane,2024-01-19T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,21.79
310144,Salmon Pool Lane,2024-01-19T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,55.4
310144,Salmon Pool Lane,2024-01-19T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,67.4
310144,Salmon Pool Lane,2024-01-19T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.1
310144,Salmon Pool Lane,2024-01-19T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,91.0
310144,Salmon Pool Lane,2024-01-19T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
310144,Salmon Pool Lane,2024-01-19T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.14
310144,Salmon Pool Lane,2024-01-19T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.21
310144,Salmon Pool Lane,2024-01-19T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.67
310144,Salmon Pool Lane,2024-01-19T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.27
310144,Salmon Pool Lane,2024-01-19T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.21
310144,Salmon Pool Lane,2024-01-19T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.8
310144,Salmon Pool Lane,2024-01-19T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.2
310144,Salmon Pool Lane,2024-01-19T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.7
310144,Salmon Pool Lane,2024-01-19T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.2
310144,Salmon Pool Lane,2024-01-19T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-19T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
310144,Salmon Pool Lane,2024-01-19T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
310144,Salmon Pool Lane,2024-01-19T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-19T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-19T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.06
310144,Salmon Pool Lane,2024-01-19T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-19T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.5
310144,Salmon Pool Lane,2024-01-19T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.9
310144,Salmon Pool Lane,2024-01-19T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.8
310144,Salmon Pool Lane,2024-01-19T14:00:00.000+00:00,transformer,,Temperature,C,13.1
310144,Salmon Pool Lane,2024-01-19T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
310144,Salmon Pool Lane,2024-01-19T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
310144,Salmon Pool Lane,2024-01-19T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
310144,Salmon Pool Lane,2024-01-19T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
310144,Salmon Pool Lane,2024-01-19T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
310144,Salmon Pool Lane,2024-01-19T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
310144,Salmon Pool Lane,2024-01-19T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
310144,Salmon Pool Lane,2024-01-19T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
310144,Salmon Pool Lane,2024-01-19T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
310144,Salmon Pool Lane,2024-01-19T14:00:00.000+00:00,busbar,,L3 Active Power,kW,20.5
310144,Salmon Pool Lane,2024-01-19T14:00:00.000+00:00,busbar,,L2 Active Power,kW,14.49
310144,Salmon Pool Lane,2024-01-19T14:00:00.000+00:00,busbar,,L1 Active Power,kW,23.69
310144,Salmon Pool Lane,2024-01-19T14:00:00.000+00:00,busbar,,N Current (RMS),A,42.5
310144,Salmon Pool Lane,2024-01-19T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
310144,Salmon Pool Lane,2024-01-19T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
310144,Salmon Pool Lane,2024-01-19T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.9
310144,Salmon Pool Lane,2024-01-19T13:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.22
310144,Salmon Pool Lane,2024-01-19T13:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.43
310144,Salmon Pool Lane,2024-01-19T13:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.1
310144,Salmon Pool Lane,2024-01-19T13:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.81
310144,Salmon Pool Lane,2024-01-19T13:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.51
310144,Salmon Pool Lane,2024-01-19T13:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.69
310144,Salmon Pool Lane,2024-01-19T13:50:00.000+00:00,feeder,0050,N Current (RMS),A,4.4
310144,Salmon Pool Lane,2024-01-19T13:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.7
310144,Salmon Pool Lane,2024-01-19T13:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.0
310144,Salmon Pool Lane,2024-01-19T13:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.2
310144,Salmon Pool Lane,2024-01-19T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.61
310144,Salmon Pool Lane,2024-01-19T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
310144,Salmon Pool Lane,2024-01-19T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-19T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.22
310144,Salmon Pool Lane,2024-01-19T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.37
310144,Salmon Pool Lane,2024-01-19T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-19T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,17.5
310144,Salmon Pool Lane,2024-01-19T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.7
310144,Salmon Pool Lane,2024-01-19T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.2
310144,Salmon Pool Lane,2024-01-19T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-19T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.11
310144,Salmon Pool Lane,2024-01-19T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.55
310144,Salmon Pool Lane,2024-01-19T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.58
310144,Salmon Pool Lane,2024-01-19T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,16.9
310144,Salmon Pool Lane,2024-01-19T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.58
310144,Salmon Pool Lane,2024-01-19T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,19.03
310144,Salmon Pool Lane,2024-01-19T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,49.5
310144,Salmon Pool Lane,2024-01-19T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,71.1
310144,Salmon Pool Lane,2024-01-19T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.2
310144,Salmon Pool Lane,2024-01-19T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,78.6
310144,Salmon Pool Lane,2024-01-19T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.46
310144,Salmon Pool Lane,2024-01-19T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.18
310144,Salmon Pool Lane,2024-01-19T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
310144,Salmon Pool Lane,2024-01-19T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.52
310144,Salmon Pool Lane,2024-01-19T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.75
310144,Salmon Pool Lane,2024-01-19T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.86
310144,Salmon Pool Lane,2024-01-19T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.4
310144,Salmon Pool Lane,2024-01-19T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.4
310144,Salmon Pool Lane,2024-01-19T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.5
310144,Salmon Pool Lane,2024-01-19T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.6
310144,Salmon Pool Lane,2024-01-19T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-19T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
310144,Salmon Pool Lane,2024-01-19T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
310144,Salmon Pool Lane,2024-01-19T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-19T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
310144,Salmon Pool Lane,2024-01-19T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
310144,Salmon Pool Lane,2024-01-19T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-19T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-19T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.4
310144,Salmon Pool Lane,2024-01-19T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-19T13:50:00.000+00:00,transformer,,Temperature,C,13.0
310144,Salmon Pool Lane,2024-01-19T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
310144,Salmon Pool Lane,2024-01-19T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
310144,Salmon Pool Lane,2024-01-19T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
310144,Salmon Pool Lane,2024-01-19T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
310144,Salmon Pool Lane,2024-01-19T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
310144,Salmon Pool Lane,2024-01-19T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
310144,Salmon Pool Lane,2024-01-19T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
310144,Salmon Pool Lane,2024-01-19T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
310144,Salmon Pool Lane,2024-01-19T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
310144,Salmon Pool Lane,2024-01-19T13:50:00.000+00:00,busbar,,L3 Active Power,kW,24.45
310144,Salmon Pool Lane,2024-01-19T13:50:00.000+00:00,busbar,,L2 Active Power,kW,14.23
310144,Salmon Pool Lane,2024-01-19T13:50:00.000+00:00,busbar,,L1 Active Power,kW,20.55
310144,Salmon Pool Lane,2024-01-19T13:50:00.000+00:00,busbar,,N Current (RMS),A,44.3
310144,Salmon Pool Lane,2024-01-19T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
310144,Salmon Pool Lane,2024-01-19T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
310144,Salmon Pool Lane,2024-01-19T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
310144,Salmon Pool Lane,2024-01-19T13:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.35
310144,Salmon Pool Lane,2024-01-19T13:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.49
310144,Salmon Pool Lane,2024-01-19T13:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.06
310144,Salmon Pool Lane,2024-01-19T13:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.72
310144,Salmon Pool Lane,2024-01-19T13:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.46
310144,Salmon Pool Lane,2024-01-19T13:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.38
310144,Salmon Pool Lane,2024-01-19T13:40:00.000+00:00,feeder,0050,N Current (RMS),A,5.2
310144,Salmon Pool Lane,2024-01-19T13:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.5
310144,Salmon Pool Lane,2024-01-19T13:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.0
310144,Salmon Pool Lane,2024-01-19T13:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.1
310144,Salmon Pool Lane,2024-01-19T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.73
310144,Salmon Pool Lane,2024-01-19T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
310144,Salmon Pool Lane,2024-01-19T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-19T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-1.28
310144,Salmon Pool Lane,2024-01-19T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.6
310144,Salmon Pool Lane,2024-01-19T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-19T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,27.4
310144,Salmon Pool Lane,2024-01-19T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.7
310144,Salmon Pool Lane,2024-01-19T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.7
310144,Salmon Pool Lane,2024-01-19T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-19T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.25
310144,Salmon Pool Lane,2024-01-19T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.42
310144,Salmon Pool Lane,2024-01-19T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.25
310144,Salmon Pool Lane,2024-01-19T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,21.13
310144,Salmon Pool Lane,2024-01-19T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.81
310144,Salmon Pool Lane,2024-01-19T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,14.75
310144,Salmon Pool Lane,2024-01-19T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,47.4
310144,Salmon Pool Lane,2024-01-19T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,87.2
310144,Salmon Pool Lane,2024-01-19T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.6
310144,Salmon Pool Lane,2024-01-19T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.4
310144,Salmon Pool Lane,2024-01-19T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
310144,Salmon Pool Lane,2024-01-19T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.15
310144,Salmon Pool Lane,2024-01-19T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
310144,Salmon Pool Lane,2024-01-19T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.21
310144,Salmon Pool Lane,2024-01-19T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.6
310144,Salmon Pool Lane,2024-01-19T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.65
310144,Salmon Pool Lane,2024-01-19T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,18.4
310144,Salmon Pool Lane,2024-01-19T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.6
310144,Salmon Pool Lane,2024-01-19T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.1
310144,Salmon Pool Lane,2024-01-19T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.7
310144,Salmon Pool Lane,2024-01-19T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-19T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
310144,Salmon Pool Lane,2024-01-19T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
310144,Salmon Pool Lane,2024-01-19T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-19T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-19T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-19T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-19T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-19T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.4
310144,Salmon Pool Lane,2024-01-19T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
310144,Salmon Pool Lane,2024-01-19T13:40:00.000+00:00,transformer,,Temperature,C,13.0
310144,Salmon Pool Lane,2024-01-19T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
310144,Salmon Pool Lane,2024-01-19T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
310144,Salmon Pool Lane,2024-01-19T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
310144,Salmon Pool Lane,2024-01-19T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
310144,Salmon Pool Lane,2024-01-19T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
310144,Salmon Pool Lane,2024-01-19T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
310144,Salmon Pool Lane,2024-01-19T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
310144,Salmon Pool Lane,2024-01-19T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
310144,Salmon Pool Lane,2024-01-19T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
310144,Salmon Pool Lane,2024-01-19T13:40:00.000+00:00,busbar,,L3 Active Power,kW,23.77
310144,Salmon Pool Lane,2024-01-19T13:40:00.000+00:00,busbar,,L2 Active Power,kW,18.47
310144,Salmon Pool Lane,2024-01-19T13:40:00.000+00:00,busbar,,L1 Active Power,kW,16.77
310144,Salmon Pool Lane,2024-01-19T13:40:00.000+00:00,busbar,,N Current (RMS),A,37.6
310144,Salmon Pool Lane,2024-01-19T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
310144,Salmon Pool Lane,2024-01-19T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
310144,Salmon Pool Lane,2024-01-19T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
310144,Salmon Pool Lane,2024-01-19T13:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.38
310144,Salmon Pool Lane,2024-01-19T13:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.49
310144,Salmon Pool Lane,2024-01-19T13:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.11
310144,Salmon Pool Lane,2024-01-19T13:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.67
310144,Salmon Pool Lane,2024-01-19T13:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.46
310144,Salmon Pool Lane,2024-01-19T13:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.81
310144,Salmon Pool Lane,2024-01-19T13:30:00.000+00:00,feeder,0050,N Current (RMS),A,4.5
310144,Salmon Pool Lane,2024-01-19T13:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.6
310144,Salmon Pool Lane,2024-01-19T13:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.0
310144,Salmon Pool Lane,2024-01-19T13:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.0
310144,Salmon Pool Lane,2024-01-19T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.75
310144,Salmon Pool Lane,2024-01-19T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-19T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-19T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-1.81
310144,Salmon Pool Lane,2024-01-19T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.24
310144,Salmon Pool Lane,2024-01-19T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-19T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,24.0
310144,Salmon Pool Lane,2024-01-19T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.6
310144,Salmon Pool Lane,2024-01-19T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.6
310144,Salmon Pool Lane,2024-01-19T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-19T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.02
310144,Salmon Pool Lane,2024-01-19T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
310144,Salmon Pool Lane,2024-01-19T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.32
310144,Salmon Pool Lane,2024-01-19T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,22.65
310144,Salmon Pool Lane,2024-01-19T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.83
310144,Salmon Pool Lane,2024-01-19T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,14.81
310144,Salmon Pool Lane,2024-01-19T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,53.5
310144,Salmon Pool Lane,2024-01-19T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,93.8
310144,Salmon Pool Lane,2024-01-19T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.7
310144,Salmon Pool Lane,2024-01-19T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,62.0
310144,Salmon Pool Lane,2024-01-19T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
310144,Salmon Pool Lane,2024-01-19T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.16
310144,Salmon Pool Lane,2024-01-19T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
310144,Salmon Pool Lane,2024-01-19T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.56
310144,Salmon Pool Lane,2024-01-19T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.14
310144,Salmon Pool Lane,2024-01-19T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.61
310144,Salmon Pool Lane,2024-01-19T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.2
310144,Salmon Pool Lane,2024-01-19T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.5
310144,Salmon Pool Lane,2024-01-19T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.2
310144,Salmon Pool Lane,2024-01-19T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.6
310144,Salmon Pool Lane,2024-01-19T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-19T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
310144,Salmon Pool Lane,2024-01-19T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
310144,Salmon Pool Lane,2024-01-19T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-19T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-19T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
310144,Salmon Pool Lane,2024-01-19T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-19T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-19T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.4
310144,Salmon Pool Lane,2024-01-19T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
310144,Salmon Pool Lane,2024-01-19T13:30:00.000+00:00,transformer,,Temperature,C,13.0
310144,Salmon Pool Lane,2024-01-19T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
310144,Salmon Pool Lane,2024-01-19T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
310144,Salmon Pool Lane,2024-01-19T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
310144,Salmon Pool Lane,2024-01-19T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
310144,Salmon Pool Lane,2024-01-19T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
310144,Salmon Pool Lane,2024-01-19T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
310144,Salmon Pool Lane,2024-01-19T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
310144,Salmon Pool Lane,2024-01-19T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
310144,Salmon Pool Lane,2024-01-19T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
310144,Salmon Pool Lane,2024-01-19T13:30:00.000+00:00,busbar,,L3 Active Power,kW,24.07
310144,Salmon Pool Lane,2024-01-19T13:30:00.000+00:00,busbar,,L2 Active Power,kW,16.67
310144,Salmon Pool Lane,2024-01-19T13:30:00.000+00:00,busbar,,L1 Active Power,kW,16.22
310144,Salmon Pool Lane,2024-01-19T13:30:00.000+00:00,busbar,,N Current (RMS),A,43.1
310144,Salmon Pool Lane,2024-01-19T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
310144,Salmon Pool Lane,2024-01-19T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
310144,Salmon Pool Lane,2024-01-19T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
310144,Salmon Pool Lane,2024-01-19T13:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.38
310144,Salmon Pool Lane,2024-01-19T13:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.48
310144,Salmon Pool Lane,2024-01-19T13:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.26
310144,Salmon Pool Lane,2024-01-19T13:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.65
310144,Salmon Pool Lane,2024-01-19T13:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.45
310144,Salmon Pool Lane,2024-01-19T13:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.55
310144,Salmon Pool Lane,2024-01-19T13:20:00.000+00:00,feeder,0050,N Current (RMS),A,4.3
310144,Salmon Pool Lane,2024-01-19T13:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.5
310144,Salmon Pool Lane,2024-01-19T13:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.0
310144,Salmon Pool Lane,2024-01-19T13:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.8
310144,Salmon Pool Lane,2024-01-19T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.69
310144,Salmon Pool Lane,2024-01-19T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.06
310144,Salmon Pool Lane,2024-01-19T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-19T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.33
310144,Salmon Pool Lane,2024-01-19T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.37
310144,Salmon Pool Lane,2024-01-19T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-19T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,19.1
310144,Salmon Pool Lane,2024-01-19T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.4
310144,Salmon Pool Lane,2024-01-19T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.6
310144,Salmon Pool Lane,2024-01-19T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-19T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.97
310144,Salmon Pool Lane,2024-01-19T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
310144,Salmon Pool Lane,2024-01-19T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.11
310144,Salmon Pool Lane,2024-01-19T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,19.16
310144,Salmon Pool Lane,2024-01-19T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.68
310144,Salmon Pool Lane,2024-01-19T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,17.95
310144,Salmon Pool Lane,2024-01-19T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,42.5
310144,Salmon Pool Lane,2024-01-19T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,79.7
310144,Salmon Pool Lane,2024-01-19T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.0
310144,Salmon Pool Lane,2024-01-19T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,74.4
310144,Salmon Pool Lane,2024-01-19T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
310144,Salmon Pool Lane,2024-01-19T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.9
310144,Salmon Pool Lane,2024-01-19T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.28
310144,Salmon Pool Lane,2024-01-19T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.14
310144,Salmon Pool Lane,2024-01-19T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.44
310144,Salmon Pool Lane,2024-01-19T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.87
310144,Salmon Pool Lane,2024-01-19T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,19.6
310144,Salmon Pool Lane,2024-01-19T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.9
310144,Salmon Pool Lane,2024-01-19T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.4
310144,Salmon Pool Lane,2024-01-19T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.0
310144,Salmon Pool Lane,2024-01-19T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-19T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
310144,Salmon Pool Lane,2024-01-19T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
310144,Salmon Pool Lane,2024-01-19T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-19T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-19T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
310144,Salmon Pool Lane,2024-01-19T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-19T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.4
310144,Salmon Pool Lane,2024-01-19T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.8
310144,Salmon Pool Lane,2024-01-19T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
310144,Salmon Pool Lane,2024-01-19T13:20:00.000+00:00,transformer,,Temperature,C,12.9
310144,Salmon Pool Lane,2024-01-19T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
310144,Salmon Pool Lane,2024-01-19T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
310144,Salmon Pool Lane,2024-01-19T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
310144,Salmon Pool Lane,2024-01-19T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
310144,Salmon Pool Lane,2024-01-19T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
310144,Salmon Pool Lane,2024-01-19T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
310144,Salmon Pool Lane,2024-01-19T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
310144,Salmon Pool Lane,2024-01-19T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
310144,Salmon Pool Lane,2024-01-19T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
310144,Salmon Pool Lane,2024-01-19T13:20:00.000+00:00,busbar,,L3 Active Power,kW,24.62
310144,Salmon Pool Lane,2024-01-19T13:20:00.000+00:00,busbar,,L2 Active Power,kW,16.94
310144,Salmon Pool Lane,2024-01-19T13:20:00.000+00:00,busbar,,L1 Active Power,kW,19.35
310144,Salmon Pool Lane,2024-01-19T13:20:00.000+00:00,busbar,,N Current (RMS),A,38.0
310144,Salmon Pool Lane,2024-01-19T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
310144,Salmon Pool Lane,2024-01-19T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
310144,Salmon Pool Lane,2024-01-19T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
310144,Salmon Pool Lane,2024-01-19T13:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.27
310144,Salmon Pool Lane,2024-01-19T13:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.48
310144,Salmon Pool Lane,2024-01-19T13:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.31
310144,Salmon Pool Lane,2024-01-19T13:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.72
310144,Salmon Pool Lane,2024-01-19T13:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.42
310144,Salmon Pool Lane,2024-01-19T13:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.49
310144,Salmon Pool Lane,2024-01-19T13:10:00.000+00:00,feeder,0050,N Current (RMS),A,4.4
310144,Salmon Pool Lane,2024-01-19T13:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.6
310144,Salmon Pool Lane,2024-01-19T13:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.0
310144,Salmon Pool Lane,2024-01-19T13:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.7
310144,Salmon Pool Lane,2024-01-19T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.73
310144,Salmon Pool Lane,2024-01-19T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.06
310144,Salmon Pool Lane,2024-01-19T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-19T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.35
310144,Salmon Pool Lane,2024-01-19T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.33
310144,Salmon Pool Lane,2024-01-19T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-19T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,29.2
310144,Salmon Pool Lane,2024-01-19T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.6
310144,Salmon Pool Lane,2024-01-19T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.0
310144,Salmon Pool Lane,2024-01-19T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-19T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.88
310144,Salmon Pool Lane,2024-01-19T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.36
310144,Salmon Pool Lane,2024-01-19T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
310144,Salmon Pool Lane,2024-01-19T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,19.5
310144,Salmon Pool Lane,2024-01-19T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.06
