Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310144,Salmon Pool Lane,2024-01-19T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,18.79
310144,Salmon Pool Lane,2024-01-19T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,44.7
310144,Salmon Pool Lane,2024-01-19T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,82.4
310144,Salmon Pool Lane,2024-01-19T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.9
310144,Salmon Pool Lane,2024-01-19T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,77.5
310144,Salmon Pool Lane,2024-01-19T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
310144,Salmon Pool Lane,2024-01-19T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.8
310144,Salmon Pool Lane,2024-01-19T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
310144,Salmon Pool Lane,2024-01-19T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.09
310144,Salmon Pool Lane,2024-01-19T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.06
310144,Salmon Pool Lane,2024-01-19T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.71
310144,Salmon Pool Lane,2024-01-19T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.1
310144,Salmon Pool Lane,2024-01-19T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.4
310144,Salmon Pool Lane,2024-01-19T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.9
310144,Salmon Pool Lane,2024-01-19T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.8
310144,Salmon Pool Lane,2024-01-19T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-19T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
310144,Salmon Pool Lane,2024-01-19T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
310144,Salmon Pool Lane,2024-01-19T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-19T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-19T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
310144,Salmon Pool Lane,2024-01-19T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
310144,Salmon Pool Lane,2024-01-19T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-19T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-19T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-19T13:10:00.000+00:00,transformer,,Temperature,C,12.9
310144,Salmon Pool Lane,2024-01-19T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
310144,Salmon Pool Lane,2024-01-19T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
310144,Salmon Pool Lane,2024-01-19T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
310144,Salmon Pool Lane,2024-01-19T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
310144,Salmon Pool Lane,2024-01-19T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
310144,Salmon Pool Lane,2024-01-19T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
310144,Salmon Pool Lane,2024-01-19T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
310144,Salmon Pool Lane,2024-01-19T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
310144,Salmon Pool Lane,2024-01-19T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
310144,Salmon Pool Lane,2024-01-19T13:10:00.000+00:00,busbar,,L3 Active Power,kW,23.97
310144,Salmon Pool Lane,2024-01-19T13:10:00.000+00:00,busbar,,L2 Active Power,kW,19.86
310144,Salmon Pool Lane,2024-01-19T13:10:00.000+00:00,busbar,,L1 Active Power,kW,19.98
310144,Salmon Pool Lane,2024-01-19T13:10:00.000+00:00,busbar,,N Current (RMS),A,42.0
310144,Salmon Pool Lane,2024-01-19T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
310144,Salmon Pool Lane,2024-01-19T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
310144,Salmon Pool Lane,2024-01-19T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
310144,Salmon Pool Lane,2024-01-19T13:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.2
310144,Salmon Pool Lane,2024-01-19T13:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.41
310144,Salmon Pool Lane,2024-01-19T13:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.26
310144,Salmon Pool Lane,2024-01-19T13:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.82
310144,Salmon Pool Lane,2024-01-19T13:00:00.000+00:00,feeder,0050,L2 Active Power,kW,1.06
310144,Salmon Pool Lane,2024-01-19T13:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.58
310144,Salmon Pool Lane,2024-01-19T13:00:00.000+00:00,feeder,0050,N Current (RMS),A,5.9
310144,Salmon Pool Lane,2024-01-19T13:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.8
310144,Salmon Pool Lane,2024-01-19T13:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.7
310144,Salmon Pool Lane,2024-01-19T13:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.9
310144,Salmon Pool Lane,2024-01-19T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.61
310144,Salmon Pool Lane,2024-01-19T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
310144,Salmon Pool Lane,2024-01-19T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-19T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.16
310144,Salmon Pool Lane,2024-01-19T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.36
310144,Salmon Pool Lane,2024-01-19T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-19T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,19.1
310144,Salmon Pool Lane,2024-01-19T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.7
310144,Salmon Pool Lane,2024-01-19T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.4
310144,Salmon Pool Lane,2024-01-19T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-19T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.53
310144,Salmon Pool Lane,2024-01-19T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.36
310144,Salmon Pool Lane,2024-01-19T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.61
310144,Salmon Pool Lane,2024-01-19T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,15.21
310144,Salmon Pool Lane,2024-01-19T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.59
310144,Salmon Pool Lane,2024-01-19T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,15.96
310144,Salmon Pool Lane,2024-01-19T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,33.6
310144,Salmon Pool Lane,2024-01-19T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,65.8
310144,Salmon Pool Lane,2024-01-19T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.6
310144,Salmon Pool Lane,2024-01-19T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,66.5
310144,Salmon Pool Lane,2024-01-19T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.08
310144,Salmon Pool Lane,2024-01-19T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
310144,Salmon Pool Lane,2024-01-19T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
310144,Salmon Pool Lane,2024-01-19T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.3
310144,Salmon Pool Lane,2024-01-19T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.84
310144,Salmon Pool Lane,2024-01-19T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.89
310144,Salmon Pool Lane,2024-01-19T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.8
310144,Salmon Pool Lane,2024-01-19T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.6
310144,Salmon Pool Lane,2024-01-19T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.0
310144,Salmon Pool Lane,2024-01-19T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.1
310144,Salmon Pool Lane,2024-01-19T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-19T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
310144,Salmon Pool Lane,2024-01-19T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
310144,Salmon Pool Lane,2024-01-19T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-19T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-19T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
310144,Salmon Pool Lane,2024-01-19T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
310144,Salmon Pool Lane,2024-01-19T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
310144,Salmon Pool Lane,2024-01-19T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-19T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-19T13:00:00.000+00:00,transformer,,Temperature,C,12.8
310144,Salmon Pool Lane,2024-01-19T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
310144,Salmon Pool Lane,2024-01-19T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
310144,Salmon Pool Lane,2024-01-19T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
310144,Salmon Pool Lane,2024-01-19T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
310144,Salmon Pool Lane,2024-01-19T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
310144,Salmon Pool Lane,2024-01-19T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
310144,Salmon Pool Lane,2024-01-19T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
310144,Salmon Pool Lane,2024-01-19T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
310144,Salmon Pool Lane,2024-01-19T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
310144,Salmon Pool Lane,2024-01-19T13:00:00.000+00:00,busbar,,L3 Active Power,kW,21.49
310144,Salmon Pool Lane,2024-01-19T13:00:00.000+00:00,busbar,,L2 Active Power,kW,16.84
310144,Salmon Pool Lane,2024-01-19T13:00:00.000+00:00,busbar,,L1 Active Power,kW,17.42
310144,Salmon Pool Lane,2024-01-19T13:00:00.000+00:00,busbar,,N Current (RMS),A,39.6
310144,Salmon Pool Lane,2024-01-19T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
310144,Salmon Pool Lane,2024-01-19T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
310144,Salmon Pool Lane,2024-01-19T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
310144,Salmon Pool Lane,2024-01-19T12:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.27
310144,Salmon Pool Lane,2024-01-19T12:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.43
310144,Salmon Pool Lane,2024-01-19T12:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.24
310144,Salmon Pool Lane,2024-01-19T12:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.68
310144,Salmon Pool Lane,2024-01-19T12:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.59
310144,Salmon Pool Lane,2024-01-19T12:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.97
310144,Salmon Pool Lane,2024-01-19T12:50:00.000+00:00,feeder,0050,N Current (RMS),A,5.0
310144,Salmon Pool Lane,2024-01-19T12:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.4
310144,Salmon Pool Lane,2024-01-19T12:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.5
310144,Salmon Pool Lane,2024-01-19T12:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.9
310144,Salmon Pool Lane,2024-01-19T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.85
310144,Salmon Pool Lane,2024-01-19T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
310144,Salmon Pool Lane,2024-01-19T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-19T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.02
310144,Salmon Pool Lane,2024-01-19T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.72
310144,Salmon Pool Lane,2024-01-19T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-19T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,17.6
310144,Salmon Pool Lane,2024-01-19T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.6
310144,Salmon Pool Lane,2024-01-19T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.8
310144,Salmon Pool Lane,2024-01-19T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-19T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.78
310144,Salmon Pool Lane,2024-01-19T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
310144,Salmon Pool Lane,2024-01-19T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.52
310144,Salmon Pool Lane,2024-01-19T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,22.67
310144,Salmon Pool Lane,2024-01-19T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.38
310144,Salmon Pool Lane,2024-01-19T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,14.21
310144,Salmon Pool Lane,2024-01-19T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,48.8
310144,Salmon Pool Lane,2024-01-19T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,93.6
310144,Salmon Pool Lane,2024-01-19T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.6
310144,Salmon Pool Lane,2024-01-19T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.4
310144,Salmon Pool Lane,2024-01-19T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.18
310144,Salmon Pool Lane,2024-01-19T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.81
310144,Salmon Pool Lane,2024-01-19T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.52
310144,Salmon Pool Lane,2024-01-19T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.89
310144,Salmon Pool Lane,2024-01-19T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.1
310144,Salmon Pool Lane,2024-01-19T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.64
310144,Salmon Pool Lane,2024-01-19T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,37.3
310144,Salmon Pool Lane,2024-01-19T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.5
310144,Salmon Pool Lane,2024-01-19T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.6
310144,Salmon Pool Lane,2024-01-19T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.8
310144,Salmon Pool Lane,2024-01-19T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
310144,Salmon Pool Lane,2024-01-19T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
310144,Salmon Pool Lane,2024-01-19T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
310144,Salmon Pool Lane,2024-01-19T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-19T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-19T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-19T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
310144,Salmon Pool Lane,2024-01-19T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
310144,Salmon Pool Lane,2024-01-19T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-19T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
310144,Salmon Pool Lane,2024-01-19T12:50:00.000+00:00,transformer,,Temperature,C,12.8
310144,Salmon Pool Lane,2024-01-19T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
310144,Salmon Pool Lane,2024-01-19T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
310144,Salmon Pool Lane,2024-01-19T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
310144,Salmon Pool Lane,2024-01-19T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
310144,Salmon Pool Lane,2024-01-19T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
310144,Salmon Pool Lane,2024-01-19T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
310144,Salmon Pool Lane,2024-01-19T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
310144,Salmon Pool Lane,2024-01-19T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
310144,Salmon Pool Lane,2024-01-19T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
310144,Salmon Pool Lane,2024-01-19T12:50:00.000+00:00,busbar,,L3 Active Power,kW,27.23
310144,Salmon Pool Lane,2024-01-19T12:50:00.000+00:00,busbar,,L2 Active Power,kW,21.79
310144,Salmon Pool Lane,2024-01-19T12:50:00.000+00:00,busbar,,L1 Active Power,kW,15.83
310144,Salmon Pool Lane,2024-01-19T12:50:00.000+00:00,busbar,,N Current (RMS),A,52.9
310144,Salmon Pool Lane,2024-01-19T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
310144,Salmon Pool Lane,2024-01-19T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
310144,Salmon Pool Lane,2024-01-19T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
310144,Salmon Pool Lane,2024-01-19T12:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.21
310144,Salmon Pool Lane,2024-01-19T12:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.47
310144,Salmon Pool Lane,2024-01-19T12:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.27
310144,Salmon Pool Lane,2024-01-19T12:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.34
310144,Salmon Pool Lane,2024-01-19T12:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.65
310144,Salmon Pool Lane,2024-01-19T12:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.52
310144,Salmon Pool Lane,2024-01-19T12:40:00.000+00:00,feeder,0050,N Current (RMS),A,6.7
310144,Salmon Pool Lane,2024-01-19T12:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.7
310144,Salmon Pool Lane,2024-01-19T12:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.0
310144,Salmon Pool Lane,2024-01-19T12:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.8
310144,Salmon Pool Lane,2024-01-19T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.58
310144,Salmon Pool Lane,2024-01-19T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
310144,Salmon Pool Lane,2024-01-19T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-19T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.61
310144,Salmon Pool Lane,2024-01-19T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.94
310144,Salmon Pool Lane,2024-01-19T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-19T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,17.5
310144,Salmon Pool Lane,2024-01-19T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.0
310144,Salmon Pool Lane,2024-01-19T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.5
310144,Salmon Pool Lane,2024-01-19T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-19T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.79
310144,Salmon Pool Lane,2024-01-19T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.45
310144,Salmon Pool Lane,2024-01-19T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
310144,Salmon Pool Lane,2024-01-19T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,22.79
310144,Salmon Pool Lane,2024-01-19T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.26
310144,Salmon Pool Lane,2024-01-19T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,16.8
310144,Salmon Pool Lane,2024-01-19T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,48.8
310144,Salmon Pool Lane,2024-01-19T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,93.9
310144,Salmon Pool Lane,2024-01-19T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.0
310144,Salmon Pool Lane,2024-01-19T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,70.5
310144,Salmon Pool Lane,2024-01-19T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
310144,Salmon Pool Lane,2024-01-19T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
310144,Salmon Pool Lane,2024-01-19T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
310144,Salmon Pool Lane,2024-01-19T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.24
310144,Salmon Pool Lane,2024-01-19T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,14.79
310144,Salmon Pool Lane,2024-01-19T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.5
310144,Salmon Pool Lane,2024-01-19T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,42.7
310144,Salmon Pool Lane,2024-01-19T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.7
310144,Salmon Pool Lane,2024-01-19T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.4
310144,Salmon Pool Lane,2024-01-19T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.4
310144,Salmon Pool Lane,2024-01-19T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
310144,Salmon Pool Lane,2024-01-19T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
310144,Salmon Pool Lane,2024-01-19T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
310144,Salmon Pool Lane,2024-01-19T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
310144,Salmon Pool Lane,2024-01-19T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-19T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-19T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
310144,Salmon Pool Lane,2024-01-19T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
310144,Salmon Pool Lane,2024-01-19T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-19T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-19T12:40:00.000+00:00,transformer,,Temperature,C,12.8
310144,Salmon Pool Lane,2024-01-19T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
310144,Salmon Pool Lane,2024-01-19T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
310144,Salmon Pool Lane,2024-01-19T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
310144,Salmon Pool Lane,2024-01-19T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
310144,Salmon Pool Lane,2024-01-19T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
310144,Salmon Pool Lane,2024-01-19T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
310144,Salmon Pool Lane,2024-01-19T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
310144,Salmon Pool Lane,2024-01-19T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
310144,Salmon Pool Lane,2024-01-19T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
310144,Salmon Pool Lane,2024-01-19T12:40:00.000+00:00,busbar,,L3 Active Power,kW,29.01
310144,Salmon Pool Lane,2024-01-19T12:40:00.000+00:00,busbar,,L2 Active Power,kW,25.65
310144,Salmon Pool Lane,2024-01-19T12:40:00.000+00:00,busbar,,L1 Active Power,kW,17.83
310144,Salmon Pool Lane,2024-01-19T12:40:00.000+00:00,busbar,,N Current (RMS),A,49.0
310144,Salmon Pool Lane,2024-01-19T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.7
310144,Salmon Pool Lane,2024-01-19T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
310144,Salmon Pool Lane,2024-01-19T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
310144,Salmon Pool Lane,2024-01-19T12:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.23
310144,Salmon Pool Lane,2024-01-19T12:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.46
310144,Salmon Pool Lane,2024-01-19T12:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.29
310144,Salmon Pool Lane,2024-01-19T12:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.89
310144,Salmon Pool Lane,2024-01-19T12:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.38
310144,Salmon Pool Lane,2024-01-19T12:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.45
310144,Salmon Pool Lane,2024-01-19T12:30:00.000+00:00,feeder,0050,N Current (RMS),A,4.6
310144,Salmon Pool Lane,2024-01-19T12:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.2
310144,Salmon Pool Lane,2024-01-19T12:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,2.8
310144,Salmon Pool Lane,2024-01-19T12:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.6
310144,Salmon Pool Lane,2024-01-19T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.35
310144,Salmon Pool Lane,2024-01-19T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.04
310144,Salmon Pool Lane,2024-01-19T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-19T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.03
310144,Salmon Pool Lane,2024-01-19T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.6
310144,Salmon Pool Lane,2024-01-19T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-19T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,17.6
310144,Salmon Pool Lane,2024-01-19T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.5
310144,Salmon Pool Lane,2024-01-19T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.2
310144,Salmon Pool Lane,2024-01-19T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-19T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.92
310144,Salmon Pool Lane,2024-01-19T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
310144,Salmon Pool Lane,2024-01-19T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.07
310144,Salmon Pool Lane,2024-01-19T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,19.84
310144,Salmon Pool Lane,2024-01-19T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.0
310144,Salmon Pool Lane,2024-01-19T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,18.85
310144,Salmon Pool Lane,2024-01-19T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,41.5
310144,Salmon Pool Lane,2024-01-19T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,82.4
310144,Salmon Pool Lane,2024-01-19T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.2
310144,Salmon Pool Lane,2024-01-19T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,79.0
310144,Salmon Pool Lane,2024-01-19T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.42
310144,Salmon Pool Lane,2024-01-19T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.87
310144,Salmon Pool Lane,2024-01-19T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
310144,Salmon Pool Lane,2024-01-19T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.44
310144,Salmon Pool Lane,2024-01-19T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.26
310144,Salmon Pool Lane,2024-01-19T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.58
310144,Salmon Pool Lane,2024-01-19T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.5
310144,Salmon Pool Lane,2024-01-19T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.8
310144,Salmon Pool Lane,2024-01-19T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.7
310144,Salmon Pool Lane,2024-01-19T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.4
310144,Salmon Pool Lane,2024-01-19T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-19T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
310144,Salmon Pool Lane,2024-01-19T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
310144,Salmon Pool Lane,2024-01-19T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-19T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
310144,Salmon Pool Lane,2024-01-19T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
310144,Salmon Pool Lane,2024-01-19T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
310144,Salmon Pool Lane,2024-01-19T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-19T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-19T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-19T12:30:00.000+00:00,transformer,,Temperature,C,12.8
310144,Salmon Pool Lane,2024-01-19T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
310144,Salmon Pool Lane,2024-01-19T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
310144,Salmon Pool Lane,2024-01-19T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
310144,Salmon Pool Lane,2024-01-19T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
310144,Salmon Pool Lane,2024-01-19T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
310144,Salmon Pool Lane,2024-01-19T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
310144,Salmon Pool Lane,2024-01-19T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
310144,Salmon Pool Lane,2024-01-19T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
310144,Salmon Pool Lane,2024-01-19T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
310144,Salmon Pool Lane,2024-01-19T12:30:00.000+00:00,busbar,,L3 Active Power,kW,26.2
310144,Salmon Pool Lane,2024-01-19T12:30:00.000+00:00,busbar,,L2 Active Power,kW,17.26
310144,Salmon Pool Lane,2024-01-19T12:30:00.000+00:00,busbar,,L1 Active Power,kW,19.86
310144,Salmon Pool Lane,2024-01-19T12:30:00.000+00:00,busbar,,N Current (RMS),A,38.5
310144,Salmon Pool Lane,2024-01-19T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.3
310144,Salmon Pool Lane,2024-01-19T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
310144,Salmon Pool Lane,2024-01-19T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
310144,Salmon Pool Lane,2024-01-19T12:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.22
310144,Salmon Pool Lane,2024-01-19T12:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.31
310144,Salmon Pool Lane,2024-01-19T12:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.07
310144,Salmon Pool Lane,2024-01-19T12:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.04
310144,Salmon Pool Lane,2024-01-19T12:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.24
310144,Salmon Pool Lane,2024-01-19T12:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.62
310144,Salmon Pool Lane,2024-01-19T12:20:00.000+00:00,feeder,0050,N Current (RMS),A,5.6
310144,Salmon Pool Lane,2024-01-19T12:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.2
310144,Salmon Pool Lane,2024-01-19T12:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,2.2
310144,Salmon Pool Lane,2024-01-19T12:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.0
310144,Salmon Pool Lane,2024-01-19T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.54
310144,Salmon Pool Lane,2024-01-19T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.13
310144,Salmon Pool Lane,2024-01-19T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-19T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.82
310144,Salmon Pool Lane,2024-01-19T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.55
310144,Salmon Pool Lane,2024-01-19T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-19T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,21.2
310144,Salmon Pool Lane,2024-01-19T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.4
310144,Salmon Pool Lane,2024-01-19T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.9
310144,Salmon Pool Lane,2024-01-19T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-19T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.17
310144,Salmon Pool Lane,2024-01-19T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.33
310144,Salmon Pool Lane,2024-01-19T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.16
310144,Salmon Pool Lane,2024-01-19T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,17.78
310144,Salmon Pool Lane,2024-01-19T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.13
310144,Salmon Pool Lane,2024-01-19T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,18.81
310144,Salmon Pool Lane,2024-01-19T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,40.7
310144,Salmon Pool Lane,2024-01-19T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,74.2
310144,Salmon Pool Lane,2024-01-19T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.6
310144,Salmon Pool Lane,2024-01-19T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,78.1
310144,Salmon Pool Lane,2024-01-19T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.13
310144,Salmon Pool Lane,2024-01-19T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.05
310144,Salmon Pool Lane,2024-01-19T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
310144,Salmon Pool Lane,2024-01-19T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.37
310144,Salmon Pool Lane,2024-01-19T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.78
310144,Salmon Pool Lane,2024-01-19T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.74
310144,Salmon Pool Lane,2024-01-19T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.4
310144,Salmon Pool Lane,2024-01-19T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.8
310144,Salmon Pool Lane,2024-01-19T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.3
310144,Salmon Pool Lane,2024-01-19T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.7
310144,Salmon Pool Lane,2024-01-19T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-19T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
310144,Salmon Pool Lane,2024-01-19T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
310144,Salmon Pool Lane,2024-01-19T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-19T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
310144,Salmon Pool Lane,2024-01-19T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
310144,Salmon Pool Lane,2024-01-19T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
310144,Salmon Pool Lane,2024-01-19T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-19T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-19T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-19T12:20:00.000+00:00,transformer,,Temperature,C,12.7
310144,Salmon Pool Lane,2024-01-19T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
310144,Salmon Pool Lane,2024-01-19T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
310144,Salmon Pool Lane,2024-01-19T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
310144,Salmon Pool Lane,2024-01-19T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
310144,Salmon Pool Lane,2024-01-19T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
310144,Salmon Pool Lane,2024-01-19T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
310144,Salmon Pool Lane,2024-01-19T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
310144,Salmon Pool Lane,2024-01-19T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
310144,Salmon Pool Lane,2024-01-19T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
310144,Salmon Pool Lane,2024-01-19T12:20:00.000+00:00,busbar,,L3 Active Power,kW,27.01
310144,Salmon Pool Lane,2024-01-19T12:20:00.000+00:00,busbar,,L2 Active Power,kW,16.72
310144,Salmon Pool Lane,2024-01-19T12:20:00.000+00:00,busbar,,L1 Active Power,kW,20.15
310144,Salmon Pool Lane,2024-01-19T12:20:00.000+00:00,busbar,,N Current (RMS),A,39.2
310144,Salmon Pool Lane,2024-01-19T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.9
310144,Salmon Pool Lane,2024-01-19T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
310144,Salmon Pool Lane,2024-01-19T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
310144,Salmon Pool Lane,2024-01-19T12:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.25
310144,Salmon Pool Lane,2024-01-19T12:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.18
310144,Salmon Pool Lane,2024-01-19T12:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.07
310144,Salmon Pool Lane,2024-01-19T12:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.73
310144,Salmon Pool Lane,2024-01-19T12:10:00.000+00:00,feeder,0050,L2 Active Power,kW,1.05
310144,Salmon Pool Lane,2024-01-19T12:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.65
310144,Salmon Pool Lane,2024-01-19T12:10:00.000+00:00,feeder,0050,N Current (RMS),A,6.5
310144,Salmon Pool Lane,2024-01-19T12:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.4
310144,Salmon Pool Lane,2024-01-19T12:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.3
310144,Salmon Pool Lane,2024-01-19T12:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.0
310144,Salmon Pool Lane,2024-01-19T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.48
310144,Salmon Pool Lane,2024-01-19T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-19T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-19T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.8
310144,Salmon Pool Lane,2024-01-19T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.64
310144,Salmon Pool Lane,2024-01-19T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-19T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,21.4
310144,Salmon Pool Lane,2024-01-19T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.2
310144,Salmon Pool Lane,2024-01-19T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.6
310144,Salmon Pool Lane,2024-01-19T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-19T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.77
310144,Salmon Pool Lane,2024-01-19T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.51
310144,Salmon Pool Lane,2024-01-19T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.32
310144,Salmon Pool Lane,2024-01-19T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,18.0
310144,Salmon Pool Lane,2024-01-19T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.75
310144,Salmon Pool Lane,2024-01-19T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,18.96
310144,Salmon Pool Lane,2024-01-19T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,40.4
310144,Salmon Pool Lane,2024-01-19T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,75.6
310144,Salmon Pool Lane,2024-01-19T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.5
310144,Salmon Pool Lane,2024-01-19T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,78.4
310144,Salmon Pool Lane,2024-01-19T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.16
310144,Salmon Pool Lane,2024-01-19T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.98
310144,Salmon Pool Lane,2024-01-19T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
310144,Salmon Pool Lane,2024-01-19T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.85
310144,Salmon Pool Lane,2024-01-19T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.78
310144,Salmon Pool Lane,2024-01-19T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.56
310144,Salmon Pool Lane,2024-01-19T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.9
310144,Salmon Pool Lane,2024-01-19T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.0
310144,Salmon Pool Lane,2024-01-19T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.1
310144,Salmon Pool Lane,2024-01-19T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.4
310144,Salmon Pool Lane,2024-01-19T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-19T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
310144,Salmon Pool Lane,2024-01-19T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
310144,Salmon Pool Lane,2024-01-19T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-19T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-19T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
310144,Salmon Pool Lane,2024-01-19T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
310144,Salmon Pool Lane,2024-01-19T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-19T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-19T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-19T12:10:00.000+00:00,transformer,,Temperature,C,12.7
310144,Salmon Pool Lane,2024-01-19T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
310144,Salmon Pool Lane,2024-01-19T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
310144,Salmon Pool Lane,2024-01-19T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
310144,Salmon Pool Lane,2024-01-19T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
310144,Salmon Pool Lane,2024-01-19T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
310144,Salmon Pool Lane,2024-01-19T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
310144,Salmon Pool Lane,2024-01-19T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
310144,Salmon Pool Lane,2024-01-19T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
310144,Salmon Pool Lane,2024-01-19T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
310144,Salmon Pool Lane,2024-01-19T12:10:00.000+00:00,busbar,,L3 Active Power,kW,22.38
310144,Salmon Pool Lane,2024-01-19T12:10:00.000+00:00,busbar,,L2 Active Power,kW,18.22
310144,Salmon Pool Lane,2024-01-19T12:10:00.000+00:00,busbar,,L1 Active Power,kW,20.14
310144,Salmon Pool Lane,2024-01-19T12:10:00.000+00:00,busbar,,N Current (RMS),A,30.0
310144,Salmon Pool Lane,2024-01-19T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
310144,Salmon Pool Lane,2024-01-19T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
310144,Salmon Pool Lane,2024-01-19T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
310144,Salmon Pool Lane,2024-01-19T12:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.4
310144,Salmon Pool Lane,2024-01-19T12:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.16
310144,Salmon Pool Lane,2024-01-19T12:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.11
310144,Salmon Pool Lane,2024-01-19T12:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.54
310144,Salmon Pool Lane,2024-01-19T12:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.21
310144,Salmon Pool Lane,2024-01-19T12:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.69
310144,Salmon Pool Lane,2024-01-19T12:00:00.000+00:00,feeder,0050,N Current (RMS),A,4.1
310144,Salmon Pool Lane,2024-01-19T12:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.2
310144,Salmon Pool Lane,2024-01-19T12:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.7
310144,Salmon Pool Lane,2024-01-19T12:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.1
310144,Salmon Pool Lane,2024-01-19T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.41
310144,Salmon Pool Lane,2024-01-19T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.07
310144,Salmon Pool Lane,2024-01-19T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-19T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.4
310144,Salmon Pool Lane,2024-01-19T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.68
310144,Salmon Pool Lane,2024-01-19T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-19T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,25.8
310144,Salmon Pool Lane,2024-01-19T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.6
310144,Salmon Pool Lane,2024-01-19T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.4
310144,Salmon Pool Lane,2024-01-19T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-19T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.68
310144,Salmon Pool Lane,2024-01-19T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
310144,Salmon Pool Lane,2024-01-19T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.52
310144,Salmon Pool Lane,2024-01-19T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,19.16
310144,Salmon Pool Lane,2024-01-19T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.01
310144,Salmon Pool Lane,2024-01-19T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,17.91
310144,Salmon Pool Lane,2024-01-19T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,39.4
310144,Salmon Pool Lane,2024-01-19T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,80.1
310144,Salmon Pool Lane,2024-01-19T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.3
310144,Salmon Pool Lane,2024-01-19T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,74.2
310144,Salmon Pool Lane,2024-01-19T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
310144,Salmon Pool Lane,2024-01-19T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
310144,Salmon Pool Lane,2024-01-19T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
310144,Salmon Pool Lane,2024-01-19T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.46
310144,Salmon Pool Lane,2024-01-19T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.69
310144,Salmon Pool Lane,2024-01-19T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.26
310144,Salmon Pool Lane,2024-01-19T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.9
310144,Salmon Pool Lane,2024-01-19T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.0
310144,Salmon Pool Lane,2024-01-19T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.8
310144,Salmon Pool Lane,2024-01-19T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.1
310144,Salmon Pool Lane,2024-01-19T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-19T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
310144,Salmon Pool Lane,2024-01-19T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
310144,Salmon Pool Lane,2024-01-19T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-19T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-19T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
310144,Salmon Pool Lane,2024-01-19T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
310144,Salmon Pool Lane,2024-01-19T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-19T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
310144,Salmon Pool Lane,2024-01-19T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-19T12:00:00.000+00:00,transformer,,Temperature,C,12.6
310144,Salmon Pool Lane,2024-01-19T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
310144,Salmon Pool Lane,2024-01-19T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
310144,Salmon Pool Lane,2024-01-19T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
310144,Salmon Pool Lane,2024-01-19T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
310144,Salmon Pool Lane,2024-01-19T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
310144,Salmon Pool Lane,2024-01-19T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
310144,Salmon Pool Lane,2024-01-19T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
310144,Salmon Pool Lane,2024-01-19T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
310144,Salmon Pool Lane,2024-01-19T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
310144,Salmon Pool Lane,2024-01-19T12:00:00.000+00:00,busbar,,L3 Active Power,kW,26.57
310144,Salmon Pool Lane,2024-01-19T12:00:00.000+00:00,busbar,,L2 Active Power,kW,22.59
310144,Salmon Pool Lane,2024-01-19T12:00:00.000+00:00,busbar,,L1 Active Power,kW,21.86
310144,Salmon Pool Lane,2024-01-19T12:00:00.000+00:00,busbar,,N Current (RMS),A,35.3
310144,Salmon Pool Lane,2024-01-19T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
310144,Salmon Pool Lane,2024-01-19T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
310144,Salmon Pool Lane,2024-01-19T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
310144,Salmon Pool Lane,2024-01-19T11:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.42
310144,Salmon Pool Lane,2024-01-19T11:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.16
310144,Salmon Pool Lane,2024-01-19T11:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.1
310144,Salmon Pool Lane,2024-01-19T11:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.63
310144,Salmon Pool Lane,2024-01-19T11:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.24
310144,Salmon Pool Lane,2024-01-19T11:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.63
310144,Salmon Pool Lane,2024-01-19T11:50:00.000+00:00,feeder,0050,N Current (RMS),A,4.3
310144,Salmon Pool Lane,2024-01-19T11:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.5
310144,Salmon Pool Lane,2024-01-19T11:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.8
310144,Salmon Pool Lane,2024-01-19T11:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.9
310144,Salmon Pool Lane,2024-01-19T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.74
310144,Salmon Pool Lane,2024-01-19T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.07
310144,Salmon Pool Lane,2024-01-19T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-19T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.4
310144,Salmon Pool Lane,2024-01-19T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.91
310144,Salmon Pool Lane,2024-01-19T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-19T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,19.6
310144,Salmon Pool Lane,2024-01-19T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.9
310144,Salmon Pool Lane,2024-01-19T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.5
310144,Salmon Pool Lane,2024-01-19T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-19T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.52
310144,Salmon Pool Lane,2024-01-19T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.24
