Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310144,Salmon Pool Lane,2024-01-19T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
310144,Salmon Pool Lane,2024-01-19T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,20.14
310144,Salmon Pool Lane,2024-01-19T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.84
310144,Salmon Pool Lane,2024-01-19T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,20.48
310144,Salmon Pool Lane,2024-01-19T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,43.2
310144,Salmon Pool Lane,2024-01-19T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,83.3
310144,Salmon Pool Lane,2024-01-19T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.4
310144,Salmon Pool Lane,2024-01-19T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,85.4
310144,Salmon Pool Lane,2024-01-19T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.96
310144,Salmon Pool Lane,2024-01-19T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.95
310144,Salmon Pool Lane,2024-01-19T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
310144,Salmon Pool Lane,2024-01-19T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.16
310144,Salmon Pool Lane,2024-01-19T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.09
310144,Salmon Pool Lane,2024-01-19T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.23
310144,Salmon Pool Lane,2024-01-19T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,23.7
310144,Salmon Pool Lane,2024-01-19T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.7
310144,Salmon Pool Lane,2024-01-19T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.4
310144,Salmon Pool Lane,2024-01-19T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.9
310144,Salmon Pool Lane,2024-01-19T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-19T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
310144,Salmon Pool Lane,2024-01-19T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
310144,Salmon Pool Lane,2024-01-19T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-19T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-19T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
310144,Salmon Pool Lane,2024-01-19T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
310144,Salmon Pool Lane,2024-01-19T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-19T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
310144,Salmon Pool Lane,2024-01-19T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-19T11:50:00.000+00:00,transformer,,Temperature,C,12.6
310144,Salmon Pool Lane,2024-01-19T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
310144,Salmon Pool Lane,2024-01-19T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
310144,Salmon Pool Lane,2024-01-19T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
310144,Salmon Pool Lane,2024-01-19T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
310144,Salmon Pool Lane,2024-01-19T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
310144,Salmon Pool Lane,2024-01-19T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
310144,Salmon Pool Lane,2024-01-19T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
310144,Salmon Pool Lane,2024-01-19T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
310144,Salmon Pool Lane,2024-01-19T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
310144,Salmon Pool Lane,2024-01-19T11:50:00.000+00:00,busbar,,L3 Active Power,kW,23.34
310144,Salmon Pool Lane,2024-01-19T11:50:00.000+00:00,busbar,,L2 Active Power,kW,20.07
310144,Salmon Pool Lane,2024-01-19T11:50:00.000+00:00,busbar,,L1 Active Power,kW,22.32
310144,Salmon Pool Lane,2024-01-19T11:50:00.000+00:00,busbar,,N Current (RMS),A,29.7
310144,Salmon Pool Lane,2024-01-19T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
310144,Salmon Pool Lane,2024-01-19T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
310144,Salmon Pool Lane,2024-01-19T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
310144,Salmon Pool Lane,2024-01-19T11:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.42
310144,Salmon Pool Lane,2024-01-19T11:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.16
310144,Salmon Pool Lane,2024-01-19T11:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.08
310144,Salmon Pool Lane,2024-01-19T11:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.59
310144,Salmon Pool Lane,2024-01-19T11:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.2
310144,Salmon Pool Lane,2024-01-19T11:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.7
310144,Salmon Pool Lane,2024-01-19T11:40:00.000+00:00,feeder,0050,N Current (RMS),A,5.5
310144,Salmon Pool Lane,2024-01-19T11:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.5
310144,Salmon Pool Lane,2024-01-19T11:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.7
310144,Salmon Pool Lane,2024-01-19T11:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.3
310144,Salmon Pool Lane,2024-01-19T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.86
310144,Salmon Pool Lane,2024-01-19T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.05
310144,Salmon Pool Lane,2024-01-19T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-19T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.37
310144,Salmon Pool Lane,2024-01-19T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.76
310144,Salmon Pool Lane,2024-01-19T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-19T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,26.2
310144,Salmon Pool Lane,2024-01-19T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.6
310144,Salmon Pool Lane,2024-01-19T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.3
310144,Salmon Pool Lane,2024-01-19T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-19T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.95
310144,Salmon Pool Lane,2024-01-19T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
310144,Salmon Pool Lane,2024-01-19T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.08
310144,Salmon Pool Lane,2024-01-19T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,25.85
310144,Salmon Pool Lane,2024-01-19T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.86
310144,Salmon Pool Lane,2024-01-19T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,17.19
310144,Salmon Pool Lane,2024-01-19T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,50.2
310144,Salmon Pool Lane,2024-01-19T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,106.5
310144,Salmon Pool Lane,2024-01-19T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.8
310144,Salmon Pool Lane,2024-01-19T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,72.0
310144,Salmon Pool Lane,2024-01-19T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
310144,Salmon Pool Lane,2024-01-19T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.89
310144,Salmon Pool Lane,2024-01-19T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
310144,Salmon Pool Lane,2024-01-19T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.54
310144,Salmon Pool Lane,2024-01-19T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.05
310144,Salmon Pool Lane,2024-01-19T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.62
310144,Salmon Pool Lane,2024-01-19T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,30.0
310144,Salmon Pool Lane,2024-01-19T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.8
310144,Salmon Pool Lane,2024-01-19T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.5
310144,Salmon Pool Lane,2024-01-19T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.4
310144,Salmon Pool Lane,2024-01-19T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-19T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
310144,Salmon Pool Lane,2024-01-19T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
310144,Salmon Pool Lane,2024-01-19T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-19T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-19T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-19T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
310144,Salmon Pool Lane,2024-01-19T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-19T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
310144,Salmon Pool Lane,2024-01-19T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-19T11:40:00.000+00:00,transformer,,Temperature,C,12.5
310144,Salmon Pool Lane,2024-01-19T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
310144,Salmon Pool Lane,2024-01-19T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
310144,Salmon Pool Lane,2024-01-19T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
310144,Salmon Pool Lane,2024-01-19T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
310144,Salmon Pool Lane,2024-01-19T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
310144,Salmon Pool Lane,2024-01-19T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
310144,Salmon Pool Lane,2024-01-19T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
310144,Salmon Pool Lane,2024-01-19T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
310144,Salmon Pool Lane,2024-01-19T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
310144,Salmon Pool Lane,2024-01-19T11:40:00.000+00:00,busbar,,L3 Active Power,kW,30.37
310144,Salmon Pool Lane,2024-01-19T11:40:00.000+00:00,busbar,,L2 Active Power,kW,26.87
310144,Salmon Pool Lane,2024-01-19T11:40:00.000+00:00,busbar,,L1 Active Power,kW,18.53
310144,Salmon Pool Lane,2024-01-19T11:40:00.000+00:00,busbar,,N Current (RMS),A,55.3
310144,Salmon Pool Lane,2024-01-19T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.7
310144,Salmon Pool Lane,2024-01-19T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.4
310144,Salmon Pool Lane,2024-01-19T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
310144,Salmon Pool Lane,2024-01-19T11:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.26
310144,Salmon Pool Lane,2024-01-19T11:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.16
310144,Salmon Pool Lane,2024-01-19T11:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.11
310144,Salmon Pool Lane,2024-01-19T11:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.78
310144,Salmon Pool Lane,2024-01-19T11:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.23
310144,Salmon Pool Lane,2024-01-19T11:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.62
310144,Salmon Pool Lane,2024-01-19T11:30:00.000+00:00,feeder,0050,N Current (RMS),A,5.5
310144,Salmon Pool Lane,2024-01-19T11:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.8
310144,Salmon Pool Lane,2024-01-19T11:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.8
310144,Salmon Pool Lane,2024-01-19T11:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.0
310144,Salmon Pool Lane,2024-01-19T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.9
310144,Salmon Pool Lane,2024-01-19T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.59
310144,Salmon Pool Lane,2024-01-19T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-19T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.13
310144,Salmon Pool Lane,2024-01-19T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.75
310144,Salmon Pool Lane,2024-01-19T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-19T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,16.7
310144,Salmon Pool Lane,2024-01-19T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.5
310144,Salmon Pool Lane,2024-01-19T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.8
310144,Salmon Pool Lane,2024-01-19T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-19T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.58
310144,Salmon Pool Lane,2024-01-19T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-19T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
310144,Salmon Pool Lane,2024-01-19T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,30.25
310144,Salmon Pool Lane,2024-01-19T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.6
310144,Salmon Pool Lane,2024-01-19T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,20.08
310144,Salmon Pool Lane,2024-01-19T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,67.6
310144,Salmon Pool Lane,2024-01-19T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,128.0
310144,Salmon Pool Lane,2024-01-19T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.2
310144,Salmon Pool Lane,2024-01-19T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,83.8
310144,Salmon Pool Lane,2024-01-19T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
310144,Salmon Pool Lane,2024-01-19T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.77
310144,Salmon Pool Lane,2024-01-19T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
310144,Salmon Pool Lane,2024-01-19T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.2
310144,Salmon Pool Lane,2024-01-19T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.56
310144,Salmon Pool Lane,2024-01-19T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.61
310144,Salmon Pool Lane,2024-01-19T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,28.3
310144,Salmon Pool Lane,2024-01-19T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.9
310144,Salmon Pool Lane,2024-01-19T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.9
310144,Salmon Pool Lane,2024-01-19T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.5
310144,Salmon Pool Lane,2024-01-19T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-19T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
310144,Salmon Pool Lane,2024-01-19T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
310144,Salmon Pool Lane,2024-01-19T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-19T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
310144,Salmon Pool Lane,2024-01-19T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
310144,Salmon Pool Lane,2024-01-19T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-19T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-19T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
310144,Salmon Pool Lane,2024-01-19T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-19T11:30:00.000+00:00,transformer,,Temperature,C,12.5
310144,Salmon Pool Lane,2024-01-19T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
310144,Salmon Pool Lane,2024-01-19T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
310144,Salmon Pool Lane,2024-01-19T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
310144,Salmon Pool Lane,2024-01-19T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
310144,Salmon Pool Lane,2024-01-19T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
310144,Salmon Pool Lane,2024-01-19T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
310144,Salmon Pool Lane,2024-01-19T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
310144,Salmon Pool Lane,2024-01-19T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
310144,Salmon Pool Lane,2024-01-19T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
310144,Salmon Pool Lane,2024-01-19T11:30:00.000+00:00,busbar,,L3 Active Power,kW,33.37
310144,Salmon Pool Lane,2024-01-19T11:30:00.000+00:00,busbar,,L2 Active Power,kW,23.16
310144,Salmon Pool Lane,2024-01-19T11:30:00.000+00:00,busbar,,L1 Active Power,kW,21.3
310144,Salmon Pool Lane,2024-01-19T11:30:00.000+00:00,busbar,,N Current (RMS),A,57.1
310144,Salmon Pool Lane,2024-01-19T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.1
310144,Salmon Pool Lane,2024-01-19T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
310144,Salmon Pool Lane,2024-01-19T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
310144,Salmon Pool Lane,2024-01-19T11:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.17
310144,Salmon Pool Lane,2024-01-19T11:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.16
310144,Salmon Pool Lane,2024-01-19T11:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.05
310144,Salmon Pool Lane,2024-01-19T11:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.97
310144,Salmon Pool Lane,2024-01-19T11:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.23
310144,Salmon Pool Lane,2024-01-19T11:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.07
310144,Salmon Pool Lane,2024-01-19T11:20:00.000+00:00,feeder,0050,N Current (RMS),A,7.0
310144,Salmon Pool Lane,2024-01-19T11:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.3
310144,Salmon Pool Lane,2024-01-19T11:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.8
310144,Salmon Pool Lane,2024-01-19T11:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.4
310144,Salmon Pool Lane,2024-01-19T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.81
310144,Salmon Pool Lane,2024-01-19T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.63
310144,Salmon Pool Lane,2024-01-19T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-19T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.97
310144,Salmon Pool Lane,2024-01-19T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.94
310144,Salmon Pool Lane,2024-01-19T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-19T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,18.7
310144,Salmon Pool Lane,2024-01-19T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.3
310144,Salmon Pool Lane,2024-01-19T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.3
310144,Salmon Pool Lane,2024-01-19T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-19T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.69
310144,Salmon Pool Lane,2024-01-19T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.26
310144,Salmon Pool Lane,2024-01-19T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
310144,Salmon Pool Lane,2024-01-19T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,24.44
310144,Salmon Pool Lane,2024-01-19T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.5
310144,Salmon Pool Lane,2024-01-19T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,23.16
310144,Salmon Pool Lane,2024-01-19T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,55.9
310144,Salmon Pool Lane,2024-01-19T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,104.8
310144,Salmon Pool Lane,2024-01-19T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.7
310144,Salmon Pool Lane,2024-01-19T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,97.9
310144,Salmon Pool Lane,2024-01-19T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
310144,Salmon Pool Lane,2024-01-19T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.86
310144,Salmon Pool Lane,2024-01-19T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
310144,Salmon Pool Lane,2024-01-19T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.65
310144,Salmon Pool Lane,2024-01-19T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.42
310144,Salmon Pool Lane,2024-01-19T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.26
310144,Salmon Pool Lane,2024-01-19T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.2
310144,Salmon Pool Lane,2024-01-19T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.9
310144,Salmon Pool Lane,2024-01-19T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.0
310144,Salmon Pool Lane,2024-01-19T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.9
310144,Salmon Pool Lane,2024-01-19T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
310144,Salmon Pool Lane,2024-01-19T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
310144,Salmon Pool Lane,2024-01-19T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
310144,Salmon Pool Lane,2024-01-19T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-19T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-19T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.06
310144,Salmon Pool Lane,2024-01-19T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-19T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-19T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.4
310144,Salmon Pool Lane,2024-01-19T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
310144,Salmon Pool Lane,2024-01-19T11:20:00.000+00:00,transformer,,Temperature,C,12.5
310144,Salmon Pool Lane,2024-01-19T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
310144,Salmon Pool Lane,2024-01-19T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
310144,Salmon Pool Lane,2024-01-19T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
310144,Salmon Pool Lane,2024-01-19T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
310144,Salmon Pool Lane,2024-01-19T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
310144,Salmon Pool Lane,2024-01-19T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
310144,Salmon Pool Lane,2024-01-19T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
310144,Salmon Pool Lane,2024-01-19T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
310144,Salmon Pool Lane,2024-01-19T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
310144,Salmon Pool Lane,2024-01-19T11:20:00.000+00:00,busbar,,L3 Active Power,kW,30.02
310144,Salmon Pool Lane,2024-01-19T11:20:00.000+00:00,busbar,,L2 Active Power,kW,18.11
310144,Salmon Pool Lane,2024-01-19T11:20:00.000+00:00,busbar,,L1 Active Power,kW,27.45
310144,Salmon Pool Lane,2024-01-19T11:20:00.000+00:00,busbar,,N Current (RMS),A,58.9
310144,Salmon Pool Lane,2024-01-19T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.9
310144,Salmon Pool Lane,2024-01-19T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
310144,Salmon Pool Lane,2024-01-19T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
310144,Salmon Pool Lane,2024-01-19T11:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.2
310144,Salmon Pool Lane,2024-01-19T11:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.13
310144,Salmon Pool Lane,2024-01-19T11:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.18
310144,Salmon Pool Lane,2024-01-19T11:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.82
310144,Salmon Pool Lane,2024-01-19T11:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.25
310144,Salmon Pool Lane,2024-01-19T11:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.83
310144,Salmon Pool Lane,2024-01-19T11:10:00.000+00:00,feeder,0050,N Current (RMS),A,9.3
310144,Salmon Pool Lane,2024-01-19T11:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.7
310144,Salmon Pool Lane,2024-01-19T11:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.8
310144,Salmon Pool Lane,2024-01-19T11:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.8
310144,Salmon Pool Lane,2024-01-19T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.85
310144,Salmon Pool Lane,2024-01-19T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.46
310144,Salmon Pool Lane,2024-01-19T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-19T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.46
310144,Salmon Pool Lane,2024-01-19T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.63
310144,Salmon Pool Lane,2024-01-19T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
310144,Salmon Pool Lane,2024-01-19T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,23.4
310144,Salmon Pool Lane,2024-01-19T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.5
310144,Salmon Pool Lane,2024-01-19T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.4
310144,Salmon Pool Lane,2024-01-19T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-19T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.13
310144,Salmon Pool Lane,2024-01-19T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.1
310144,Salmon Pool Lane,2024-01-19T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.55
310144,Salmon Pool Lane,2024-01-19T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,22.1
310144,Salmon Pool Lane,2024-01-19T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,12.65
310144,Salmon Pool Lane,2024-01-19T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,26.79
310144,Salmon Pool Lane,2024-01-19T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,47.0
310144,Salmon Pool Lane,2024-01-19T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,91.6
310144,Salmon Pool Lane,2024-01-19T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.9
310144,Salmon Pool Lane,2024-01-19T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,111.9
310144,Salmon Pool Lane,2024-01-19T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.12
310144,Salmon Pool Lane,2024-01-19T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
310144,Salmon Pool Lane,2024-01-19T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.33
310144,Salmon Pool Lane,2024-01-19T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.85
310144,Salmon Pool Lane,2024-01-19T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.63
310144,Salmon Pool Lane,2024-01-19T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.48
310144,Salmon Pool Lane,2024-01-19T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.3
310144,Salmon Pool Lane,2024-01-19T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.2
310144,Salmon Pool Lane,2024-01-19T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.8
310144,Salmon Pool Lane,2024-01-19T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.8
310144,Salmon Pool Lane,2024-01-19T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
310144,Salmon Pool Lane,2024-01-19T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
310144,Salmon Pool Lane,2024-01-19T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
310144,Salmon Pool Lane,2024-01-19T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-19T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-19T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.08
310144,Salmon Pool Lane,2024-01-19T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-19T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-19T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
310144,Salmon Pool Lane,2024-01-19T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-19T11:10:00.000+00:00,transformer,,Temperature,C,12.4
310144,Salmon Pool Lane,2024-01-19T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
310144,Salmon Pool Lane,2024-01-19T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
310144,Salmon Pool Lane,2024-01-19T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
310144,Salmon Pool Lane,2024-01-19T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
310144,Salmon Pool Lane,2024-01-19T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
310144,Salmon Pool Lane,2024-01-19T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
310144,Salmon Pool Lane,2024-01-19T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
310144,Salmon Pool Lane,2024-01-19T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
310144,Salmon Pool Lane,2024-01-19T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
310144,Salmon Pool Lane,2024-01-19T11:10:00.000+00:00,busbar,,L3 Active Power,kW,31.24
310144,Salmon Pool Lane,2024-01-19T11:10:00.000+00:00,busbar,,L2 Active Power,kW,18.17
310144,Salmon Pool Lane,2024-01-19T11:10:00.000+00:00,busbar,,L1 Active Power,kW,34.03
310144,Salmon Pool Lane,2024-01-19T11:10:00.000+00:00,busbar,,N Current (RMS),A,57.4
310144,Salmon Pool Lane,2024-01-19T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.3
310144,Salmon Pool Lane,2024-01-19T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
310144,Salmon Pool Lane,2024-01-19T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.0
310144,Salmon Pool Lane,2024-01-19T11:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.16
310144,Salmon Pool Lane,2024-01-19T11:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.07
310144,Salmon Pool Lane,2024-01-19T11:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.18
310144,Salmon Pool Lane,2024-01-19T11:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.87
310144,Salmon Pool Lane,2024-01-19T11:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.37
310144,Salmon Pool Lane,2024-01-19T11:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.35
310144,Salmon Pool Lane,2024-01-19T11:00:00.000+00:00,feeder,0050,N Current (RMS),A,6.5
310144,Salmon Pool Lane,2024-01-19T11:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.0
310144,Salmon Pool Lane,2024-01-19T11:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,2.1
310144,Salmon Pool Lane,2024-01-19T11:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.5
310144,Salmon Pool Lane,2024-01-19T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.59
310144,Salmon Pool Lane,2024-01-19T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.35
310144,Salmon Pool Lane,2024-01-19T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
310144,Salmon Pool Lane,2024-01-19T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,9.42
310144,Salmon Pool Lane,2024-01-19T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.39
310144,Salmon Pool Lane,2024-01-19T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
310144,Salmon Pool Lane,2024-01-19T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,29.3
310144,Salmon Pool Lane,2024-01-19T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.0
310144,Salmon Pool Lane,2024-01-19T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.7
310144,Salmon Pool Lane,2024-01-19T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-19T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.03
310144,Salmon Pool Lane,2024-01-19T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.49
310144,Salmon Pool Lane,2024-01-19T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.17
310144,Salmon Pool Lane,2024-01-19T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,21.69
310144,Salmon Pool Lane,2024-01-19T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,12.44
310144,Salmon Pool Lane,2024-01-19T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,23.15
310144,Salmon Pool Lane,2024-01-19T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,36.4
310144,Salmon Pool Lane,2024-01-19T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,89.8
310144,Salmon Pool Lane,2024-01-19T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.7
310144,Salmon Pool Lane,2024-01-19T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,96.1
310144,Salmon Pool Lane,2024-01-19T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.1
310144,Salmon Pool Lane,2024-01-19T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
310144,Salmon Pool Lane,2024-01-19T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
310144,Salmon Pool Lane,2024-01-19T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.63
310144,Salmon Pool Lane,2024-01-19T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.24
310144,Salmon Pool Lane,2024-01-19T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.34
310144,Salmon Pool Lane,2024-01-19T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,10.0
310144,Salmon Pool Lane,2024-01-19T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.5
310144,Salmon Pool Lane,2024-01-19T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.7
310144,Salmon Pool Lane,2024-01-19T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.2
310144,Salmon Pool Lane,2024-01-19T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
310144,Salmon Pool Lane,2024-01-19T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
310144,Salmon Pool Lane,2024-01-19T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
310144,Salmon Pool Lane,2024-01-19T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-19T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-19T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.05
310144,Salmon Pool Lane,2024-01-19T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
310144,Salmon Pool Lane,2024-01-19T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-19T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-19T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-19T11:00:00.000+00:00,transformer,,Temperature,C,12.4
310144,Salmon Pool Lane,2024-01-19T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
310144,Salmon Pool Lane,2024-01-19T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
310144,Salmon Pool Lane,2024-01-19T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
310144,Salmon Pool Lane,2024-01-19T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
310144,Salmon Pool Lane,2024-01-19T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
310144,Salmon Pool Lane,2024-01-19T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
310144,Salmon Pool Lane,2024-01-19T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
310144,Salmon Pool Lane,2024-01-19T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
310144,Salmon Pool Lane,2024-01-19T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
310144,Salmon Pool Lane,2024-01-19T11:00:00.000+00:00,busbar,,L3 Active Power,kW,32.61
310144,Salmon Pool Lane,2024-01-19T11:00:00.000+00:00,busbar,,L2 Active Power,kW,20.45
310144,Salmon Pool Lane,2024-01-19T11:00:00.000+00:00,busbar,,L1 Active Power,kW,26.8
310144,Salmon Pool Lane,2024-01-19T11:00:00.000+00:00,busbar,,N Current (RMS),A,46.7
310144,Salmon Pool Lane,2024-01-19T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.0
310144,Salmon Pool Lane,2024-01-19T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
310144,Salmon Pool Lane,2024-01-19T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.3
310144,Salmon Pool Lane,2024-01-19T10:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.18
310144,Salmon Pool Lane,2024-01-19T10:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.1
310144,Salmon Pool Lane,2024-01-19T10:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.24
310144,Salmon Pool Lane,2024-01-19T10:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.86
310144,Salmon Pool Lane,2024-01-19T10:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.5
310144,Salmon Pool Lane,2024-01-19T10:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.34
310144,Salmon Pool Lane,2024-01-19T10:50:00.000+00:00,feeder,0050,N Current (RMS),A,7.6
310144,Salmon Pool Lane,2024-01-19T10:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.0
310144,Salmon Pool Lane,2024-01-19T10:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.2
310144,Salmon Pool Lane,2024-01-19T10:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.6
310144,Salmon Pool Lane,2024-01-19T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.6
310144,Salmon Pool Lane,2024-01-19T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.38
310144,Salmon Pool Lane,2024-01-19T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-19T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,9.59
310144,Salmon Pool Lane,2024-01-19T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.44
310144,Salmon Pool Lane,2024-01-19T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-19T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,31.1
310144,Salmon Pool Lane,2024-01-19T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.9
310144,Salmon Pool Lane,2024-01-19T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.7
310144,Salmon Pool Lane,2024-01-19T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-19T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.7
310144,Salmon Pool Lane,2024-01-19T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.4
310144,Salmon Pool Lane,2024-01-19T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.05
310144,Salmon Pool Lane,2024-01-19T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,18.94
310144,Salmon Pool Lane,2024-01-19T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.8
310144,Salmon Pool Lane,2024-01-19T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,23.73
310144,Salmon Pool Lane,2024-01-19T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,49.6
310144,Salmon Pool Lane,2024-01-19T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,79.3
310144,Salmon Pool Lane,2024-01-19T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.0
310144,Salmon Pool Lane,2024-01-19T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,98.8
310144,Salmon Pool Lane,2024-01-19T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.19
310144,Salmon Pool Lane,2024-01-19T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.23
310144,Salmon Pool Lane,2024-01-19T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
310144,Salmon Pool Lane,2024-01-19T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.7
310144,Salmon Pool Lane,2024-01-19T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.53
310144,Salmon Pool Lane,2024-01-19T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.09
310144,Salmon Pool Lane,2024-01-19T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.6
310144,Salmon Pool Lane,2024-01-19T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.2
310144,Salmon Pool Lane,2024-01-19T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.9
310144,Salmon Pool Lane,2024-01-19T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.0
310144,Salmon Pool Lane,2024-01-19T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-19T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
310144,Salmon Pool Lane,2024-01-19T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
310144,Salmon Pool Lane,2024-01-19T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-19T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
310144,Salmon Pool Lane,2024-01-19T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.06
310144,Salmon Pool Lane,2024-01-19T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-19T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-19T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
310144,Salmon Pool Lane,2024-01-19T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-19T10:50:00.000+00:00,transformer,,Temperature,C,12.4
310144,Salmon Pool Lane,2024-01-19T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
310144,Salmon Pool Lane,2024-01-19T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
310144,Salmon Pool Lane,2024-01-19T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
310144,Salmon Pool Lane,2024-01-19T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
310144,Salmon Pool Lane,2024-01-19T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
310144,Salmon Pool Lane,2024-01-19T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
310144,Salmon Pool Lane,2024-01-19T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
310144,Salmon Pool Lane,2024-01-19T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
310144,Salmon Pool Lane,2024-01-19T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
310144,Salmon Pool Lane,2024-01-19T10:50:00.000+00:00,busbar,,L3 Active Power,kW,31.1
310144,Salmon Pool Lane,2024-01-19T10:50:00.000+00:00,busbar,,L2 Active Power,kW,15.29
310144,Salmon Pool Lane,2024-01-19T10:50:00.000+00:00,busbar,,L1 Active Power,kW,27.11
310144,Salmon Pool Lane,2024-01-19T10:50:00.000+00:00,busbar,,N Current (RMS),A,55.0
310144,Salmon Pool Lane,2024-01-19T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.1
310144,Salmon Pool Lane,2024-01-19T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
310144,Salmon Pool Lane,2024-01-19T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
310144,Salmon Pool Lane,2024-01-19T10:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.16
310144,Salmon Pool Lane,2024-01-19T10:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.06
310144,Salmon Pool Lane,2024-01-19T10:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.21
310144,Salmon Pool Lane,2024-01-19T10:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.42
310144,Salmon Pool Lane,2024-01-19T10:40:00.000+00:00,feeder,0050,L2 Active Power,kW,1.17
310144,Salmon Pool Lane,2024-01-19T10:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.43
310144,Salmon Pool Lane,2024-01-19T10:40:00.000+00:00,feeder,0050,N Current (RMS),A,7.9
310144,Salmon Pool Lane,2024-01-19T10:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.4
310144,Salmon Pool Lane,2024-01-19T10:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.1
310144,Salmon Pool Lane,2024-01-19T10:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.9
310144,Salmon Pool Lane,2024-01-19T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.52
310144,Salmon Pool Lane,2024-01-19T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.26
310144,Salmon Pool Lane,2024-01-19T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-19T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.71
310144,Salmon Pool Lane,2024-01-19T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.08
310144,Salmon Pool Lane,2024-01-19T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
310144,Salmon Pool Lane,2024-01-19T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,27.8
310144,Salmon Pool Lane,2024-01-19T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.0
310144,Salmon Pool Lane,2024-01-19T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.6
310144,Salmon Pool Lane,2024-01-19T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-19T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.36
310144,Salmon Pool Lane,2024-01-19T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
310144,Salmon Pool Lane,2024-01-19T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
310144,Salmon Pool Lane,2024-01-19T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,18.05
310144,Salmon Pool Lane,2024-01-19T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.62
310144,Salmon Pool Lane,2024-01-19T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,21.37
310144,Salmon Pool Lane,2024-01-19T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,46.1
310144,Salmon Pool Lane,2024-01-19T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,75.8
310144,Salmon Pool Lane,2024-01-19T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.4
310144,Salmon Pool Lane,2024-01-19T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,89.4
310144,Salmon Pool Lane,2024-01-19T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.04
310144,Salmon Pool Lane,2024-01-19T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.12
310144,Salmon Pool Lane,2024-01-19T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
310144,Salmon Pool Lane,2024-01-19T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.8
310144,Salmon Pool Lane,2024-01-19T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.68
310144,Salmon Pool Lane,2024-01-19T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.07
310144,Salmon Pool Lane,2024-01-19T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.7
310144,Salmon Pool Lane,2024-01-19T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.5
310144,Salmon Pool Lane,2024-01-19T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.8
310144,Salmon Pool Lane,2024-01-19T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.0
310144,Salmon Pool Lane,2024-01-19T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
310144,Salmon Pool Lane,2024-01-19T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
310144,Salmon Pool Lane,2024-01-19T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
310144,Salmon Pool Lane,2024-01-19T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-19T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-19T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.05
310144,Salmon Pool Lane,2024-01-19T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
310144,Salmon Pool Lane,2024-01-19T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-19T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-19T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-19T10:40:00.000+00:00,transformer,,Temperature,C,12.4
310144,Salmon Pool Lane,2024-01-19T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
310144,Salmon Pool Lane,2024-01-19T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
310144,Salmon Pool Lane,2024-01-19T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
310144,Salmon Pool Lane,2024-01-19T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
310144,Salmon Pool Lane,2024-01-19T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
310144,Salmon Pool Lane,2024-01-19T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
310144,Salmon Pool Lane,2024-01-19T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
310144,Salmon Pool Lane,2024-01-19T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
310144,Salmon Pool Lane,2024-01-19T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
310144,Salmon Pool Lane,2024-01-19T10:40:00.000+00:00,busbar,,L3 Active Power,kW,26.99
310144,Salmon Pool Lane,2024-01-19T10:40:00.000+00:00,busbar,,L2 Active Power,kW,18.54
310144,Salmon Pool Lane,2024-01-19T10:40:00.000+00:00,busbar,,L1 Active Power,kW,24.85
310144,Salmon Pool Lane,2024-01-19T10:40:00.000+00:00,busbar,,N Current (RMS),A,39.8
310144,Salmon Pool Lane,2024-01-19T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.3
310144,Salmon Pool Lane,2024-01-19T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
310144,Salmon Pool Lane,2024-01-19T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
310144,Salmon Pool Lane,2024-01-19T10:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.29
310144,Salmon Pool Lane,2024-01-19T10:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.03
310144,Salmon Pool Lane,2024-01-19T10:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.12
310144,Salmon Pool Lane,2024-01-19T10:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.1
310144,Salmon Pool Lane,2024-01-19T10:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.67
310144,Salmon Pool Lane,2024-01-19T10:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.42
310144,Salmon Pool Lane,2024-01-19T10:30:00.000+00:00,feeder,0050,N Current (RMS),A,8.0
310144,Salmon Pool Lane,2024-01-19T10:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.1
310144,Salmon Pool Lane,2024-01-19T10:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.7
310144,Salmon Pool Lane,2024-01-19T10:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.8
310144,Salmon Pool Lane,2024-01-19T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.59
310144,Salmon Pool Lane,2024-01-19T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.39
310144,Salmon Pool Lane,2024-01-19T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-19T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.76
310144,Salmon Pool Lane,2024-01-19T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.67
310144,Salmon Pool Lane,2024-01-19T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-19T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,20.2
310144,Salmon Pool Lane,2024-01-19T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.3
