Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310144,Salmon Pool Lane,2024-01-19T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.6
310144,Salmon Pool Lane,2024-01-19T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-19T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.93
310144,Salmon Pool Lane,2024-01-19T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.16
310144,Salmon Pool Lane,2024-01-19T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
310144,Salmon Pool Lane,2024-01-19T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,16.72
310144,Salmon Pool Lane,2024-01-19T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.39
310144,Salmon Pool Lane,2024-01-19T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,23.13
310144,Salmon Pool Lane,2024-01-19T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,53.3
310144,Salmon Pool Lane,2024-01-19T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,69.7
310144,Salmon Pool Lane,2024-01-19T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.8
310144,Salmon Pool Lane,2024-01-19T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,97.0
310144,Salmon Pool Lane,2024-01-19T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
310144,Salmon Pool Lane,2024-01-19T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
310144,Salmon Pool Lane,2024-01-19T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
310144,Salmon Pool Lane,2024-01-19T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.36
310144,Salmon Pool Lane,2024-01-19T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.7
310144,Salmon Pool Lane,2024-01-19T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.13
310144,Salmon Pool Lane,2024-01-19T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.6
310144,Salmon Pool Lane,2024-01-19T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.4
310144,Salmon Pool Lane,2024-01-19T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.4
310144,Salmon Pool Lane,2024-01-19T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.2
310144,Salmon Pool Lane,2024-01-19T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
310144,Salmon Pool Lane,2024-01-19T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
310144,Salmon Pool Lane,2024-01-19T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
310144,Salmon Pool Lane,2024-01-19T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-19T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-19T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.06
310144,Salmon Pool Lane,2024-01-19T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
310144,Salmon Pool Lane,2024-01-19T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-19T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
310144,Salmon Pool Lane,2024-01-19T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-19T10:30:00.000+00:00,transformer,,Temperature,C,12.4
310144,Salmon Pool Lane,2024-01-19T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
310144,Salmon Pool Lane,2024-01-19T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
310144,Salmon Pool Lane,2024-01-19T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
310144,Salmon Pool Lane,2024-01-19T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
310144,Salmon Pool Lane,2024-01-19T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
310144,Salmon Pool Lane,2024-01-19T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
310144,Salmon Pool Lane,2024-01-19T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
310144,Salmon Pool Lane,2024-01-19T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
310144,Salmon Pool Lane,2024-01-19T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
310144,Salmon Pool Lane,2024-01-19T10:30:00.000+00:00,busbar,,L3 Active Power,kW,23.95
310144,Salmon Pool Lane,2024-01-19T10:30:00.000+00:00,busbar,,L2 Active Power,kW,15.44
310144,Salmon Pool Lane,2024-01-19T10:30:00.000+00:00,busbar,,L1 Active Power,kW,26.63
310144,Salmon Pool Lane,2024-01-19T10:30:00.000+00:00,busbar,,N Current (RMS),A,44.1
310144,Salmon Pool Lane,2024-01-19T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
310144,Salmon Pool Lane,2024-01-19T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
310144,Salmon Pool Lane,2024-01-19T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.4
310144,Salmon Pool Lane,2024-01-19T10:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.34
310144,Salmon Pool Lane,2024-01-19T10:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.23
310144,Salmon Pool Lane,2024-01-19T10:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-19T10:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.87
310144,Salmon Pool Lane,2024-01-19T10:20:00.000+00:00,feeder,0050,L2 Active Power,kW,1.37
310144,Salmon Pool Lane,2024-01-19T10:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.57
310144,Salmon Pool Lane,2024-01-19T10:20:00.000+00:00,feeder,0050,N Current (RMS),A,7.1
310144,Salmon Pool Lane,2024-01-19T10:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.3
310144,Salmon Pool Lane,2024-01-19T10:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.6
310144,Salmon Pool Lane,2024-01-19T10:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.2
310144,Salmon Pool Lane,2024-01-19T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.43
310144,Salmon Pool Lane,2024-01-19T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.36
310144,Salmon Pool Lane,2024-01-19T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-19T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.19
310144,Salmon Pool Lane,2024-01-19T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.88
310144,Salmon Pool Lane,2024-01-19T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-19T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,18.7
310144,Salmon Pool Lane,2024-01-19T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.5
310144,Salmon Pool Lane,2024-01-19T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.8
310144,Salmon Pool Lane,2024-01-19T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-19T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.56
310144,Salmon Pool Lane,2024-01-19T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.24
310144,Salmon Pool Lane,2024-01-19T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
310144,Salmon Pool Lane,2024-01-19T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,16.8
310144,Salmon Pool Lane,2024-01-19T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.61
310144,Salmon Pool Lane,2024-01-19T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,20.54
310144,Salmon Pool Lane,2024-01-19T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,43.8
310144,Salmon Pool Lane,2024-01-19T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,70.4
310144,Salmon Pool Lane,2024-01-19T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.9
310144,Salmon Pool Lane,2024-01-19T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,85.6
310144,Salmon Pool Lane,2024-01-19T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.22
310144,Salmon Pool Lane,2024-01-19T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
310144,Salmon Pool Lane,2024-01-19T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
310144,Salmon Pool Lane,2024-01-19T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.82
310144,Salmon Pool Lane,2024-01-19T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.9
310144,Salmon Pool Lane,2024-01-19T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.28
310144,Salmon Pool Lane,2024-01-19T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.2
310144,Salmon Pool Lane,2024-01-19T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.2
310144,Salmon Pool Lane,2024-01-19T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.1
310144,Salmon Pool Lane,2024-01-19T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.7
310144,Salmon Pool Lane,2024-01-19T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-19T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
310144,Salmon Pool Lane,2024-01-19T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
310144,Salmon Pool Lane,2024-01-19T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-19T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-19T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.05
310144,Salmon Pool Lane,2024-01-19T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
310144,Salmon Pool Lane,2024-01-19T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-19T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-19T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-19T10:20:00.000+00:00,transformer,,Temperature,C,12.4
310144,Salmon Pool Lane,2024-01-19T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
310144,Salmon Pool Lane,2024-01-19T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
310144,Salmon Pool Lane,2024-01-19T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
310144,Salmon Pool Lane,2024-01-19T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
310144,Salmon Pool Lane,2024-01-19T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
310144,Salmon Pool Lane,2024-01-19T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
310144,Salmon Pool Lane,2024-01-19T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
310144,Salmon Pool Lane,2024-01-19T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
310144,Salmon Pool Lane,2024-01-19T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
310144,Salmon Pool Lane,2024-01-19T10:20:00.000+00:00,busbar,,L3 Active Power,kW,24.69
310144,Salmon Pool Lane,2024-01-19T10:20:00.000+00:00,busbar,,L2 Active Power,kW,14.77
310144,Salmon Pool Lane,2024-01-19T10:20:00.000+00:00,busbar,,L1 Active Power,kW,24.35
310144,Salmon Pool Lane,2024-01-19T10:20:00.000+00:00,busbar,,N Current (RMS),A,41.5
310144,Salmon Pool Lane,2024-01-19T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
310144,Salmon Pool Lane,2024-01-19T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
310144,Salmon Pool Lane,2024-01-19T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
310144,Salmon Pool Lane,2024-01-19T10:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.34
310144,Salmon Pool Lane,2024-01-19T10:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.31
310144,Salmon Pool Lane,2024-01-19T10:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.12
310144,Salmon Pool Lane,2024-01-19T10:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.33
310144,Salmon Pool Lane,2024-01-19T10:10:00.000+00:00,feeder,0050,L2 Active Power,kW,1.66
310144,Salmon Pool Lane,2024-01-19T10:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.6
310144,Salmon Pool Lane,2024-01-19T10:10:00.000+00:00,feeder,0050,N Current (RMS),A,7.5
310144,Salmon Pool Lane,2024-01-19T10:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.0
310144,Salmon Pool Lane,2024-01-19T10:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,8.8
310144,Salmon Pool Lane,2024-01-19T10:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.9
310144,Salmon Pool Lane,2024-01-19T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.62
310144,Salmon Pool Lane,2024-01-19T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.52
310144,Salmon Pool Lane,2024-01-19T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-19T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.72
310144,Salmon Pool Lane,2024-01-19T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.75
310144,Salmon Pool Lane,2024-01-19T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-19T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,18.8
310144,Salmon Pool Lane,2024-01-19T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.0
310144,Salmon Pool Lane,2024-01-19T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.3
310144,Salmon Pool Lane,2024-01-19T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-19T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.94
310144,Salmon Pool Lane,2024-01-19T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.36
310144,Salmon Pool Lane,2024-01-19T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.34
310144,Salmon Pool Lane,2024-01-19T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,15.67
310144,Salmon Pool Lane,2024-01-19T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.46
310144,Salmon Pool Lane,2024-01-19T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,20.06
310144,Salmon Pool Lane,2024-01-19T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,40.6
310144,Salmon Pool Lane,2024-01-19T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,65.9
310144,Salmon Pool Lane,2024-01-19T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.5
310144,Salmon Pool Lane,2024-01-19T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,84.3
310144,Salmon Pool Lane,2024-01-19T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.25
310144,Salmon Pool Lane,2024-01-19T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.96
310144,Salmon Pool Lane,2024-01-19T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
310144,Salmon Pool Lane,2024-01-19T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.12
310144,Salmon Pool Lane,2024-01-19T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.43
310144,Salmon Pool Lane,2024-01-19T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.21
310144,Salmon Pool Lane,2024-01-19T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.0
310144,Salmon Pool Lane,2024-01-19T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.9
310144,Salmon Pool Lane,2024-01-19T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.8
310144,Salmon Pool Lane,2024-01-19T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.4
310144,Salmon Pool Lane,2024-01-19T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-19T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
310144,Salmon Pool Lane,2024-01-19T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
310144,Salmon Pool Lane,2024-01-19T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-19T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-19T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.05
310144,Salmon Pool Lane,2024-01-19T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
310144,Salmon Pool Lane,2024-01-19T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-19T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-19T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-19T10:10:00.000+00:00,transformer,,Temperature,C,12.4
310144,Salmon Pool Lane,2024-01-19T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
310144,Salmon Pool Lane,2024-01-19T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
310144,Salmon Pool Lane,2024-01-19T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
310144,Salmon Pool Lane,2024-01-19T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
310144,Salmon Pool Lane,2024-01-19T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
310144,Salmon Pool Lane,2024-01-19T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
310144,Salmon Pool Lane,2024-01-19T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
310144,Salmon Pool Lane,2024-01-19T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
310144,Salmon Pool Lane,2024-01-19T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
310144,Salmon Pool Lane,2024-01-19T10:10:00.000+00:00,busbar,,L3 Active Power,kW,24.85
310144,Salmon Pool Lane,2024-01-19T10:10:00.000+00:00,busbar,,L2 Active Power,kW,16.31
310144,Salmon Pool Lane,2024-01-19T10:10:00.000+00:00,busbar,,L1 Active Power,kW,23.84
310144,Salmon Pool Lane,2024-01-19T10:10:00.000+00:00,busbar,,N Current (RMS),A,40.1
310144,Salmon Pool Lane,2024-01-19T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
310144,Salmon Pool Lane,2024-01-19T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
310144,Salmon Pool Lane,2024-01-19T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
310144,Salmon Pool Lane,2024-01-19T10:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.25
310144,Salmon Pool Lane,2024-01-19T10:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.37
310144,Salmon Pool Lane,2024-01-19T10:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.26
310144,Salmon Pool Lane,2024-01-19T10:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.92
310144,Salmon Pool Lane,2024-01-19T10:00:00.000+00:00,feeder,0050,L2 Active Power,kW,1.58
310144,Salmon Pool Lane,2024-01-19T10:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.16
310144,Salmon Pool Lane,2024-01-19T10:00:00.000+00:00,feeder,0050,N Current (RMS),A,7.5
310144,Salmon Pool Lane,2024-01-19T10:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.8
310144,Salmon Pool Lane,2024-01-19T10:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,8.6
310144,Salmon Pool Lane,2024-01-19T10:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.0
310144,Salmon Pool Lane,2024-01-19T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.59
310144,Salmon Pool Lane,2024-01-19T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.08
310144,Salmon Pool Lane,2024-01-19T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-19T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.71
310144,Salmon Pool Lane,2024-01-19T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.52
310144,Salmon Pool Lane,2024-01-19T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
310144,Salmon Pool Lane,2024-01-19T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,26.2
310144,Salmon Pool Lane,2024-01-19T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.2
310144,Salmon Pool Lane,2024-01-19T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.1
310144,Salmon Pool Lane,2024-01-19T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-19T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.18
310144,Salmon Pool Lane,2024-01-19T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
310144,Salmon Pool Lane,2024-01-19T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.19
310144,Salmon Pool Lane,2024-01-19T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,18.23
310144,Salmon Pool Lane,2024-01-19T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.49
310144,Salmon Pool Lane,2024-01-19T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,23.41
310144,Salmon Pool Lane,2024-01-19T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,52.8
310144,Salmon Pool Lane,2024-01-19T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,76.5
310144,Salmon Pool Lane,2024-01-19T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.0
310144,Salmon Pool Lane,2024-01-19T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,99.7
310144,Salmon Pool Lane,2024-01-19T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.09
310144,Salmon Pool Lane,2024-01-19T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.8
310144,Salmon Pool Lane,2024-01-19T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
310144,Salmon Pool Lane,2024-01-19T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.96
310144,Salmon Pool Lane,2024-01-19T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.3
310144,Salmon Pool Lane,2024-01-19T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.25
310144,Salmon Pool Lane,2024-01-19T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,19.4
310144,Salmon Pool Lane,2024-01-19T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.0
310144,Salmon Pool Lane,2024-01-19T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.0
310144,Salmon Pool Lane,2024-01-19T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.5
310144,Salmon Pool Lane,2024-01-19T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-19T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
310144,Salmon Pool Lane,2024-01-19T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
310144,Salmon Pool Lane,2024-01-19T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-19T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
310144,Salmon Pool Lane,2024-01-19T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
310144,Salmon Pool Lane,2024-01-19T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
310144,Salmon Pool Lane,2024-01-19T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-19T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-19T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-19T10:00:00.000+00:00,transformer,,Temperature,C,12.4
310144,Salmon Pool Lane,2024-01-19T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
310144,Salmon Pool Lane,2024-01-19T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
310144,Salmon Pool Lane,2024-01-19T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
310144,Salmon Pool Lane,2024-01-19T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
310144,Salmon Pool Lane,2024-01-19T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
310144,Salmon Pool Lane,2024-01-19T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
310144,Salmon Pool Lane,2024-01-19T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
310144,Salmon Pool Lane,2024-01-19T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
310144,Salmon Pool Lane,2024-01-19T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
310144,Salmon Pool Lane,2024-01-19T10:00:00.000+00:00,busbar,,L3 Active Power,kW,23.83
310144,Salmon Pool Lane,2024-01-19T10:00:00.000+00:00,busbar,,L2 Active Power,kW,22.87
310144,Salmon Pool Lane,2024-01-19T10:00:00.000+00:00,busbar,,L1 Active Power,kW,26.8
310144,Salmon Pool Lane,2024-01-19T10:00:00.000+00:00,busbar,,N Current (RMS),A,34.2
310144,Salmon Pool Lane,2024-01-19T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
310144,Salmon Pool Lane,2024-01-19T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
310144,Salmon Pool Lane,2024-01-19T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
310144,Salmon Pool Lane,2024-01-19T09:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.11
310144,Salmon Pool Lane,2024-01-19T09:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.39
310144,Salmon Pool Lane,2024-01-19T09:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.24
310144,Salmon Pool Lane,2024-01-19T09:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.25
310144,Salmon Pool Lane,2024-01-19T09:50:00.000+00:00,feeder,0050,L2 Active Power,kW,1.09
310144,Salmon Pool Lane,2024-01-19T09:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.37
310144,Salmon Pool Lane,2024-01-19T09:50:00.000+00:00,feeder,0050,N Current (RMS),A,8.1
310144,Salmon Pool Lane,2024-01-19T09:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.1
310144,Salmon Pool Lane,2024-01-19T09:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.0
310144,Salmon Pool Lane,2024-01-19T09:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.7
310144,Salmon Pool Lane,2024-01-19T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.59
310144,Salmon Pool Lane,2024-01-19T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.67
310144,Salmon Pool Lane,2024-01-19T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-19T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.12
310144,Salmon Pool Lane,2024-01-19T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.02
310144,Salmon Pool Lane,2024-01-19T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-19T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,22.7
310144,Salmon Pool Lane,2024-01-19T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.7
310144,Salmon Pool Lane,2024-01-19T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.0
310144,Salmon Pool Lane,2024-01-19T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-19T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.57
310144,Salmon Pool Lane,2024-01-19T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
310144,Salmon Pool Lane,2024-01-19T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.04
310144,Salmon Pool Lane,2024-01-19T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,22.22
310144,Salmon Pool Lane,2024-01-19T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.92
310144,Salmon Pool Lane,2024-01-19T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,21.05
310144,Salmon Pool Lane,2024-01-19T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,50.0
310144,Salmon Pool Lane,2024-01-19T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,91.7
310144,Salmon Pool Lane,2024-01-19T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.8
310144,Salmon Pool Lane,2024-01-19T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,87.4
310144,Salmon Pool Lane,2024-01-19T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.92
310144,Salmon Pool Lane,2024-01-19T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.87
310144,Salmon Pool Lane,2024-01-19T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
310144,Salmon Pool Lane,2024-01-19T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.75
310144,Salmon Pool Lane,2024-01-19T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.39
310144,Salmon Pool Lane,2024-01-19T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.05
310144,Salmon Pool Lane,2024-01-19T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.3
310144,Salmon Pool Lane,2024-01-19T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.3
310144,Salmon Pool Lane,2024-01-19T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.4
310144,Salmon Pool Lane,2024-01-19T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.6
310144,Salmon Pool Lane,2024-01-19T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
310144,Salmon Pool Lane,2024-01-19T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
310144,Salmon Pool Lane,2024-01-19T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
310144,Salmon Pool Lane,2024-01-19T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-19T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-19T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
310144,Salmon Pool Lane,2024-01-19T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
310144,Salmon Pool Lane,2024-01-19T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-19T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
310144,Salmon Pool Lane,2024-01-19T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-19T09:50:00.000+00:00,transformer,,Temperature,C,12.4
310144,Salmon Pool Lane,2024-01-19T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
310144,Salmon Pool Lane,2024-01-19T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
310144,Salmon Pool Lane,2024-01-19T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
310144,Salmon Pool Lane,2024-01-19T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
310144,Salmon Pool Lane,2024-01-19T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
310144,Salmon Pool Lane,2024-01-19T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
310144,Salmon Pool Lane,2024-01-19T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
310144,Salmon Pool Lane,2024-01-19T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
310144,Salmon Pool Lane,2024-01-19T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
310144,Salmon Pool Lane,2024-01-19T09:50:00.000+00:00,busbar,,L3 Active Power,kW,28.35
310144,Salmon Pool Lane,2024-01-19T09:50:00.000+00:00,busbar,,L2 Active Power,kW,21.42
310144,Salmon Pool Lane,2024-01-19T09:50:00.000+00:00,busbar,,L1 Active Power,kW,25.44
310144,Salmon Pool Lane,2024-01-19T09:50:00.000+00:00,busbar,,N Current (RMS),A,43.1
310144,Salmon Pool Lane,2024-01-19T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.0
310144,Salmon Pool Lane,2024-01-19T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
310144,Salmon Pool Lane,2024-01-19T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
310144,Salmon Pool Lane,2024-01-19T09:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.04
310144,Salmon Pool Lane,2024-01-19T09:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.5
310144,Salmon Pool Lane,2024-01-19T09:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.21
310144,Salmon Pool Lane,2024-01-19T09:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.19
310144,Salmon Pool Lane,2024-01-19T09:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.66
310144,Salmon Pool Lane,2024-01-19T09:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.35
310144,Salmon Pool Lane,2024-01-19T09:40:00.000+00:00,feeder,0050,N Current (RMS),A,6.9
310144,Salmon Pool Lane,2024-01-19T09:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.2
310144,Salmon Pool Lane,2024-01-19T09:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.4
310144,Salmon Pool Lane,2024-01-19T09:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.7
310144,Salmon Pool Lane,2024-01-19T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.59
310144,Salmon Pool Lane,2024-01-19T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.52
310144,Salmon Pool Lane,2024-01-19T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-19T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.82
310144,Salmon Pool Lane,2024-01-19T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.25
310144,Salmon Pool Lane,2024-01-19T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-19T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,22.5
310144,Salmon Pool Lane,2024-01-19T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.7
310144,Salmon Pool Lane,2024-01-19T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.9
310144,Salmon Pool Lane,2024-01-19T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-19T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.17
310144,Salmon Pool Lane,2024-01-19T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
310144,Salmon Pool Lane,2024-01-19T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
310144,Salmon Pool Lane,2024-01-19T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,23.09
310144,Salmon Pool Lane,2024-01-19T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.91
310144,Salmon Pool Lane,2024-01-19T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,18.03
310144,Salmon Pool Lane,2024-01-19T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,50.7
310144,Salmon Pool Lane,2024-01-19T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,95.8
310144,Salmon Pool Lane,2024-01-19T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.3
310144,Salmon Pool Lane,2024-01-19T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,74.7
310144,Salmon Pool Lane,2024-01-19T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
310144,Salmon Pool Lane,2024-01-19T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
310144,Salmon Pool Lane,2024-01-19T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.28
310144,Salmon Pool Lane,2024-01-19T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.99
310144,Salmon Pool Lane,2024-01-19T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.07
310144,Salmon Pool Lane,2024-01-19T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.19
310144,Salmon Pool Lane,2024-01-19T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.1
310144,Salmon Pool Lane,2024-01-19T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.5
310144,Salmon Pool Lane,2024-01-19T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.1
310144,Salmon Pool Lane,2024-01-19T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.0
310144,Salmon Pool Lane,2024-01-19T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
310144,Salmon Pool Lane,2024-01-19T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
310144,Salmon Pool Lane,2024-01-19T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
310144,Salmon Pool Lane,2024-01-19T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-19T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
310144,Salmon Pool Lane,2024-01-19T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
310144,Salmon Pool Lane,2024-01-19T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
310144,Salmon Pool Lane,2024-01-19T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-19T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-19T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-19T09:40:00.000+00:00,transformer,,Temperature,C,12.4
310144,Salmon Pool Lane,2024-01-19T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
310144,Salmon Pool Lane,2024-01-19T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
310144,Salmon Pool Lane,2024-01-19T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
310144,Salmon Pool Lane,2024-01-19T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
310144,Salmon Pool Lane,2024-01-19T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
310144,Salmon Pool Lane,2024-01-19T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
310144,Salmon Pool Lane,2024-01-19T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
310144,Salmon Pool Lane,2024-01-19T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
310144,Salmon Pool Lane,2024-01-19T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
310144,Salmon Pool Lane,2024-01-19T09:40:00.000+00:00,busbar,,L3 Active Power,kW,31.1
310144,Salmon Pool Lane,2024-01-19T09:40:00.000+00:00,busbar,,L2 Active Power,kW,19.92
310144,Salmon Pool Lane,2024-01-19T09:40:00.000+00:00,busbar,,L1 Active Power,kW,23.55
310144,Salmon Pool Lane,2024-01-19T09:40:00.000+00:00,busbar,,N Current (RMS),A,48.8
310144,Salmon Pool Lane,2024-01-19T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.5
310144,Salmon Pool Lane,2024-01-19T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
310144,Salmon Pool Lane,2024-01-19T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
310144,Salmon Pool Lane,2024-01-19T09:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.11
310144,Salmon Pool Lane,2024-01-19T09:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.3
310144,Salmon Pool Lane,2024-01-19T09:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.06
310144,Salmon Pool Lane,2024-01-19T09:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.98
310144,Salmon Pool Lane,2024-01-19T09:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.41
310144,Salmon Pool Lane,2024-01-19T09:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.36
310144,Salmon Pool Lane,2024-01-19T09:30:00.000+00:00,feeder,0050,N Current (RMS),A,6.3
310144,Salmon Pool Lane,2024-01-19T09:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.4
310144,Salmon Pool Lane,2024-01-19T09:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,2.7
310144,Salmon Pool Lane,2024-01-19T09:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.5
310144,Salmon Pool Lane,2024-01-19T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.79
310144,Salmon Pool Lane,2024-01-19T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.54
310144,Salmon Pool Lane,2024-01-19T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-19T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.29
310144,Salmon Pool Lane,2024-01-19T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.01
310144,Salmon Pool Lane,2024-01-19T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-19T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,25.1
310144,Salmon Pool Lane,2024-01-19T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.8
310144,Salmon Pool Lane,2024-01-19T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.8
310144,Salmon Pool Lane,2024-01-19T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-19T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.38
310144,Salmon Pool Lane,2024-01-19T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
310144,Salmon Pool Lane,2024-01-19T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.27
310144,Salmon Pool Lane,2024-01-19T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,22.98
310144,Salmon Pool Lane,2024-01-19T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.4
310144,Salmon Pool Lane,2024-01-19T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,22.17
310144,Salmon Pool Lane,2024-01-19T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,42.7
310144,Salmon Pool Lane,2024-01-19T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,94.6
310144,Salmon Pool Lane,2024-01-19T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.8
310144,Salmon Pool Lane,2024-01-19T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,91.4
310144,Salmon Pool Lane,2024-01-19T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
310144,Salmon Pool Lane,2024-01-19T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
310144,Salmon Pool Lane,2024-01-19T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.28
310144,Salmon Pool Lane,2024-01-19T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.11
310144,Salmon Pool Lane,2024-01-19T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.78
310144,Salmon Pool Lane,2024-01-19T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.68
310144,Salmon Pool Lane,2024-01-19T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.5
310144,Salmon Pool Lane,2024-01-19T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.3
310144,Salmon Pool Lane,2024-01-19T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.4
310144,Salmon Pool Lane,2024-01-19T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.9
310144,Salmon Pool Lane,2024-01-19T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
310144,Salmon Pool Lane,2024-01-19T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
310144,Salmon Pool Lane,2024-01-19T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
310144,Salmon Pool Lane,2024-01-19T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-19T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-19T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
310144,Salmon Pool Lane,2024-01-19T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
310144,Salmon Pool Lane,2024-01-19T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-19T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
310144,Salmon Pool Lane,2024-01-19T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-19T09:30:00.000+00:00,transformer,,Temperature,C,12.4
310144,Salmon Pool Lane,2024-01-19T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
310144,Salmon Pool Lane,2024-01-19T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
310144,Salmon Pool Lane,2024-01-19T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
310144,Salmon Pool Lane,2024-01-19T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
310144,Salmon Pool Lane,2024-01-19T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
310144,Salmon Pool Lane,2024-01-19T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
310144,Salmon Pool Lane,2024-01-19T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
310144,Salmon Pool Lane,2024-01-19T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
310144,Salmon Pool Lane,2024-01-19T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
310144,Salmon Pool Lane,2024-01-19T09:30:00.000+00:00,busbar,,L3 Active Power,kW,29.37
310144,Salmon Pool Lane,2024-01-19T09:30:00.000+00:00,busbar,,L2 Active Power,kW,22.6
310144,Salmon Pool Lane,2024-01-19T09:30:00.000+00:00,busbar,,L1 Active Power,kW,27.18
310144,Salmon Pool Lane,2024-01-19T09:30:00.000+00:00,busbar,,N Current (RMS),A,34.1
310144,Salmon Pool Lane,2024-01-19T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
310144,Salmon Pool Lane,2024-01-19T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
310144,Salmon Pool Lane,2024-01-19T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.3
310144,Salmon Pool Lane,2024-01-19T09:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.1
310144,Salmon Pool Lane,2024-01-19T09:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.37
310144,Salmon Pool Lane,2024-01-19T09:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.15
310144,Salmon Pool Lane,2024-01-19T09:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.05
310144,Salmon Pool Lane,2024-01-19T09:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.51
310144,Salmon Pool Lane,2024-01-19T09:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.27
310144,Salmon Pool Lane,2024-01-19T09:20:00.000+00:00,feeder,0050,N Current (RMS),A,6.5
310144,Salmon Pool Lane,2024-01-19T09:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.7
310144,Salmon Pool Lane,2024-01-19T09:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.0
310144,Salmon Pool Lane,2024-01-19T09:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.2
310144,Salmon Pool Lane,2024-01-19T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.86
310144,Salmon Pool Lane,2024-01-19T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.32
310144,Salmon Pool Lane,2024-01-19T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-19T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.54
310144,Salmon Pool Lane,2024-01-19T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.22
310144,Salmon Pool Lane,2024-01-19T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-19T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,23.1
310144,Salmon Pool Lane,2024-01-19T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.7
310144,Salmon Pool Lane,2024-01-19T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.2
310144,Salmon Pool Lane,2024-01-19T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-19T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.2
310144,Salmon Pool Lane,2024-01-19T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
310144,Salmon Pool Lane,2024-01-19T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.8
310144,Salmon Pool Lane,2024-01-19T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,20.12
310144,Salmon Pool Lane,2024-01-19T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.88
310144,Salmon Pool Lane,2024-01-19T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,19.88
310144,Salmon Pool Lane,2024-01-19T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,43.6
310144,Salmon Pool Lane,2024-01-19T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,82.7
310144,Salmon Pool Lane,2024-01-19T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.2
310144,Salmon Pool Lane,2024-01-19T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,82.1
310144,Salmon Pool Lane,2024-01-19T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
310144,Salmon Pool Lane,2024-01-19T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.81
310144,Salmon Pool Lane,2024-01-19T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.33
310144,Salmon Pool Lane,2024-01-19T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.88
310144,Salmon Pool Lane,2024-01-19T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.96
310144,Salmon Pool Lane,2024-01-19T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.8
310144,Salmon Pool Lane,2024-01-19T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.0
310144,Salmon Pool Lane,2024-01-19T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.6
310144,Salmon Pool Lane,2024-01-19T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.7
310144,Salmon Pool Lane,2024-01-19T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.7
310144,Salmon Pool Lane,2024-01-19T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
310144,Salmon Pool Lane,2024-01-19T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
310144,Salmon Pool Lane,2024-01-19T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
310144,Salmon Pool Lane,2024-01-19T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-19T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-19T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
310144,Salmon Pool Lane,2024-01-19T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
310144,Salmon Pool Lane,2024-01-19T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-19T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-19T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-19T09:20:00.000+00:00,transformer,,Temperature,C,12.4
310144,Salmon Pool Lane,2024-01-19T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
310144,Salmon Pool Lane,2024-01-19T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
310144,Salmon Pool Lane,2024-01-19T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
310144,Salmon Pool Lane,2024-01-19T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
310144,Salmon Pool Lane,2024-01-19T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
310144,Salmon Pool Lane,2024-01-19T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
310144,Salmon Pool Lane,2024-01-19T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
310144,Salmon Pool Lane,2024-01-19T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
310144,Salmon Pool Lane,2024-01-19T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
310144,Salmon Pool Lane,2024-01-19T09:20:00.000+00:00,busbar,,L3 Active Power,kW,26.6
310144,Salmon Pool Lane,2024-01-19T09:20:00.000+00:00,busbar,,L2 Active Power,kW,19.58
310144,Salmon Pool Lane,2024-01-19T09:20:00.000+00:00,busbar,,L1 Active Power,kW,23.92
310144,Salmon Pool Lane,2024-01-19T09:20:00.000+00:00,busbar,,N Current (RMS),A,36.3
310144,Salmon Pool Lane,2024-01-19T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
310144,Salmon Pool Lane,2024-01-19T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
310144,Salmon Pool Lane,2024-01-19T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
310144,Salmon Pool Lane,2024-01-19T09:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.16
310144,Salmon Pool Lane,2024-01-19T09:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.59
310144,Salmon Pool Lane,2024-01-19T09:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.16
310144,Salmon Pool Lane,2024-01-19T09:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.04
310144,Salmon Pool Lane,2024-01-19T09:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.76
310144,Salmon Pool Lane,2024-01-19T09:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.21
310144,Salmon Pool Lane,2024-01-19T09:10:00.000+00:00,feeder,0050,N Current (RMS),A,5.9
310144,Salmon Pool Lane,2024-01-19T09:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.6
310144,Salmon Pool Lane,2024-01-19T09:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.2
310144,Salmon Pool Lane,2024-01-19T09:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.1
310144,Salmon Pool Lane,2024-01-19T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.82
310144,Salmon Pool Lane,2024-01-19T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
310144,Salmon Pool Lane,2024-01-19T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-19T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.26
