Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310144,Salmon Pool Lane,2024-01-19T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.36
310144,Salmon Pool Lane,2024-01-19T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-19T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,21.8
310144,Salmon Pool Lane,2024-01-19T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.9
310144,Salmon Pool Lane,2024-01-19T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.8
310144,Salmon Pool Lane,2024-01-19T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-19T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.62
310144,Salmon Pool Lane,2024-01-19T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.2
310144,Salmon Pool Lane,2024-01-19T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.2
310144,Salmon Pool Lane,2024-01-19T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,20.56
310144,Salmon Pool Lane,2024-01-19T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.52
310144,Salmon Pool Lane,2024-01-19T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,14.71
310144,Salmon Pool Lane,2024-01-19T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,41.5
310144,Salmon Pool Lane,2024-01-19T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,84.6
310144,Salmon Pool Lane,2024-01-19T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.0
310144,Salmon Pool Lane,2024-01-19T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.9
310144,Salmon Pool Lane,2024-01-19T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
310144,Salmon Pool Lane,2024-01-19T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
310144,Salmon Pool Lane,2024-01-19T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
310144,Salmon Pool Lane,2024-01-19T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.22
310144,Salmon Pool Lane,2024-01-19T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.54
310144,Salmon Pool Lane,2024-01-19T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.22
310144,Salmon Pool Lane,2024-01-19T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.9
310144,Salmon Pool Lane,2024-01-19T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.8
310144,Salmon Pool Lane,2024-01-19T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.1
310144,Salmon Pool Lane,2024-01-19T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.3
310144,Salmon Pool Lane,2024-01-19T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
310144,Salmon Pool Lane,2024-01-19T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
310144,Salmon Pool Lane,2024-01-19T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
310144,Salmon Pool Lane,2024-01-19T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-19T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
310144,Salmon Pool Lane,2024-01-19T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
310144,Salmon Pool Lane,2024-01-19T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
310144,Salmon Pool Lane,2024-01-19T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-19T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-19T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-19T09:10:00.000+00:00,transformer,,Temperature,C,12.4
310144,Salmon Pool Lane,2024-01-19T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
310144,Salmon Pool Lane,2024-01-19T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
310144,Salmon Pool Lane,2024-01-19T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
310144,Salmon Pool Lane,2024-01-19T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
310144,Salmon Pool Lane,2024-01-19T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
310144,Salmon Pool Lane,2024-01-19T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
310144,Salmon Pool Lane,2024-01-19T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
310144,Salmon Pool Lane,2024-01-19T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
310144,Salmon Pool Lane,2024-01-19T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
310144,Salmon Pool Lane,2024-01-19T09:10:00.000+00:00,busbar,,L3 Active Power,kW,30.07
310144,Salmon Pool Lane,2024-01-19T09:10:00.000+00:00,busbar,,L2 Active Power,kW,18.2
310144,Salmon Pool Lane,2024-01-19T09:10:00.000+00:00,busbar,,L1 Active Power,kW,18.14
310144,Salmon Pool Lane,2024-01-19T09:10:00.000+00:00,busbar,,N Current (RMS),A,55.1
310144,Salmon Pool Lane,2024-01-19T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.4
310144,Salmon Pool Lane,2024-01-19T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
310144,Salmon Pool Lane,2024-01-19T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
310144,Salmon Pool Lane,2024-01-19T09:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.35
310144,Salmon Pool Lane,2024-01-19T09:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.64
310144,Salmon Pool Lane,2024-01-19T09:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.17
310144,Salmon Pool Lane,2024-01-19T09:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.14
310144,Salmon Pool Lane,2024-01-19T09:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.76
310144,Salmon Pool Lane,2024-01-19T09:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.27
310144,Salmon Pool Lane,2024-01-19T09:00:00.000+00:00,feeder,0050,N Current (RMS),A,6.2
310144,Salmon Pool Lane,2024-01-19T09:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.3
310144,Salmon Pool Lane,2024-01-19T09:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.7
310144,Salmon Pool Lane,2024-01-19T09:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.3
310144,Salmon Pool Lane,2024-01-19T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.99
310144,Salmon Pool Lane,2024-01-19T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.81
310144,Salmon Pool Lane,2024-01-19T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-19T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.86
310144,Salmon Pool Lane,2024-01-19T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.66
310144,Salmon Pool Lane,2024-01-19T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-19T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,15.7
310144,Salmon Pool Lane,2024-01-19T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.9
310144,Salmon Pool Lane,2024-01-19T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.3
310144,Salmon Pool Lane,2024-01-19T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-19T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.91
310144,Salmon Pool Lane,2024-01-19T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.17
310144,Salmon Pool Lane,2024-01-19T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.13
310144,Salmon Pool Lane,2024-01-19T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,17.37
310144,Salmon Pool Lane,2024-01-19T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.25
310144,Salmon Pool Lane,2024-01-19T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,15.61
310144,Salmon Pool Lane,2024-01-19T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,29.7
310144,Salmon Pool Lane,2024-01-19T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,72.3
310144,Salmon Pool Lane,2024-01-19T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.3
310144,Salmon Pool Lane,2024-01-19T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,65.1
310144,Salmon Pool Lane,2024-01-19T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
310144,Salmon Pool Lane,2024-01-19T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.23
310144,Salmon Pool Lane,2024-01-19T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
310144,Salmon Pool Lane,2024-01-19T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.71
310144,Salmon Pool Lane,2024-01-19T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.77
310144,Salmon Pool Lane,2024-01-19T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.6
310144,Salmon Pool Lane,2024-01-19T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.2
310144,Salmon Pool Lane,2024-01-19T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.8
310144,Salmon Pool Lane,2024-01-19T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.5
310144,Salmon Pool Lane,2024-01-19T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.0
310144,Salmon Pool Lane,2024-01-19T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-19T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
310144,Salmon Pool Lane,2024-01-19T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
310144,Salmon Pool Lane,2024-01-19T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-19T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-19T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
310144,Salmon Pool Lane,2024-01-19T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
310144,Salmon Pool Lane,2024-01-19T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-19T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-19T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-19T09:00:00.000+00:00,transformer,,Temperature,C,12.4
310144,Salmon Pool Lane,2024-01-19T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
310144,Salmon Pool Lane,2024-01-19T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
310144,Salmon Pool Lane,2024-01-19T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
310144,Salmon Pool Lane,2024-01-19T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
310144,Salmon Pool Lane,2024-01-19T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
310144,Salmon Pool Lane,2024-01-19T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
310144,Salmon Pool Lane,2024-01-19T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
310144,Salmon Pool Lane,2024-01-19T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
310144,Salmon Pool Lane,2024-01-19T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
310144,Salmon Pool Lane,2024-01-19T09:00:00.000+00:00,busbar,,L3 Active Power,kW,25.08
310144,Salmon Pool Lane,2024-01-19T09:00:00.000+00:00,busbar,,L2 Active Power,kW,19.43
310144,Salmon Pool Lane,2024-01-19T09:00:00.000+00:00,busbar,,L1 Active Power,kW,19.46
310144,Salmon Pool Lane,2024-01-19T09:00:00.000+00:00,busbar,,N Current (RMS),A,41.1
310144,Salmon Pool Lane,2024-01-19T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
310144,Salmon Pool Lane,2024-01-19T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
310144,Salmon Pool Lane,2024-01-19T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
310144,Salmon Pool Lane,2024-01-19T08:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.33
310144,Salmon Pool Lane,2024-01-19T08:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.45
310144,Salmon Pool Lane,2024-01-19T08:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.24
310144,Salmon Pool Lane,2024-01-19T08:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.09
310144,Salmon Pool Lane,2024-01-19T08:50:00.000+00:00,feeder,0050,L2 Active Power,kW,1.49
310144,Salmon Pool Lane,2024-01-19T08:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.5
310144,Salmon Pool Lane,2024-01-19T08:50:00.000+00:00,feeder,0050,N Current (RMS),A,7.6
310144,Salmon Pool Lane,2024-01-19T08:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.2
310144,Salmon Pool Lane,2024-01-19T08:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,8.4
310144,Salmon Pool Lane,2024-01-19T08:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.2
310144,Salmon Pool Lane,2024-01-19T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.07
310144,Salmon Pool Lane,2024-01-19T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.75
310144,Salmon Pool Lane,2024-01-19T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-19T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,7.19
310144,Salmon Pool Lane,2024-01-19T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.12
310144,Salmon Pool Lane,2024-01-19T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-19T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,33.3
310144,Salmon Pool Lane,2024-01-19T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.3
310144,Salmon Pool Lane,2024-01-19T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.3
310144,Salmon Pool Lane,2024-01-19T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-19T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.66
310144,Salmon Pool Lane,2024-01-19T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
310144,Salmon Pool Lane,2024-01-19T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
310144,Salmon Pool Lane,2024-01-19T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,15.85
310144,Salmon Pool Lane,2024-01-19T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.66
310144,Salmon Pool Lane,2024-01-19T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,16.4
310144,Salmon Pool Lane,2024-01-19T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,32.7
310144,Salmon Pool Lane,2024-01-19T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,66.5
310144,Salmon Pool Lane,2024-01-19T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.9
310144,Salmon Pool Lane,2024-01-19T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,67.8
310144,Salmon Pool Lane,2024-01-19T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.05
310144,Salmon Pool Lane,2024-01-19T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
310144,Salmon Pool Lane,2024-01-19T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.31
310144,Salmon Pool Lane,2024-01-19T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.43
310144,Salmon Pool Lane,2024-01-19T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.59
310144,Salmon Pool Lane,2024-01-19T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.5
310144,Salmon Pool Lane,2024-01-19T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.6
310144,Salmon Pool Lane,2024-01-19T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.5
310144,Salmon Pool Lane,2024-01-19T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.5
310144,Salmon Pool Lane,2024-01-19T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.5
310144,Salmon Pool Lane,2024-01-19T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-19T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
310144,Salmon Pool Lane,2024-01-19T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
310144,Salmon Pool Lane,2024-01-19T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-19T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-19T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
310144,Salmon Pool Lane,2024-01-19T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
310144,Salmon Pool Lane,2024-01-19T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-19T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-19T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-19T08:50:00.000+00:00,transformer,,Temperature,C,12.4
310144,Salmon Pool Lane,2024-01-19T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
310144,Salmon Pool Lane,2024-01-19T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
310144,Salmon Pool Lane,2024-01-19T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
310144,Salmon Pool Lane,2024-01-19T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
310144,Salmon Pool Lane,2024-01-19T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
310144,Salmon Pool Lane,2024-01-19T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
310144,Salmon Pool Lane,2024-01-19T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
310144,Salmon Pool Lane,2024-01-19T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
310144,Salmon Pool Lane,2024-01-19T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
310144,Salmon Pool Lane,2024-01-19T08:50:00.000+00:00,busbar,,L3 Active Power,kW,28.56
310144,Salmon Pool Lane,2024-01-19T08:50:00.000+00:00,busbar,,L2 Active Power,kW,21.87
310144,Salmon Pool Lane,2024-01-19T08:50:00.000+00:00,busbar,,L1 Active Power,kW,20.4
310144,Salmon Pool Lane,2024-01-19T08:50:00.000+00:00,busbar,,N Current (RMS),A,45.4
310144,Salmon Pool Lane,2024-01-19T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.1
310144,Salmon Pool Lane,2024-01-19T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
310144,Salmon Pool Lane,2024-01-19T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
310144,Salmon Pool Lane,2024-01-19T08:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.26
310144,Salmon Pool Lane,2024-01-19T08:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.46
310144,Salmon Pool Lane,2024-01-19T08:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.11
310144,Salmon Pool Lane,2024-01-19T08:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.29
310144,Salmon Pool Lane,2024-01-19T08:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.67
310144,Salmon Pool Lane,2024-01-19T08:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.44
310144,Salmon Pool Lane,2024-01-19T08:40:00.000+00:00,feeder,0050,N Current (RMS),A,6.3
310144,Salmon Pool Lane,2024-01-19T08:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.9
310144,Salmon Pool Lane,2024-01-19T08:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.6
310144,Salmon Pool Lane,2024-01-19T08:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.8
310144,Salmon Pool Lane,2024-01-19T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.79
310144,Salmon Pool Lane,2024-01-19T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.57
310144,Salmon Pool Lane,2024-01-19T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
310144,Salmon Pool Lane,2024-01-19T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,7.37
310144,Salmon Pool Lane,2024-01-19T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.13
310144,Salmon Pool Lane,2024-01-19T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-19T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,25.2
310144,Salmon Pool Lane,2024-01-19T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.3
310144,Salmon Pool Lane,2024-01-19T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.4
310144,Salmon Pool Lane,2024-01-19T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-19T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.58
310144,Salmon Pool Lane,2024-01-19T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.46
310144,Salmon Pool Lane,2024-01-19T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
310144,Salmon Pool Lane,2024-01-19T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,18.56
310144,Salmon Pool Lane,2024-01-19T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,12.3
310144,Salmon Pool Lane,2024-01-19T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,14.92
310144,Salmon Pool Lane,2024-01-19T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,28.2
310144,Salmon Pool Lane,2024-01-19T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,76.6
310144,Salmon Pool Lane,2024-01-19T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.4
310144,Salmon Pool Lane,2024-01-19T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,62.5
310144,Salmon Pool Lane,2024-01-19T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
310144,Salmon Pool Lane,2024-01-19T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.08
310144,Salmon Pool Lane,2024-01-19T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
310144,Salmon Pool Lane,2024-01-19T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.76
310144,Salmon Pool Lane,2024-01-19T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,15.37
310144,Salmon Pool Lane,2024-01-19T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.26
310144,Salmon Pool Lane,2024-01-19T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,40.2
310144,Salmon Pool Lane,2024-01-19T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.0
310144,Salmon Pool Lane,2024-01-19T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.4
310144,Salmon Pool Lane,2024-01-19T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.6
310144,Salmon Pool Lane,2024-01-19T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
310144,Salmon Pool Lane,2024-01-19T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
310144,Salmon Pool Lane,2024-01-19T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
310144,Salmon Pool Lane,2024-01-19T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-19T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-19T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
310144,Salmon Pool Lane,2024-01-19T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
310144,Salmon Pool Lane,2024-01-19T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-19T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-19T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-19T08:40:00.000+00:00,transformer,,Temperature,C,12.4
310144,Salmon Pool Lane,2024-01-19T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
310144,Salmon Pool Lane,2024-01-19T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
310144,Salmon Pool Lane,2024-01-19T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
310144,Salmon Pool Lane,2024-01-19T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
310144,Salmon Pool Lane,2024-01-19T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
310144,Salmon Pool Lane,2024-01-19T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
310144,Salmon Pool Lane,2024-01-19T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
310144,Salmon Pool Lane,2024-01-19T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
310144,Salmon Pool Lane,2024-01-19T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
310144,Salmon Pool Lane,2024-01-19T08:40:00.000+00:00,busbar,,L3 Active Power,kW,33.98
310144,Salmon Pool Lane,2024-01-19T08:40:00.000+00:00,busbar,,L2 Active Power,kW,32.47
310144,Salmon Pool Lane,2024-01-19T08:40:00.000+00:00,busbar,,L1 Active Power,kW,18.64
310144,Salmon Pool Lane,2024-01-19T08:40:00.000+00:00,busbar,,N Current (RMS),A,70.3
310144,Salmon Pool Lane,2024-01-19T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.5
310144,Salmon Pool Lane,2024-01-19T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.5
310144,Salmon Pool Lane,2024-01-19T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
310144,Salmon Pool Lane,2024-01-19T08:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.1
310144,Salmon Pool Lane,2024-01-19T08:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.47
310144,Salmon Pool Lane,2024-01-19T08:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.04
310144,Salmon Pool Lane,2024-01-19T08:30:00.000+00:00,feeder,0050,L3 Active Power,kW,2.37
310144,Salmon Pool Lane,2024-01-19T08:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.68
310144,Salmon Pool Lane,2024-01-19T08:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.37
310144,Salmon Pool Lane,2024-01-19T08:30:00.000+00:00,feeder,0050,N Current (RMS),A,9.2
310144,Salmon Pool Lane,2024-01-19T08:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,11.1
310144,Salmon Pool Lane,2024-01-19T08:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.6
310144,Salmon Pool Lane,2024-01-19T08:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.6
310144,Salmon Pool Lane,2024-01-19T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.74
310144,Salmon Pool Lane,2024-01-19T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.34
310144,Salmon Pool Lane,2024-01-19T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-19T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.2
310144,Salmon Pool Lane,2024-01-19T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.07
310144,Salmon Pool Lane,2024-01-19T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-19T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,19.5
310144,Salmon Pool Lane,2024-01-19T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.6
310144,Salmon Pool Lane,2024-01-19T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.7
310144,Salmon Pool Lane,2024-01-19T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-19T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.03
310144,Salmon Pool Lane,2024-01-19T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.32
310144,Salmon Pool Lane,2024-01-19T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
310144,Salmon Pool Lane,2024-01-19T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,18.53
310144,Salmon Pool Lane,2024-01-19T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.34
310144,Salmon Pool Lane,2024-01-19T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,13.9
310144,Salmon Pool Lane,2024-01-19T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,32.4
310144,Salmon Pool Lane,2024-01-19T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,76.5
310144,Salmon Pool Lane,2024-01-19T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.7
310144,Salmon Pool Lane,2024-01-19T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.4
310144,Salmon Pool Lane,2024-01-19T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.04
310144,Salmon Pool Lane,2024-01-19T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
310144,Salmon Pool Lane,2024-01-19T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
310144,Salmon Pool Lane,2024-01-19T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.15
310144,Salmon Pool Lane,2024-01-19T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.54
310144,Salmon Pool Lane,2024-01-19T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.91
310144,Salmon Pool Lane,2024-01-19T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,29.0
310144,Salmon Pool Lane,2024-01-19T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.3
310144,Salmon Pool Lane,2024-01-19T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.1
310144,Salmon Pool Lane,2024-01-19T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.4
310144,Salmon Pool Lane,2024-01-19T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-19T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
310144,Salmon Pool Lane,2024-01-19T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
310144,Salmon Pool Lane,2024-01-19T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-19T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
310144,Salmon Pool Lane,2024-01-19T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-19T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
310144,Salmon Pool Lane,2024-01-19T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-19T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
310144,Salmon Pool Lane,2024-01-19T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-19T08:30:00.000+00:00,transformer,,Temperature,C,12.4
310144,Salmon Pool Lane,2024-01-19T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
310144,Salmon Pool Lane,2024-01-19T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
310144,Salmon Pool Lane,2024-01-19T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
310144,Salmon Pool Lane,2024-01-19T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
310144,Salmon Pool Lane,2024-01-19T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
310144,Salmon Pool Lane,2024-01-19T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
310144,Salmon Pool Lane,2024-01-19T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
310144,Salmon Pool Lane,2024-01-19T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
310144,Salmon Pool Lane,2024-01-19T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
310144,Salmon Pool Lane,2024-01-19T08:30:00.000+00:00,busbar,,L3 Active Power,kW,35.23
310144,Salmon Pool Lane,2024-01-19T08:30:00.000+00:00,busbar,,L2 Active Power,kW,23.66
310144,Salmon Pool Lane,2024-01-19T08:30:00.000+00:00,busbar,,L1 Active Power,kW,18.19
310144,Salmon Pool Lane,2024-01-19T08:30:00.000+00:00,busbar,,N Current (RMS),A,69.7
310144,Salmon Pool Lane,2024-01-19T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.2
310144,Salmon Pool Lane,2024-01-19T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
310144,Salmon Pool Lane,2024-01-19T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
310144,Salmon Pool Lane,2024-01-19T08:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.23
310144,Salmon Pool Lane,2024-01-19T08:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.38
310144,Salmon Pool Lane,2024-01-19T08:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.04
310144,Salmon Pool Lane,2024-01-19T08:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.79
310144,Salmon Pool Lane,2024-01-19T08:20:00.000+00:00,feeder,0050,L2 Active Power,kW,1.43
310144,Salmon Pool Lane,2024-01-19T08:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.43
310144,Salmon Pool Lane,2024-01-19T08:20:00.000+00:00,feeder,0050,N Current (RMS),A,8.6
310144,Salmon Pool Lane,2024-01-19T08:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.3
310144,Salmon Pool Lane,2024-01-19T08:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.4
310144,Salmon Pool Lane,2024-01-19T08:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.7
310144,Salmon Pool Lane,2024-01-19T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.44
310144,Salmon Pool Lane,2024-01-19T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
310144,Salmon Pool Lane,2024-01-19T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-19T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.35
310144,Salmon Pool Lane,2024-01-19T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.94
310144,Salmon Pool Lane,2024-01-19T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-19T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,22.3
310144,Salmon Pool Lane,2024-01-19T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.2
310144,Salmon Pool Lane,2024-01-19T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.3
310144,Salmon Pool Lane,2024-01-19T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-19T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.42
310144,Salmon Pool Lane,2024-01-19T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.73
310144,Salmon Pool Lane,2024-01-19T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
310144,Salmon Pool Lane,2024-01-19T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,20.52
310144,Salmon Pool Lane,2024-01-19T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.62
310144,Salmon Pool Lane,2024-01-19T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,18.6
310144,Salmon Pool Lane,2024-01-19T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,43.4
310144,Salmon Pool Lane,2024-01-19T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,85.8
310144,Salmon Pool Lane,2024-01-19T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.9
310144,Salmon Pool Lane,2024-01-19T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,80.2
310144,Salmon Pool Lane,2024-01-19T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.1
310144,Salmon Pool Lane,2024-01-19T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
310144,Salmon Pool Lane,2024-01-19T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
310144,Salmon Pool Lane,2024-01-19T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.18
310144,Salmon Pool Lane,2024-01-19T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.48
310144,Salmon Pool Lane,2024-01-19T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.19
310144,Salmon Pool Lane,2024-01-19T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,24.3
310144,Salmon Pool Lane,2024-01-19T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.5
310144,Salmon Pool Lane,2024-01-19T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.3
310144,Salmon Pool Lane,2024-01-19T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.4
310144,Salmon Pool Lane,2024-01-19T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-19T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
310144,Salmon Pool Lane,2024-01-19T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
310144,Salmon Pool Lane,2024-01-19T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-19T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
310144,Salmon Pool Lane,2024-01-19T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
310144,Salmon Pool Lane,2024-01-19T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
310144,Salmon Pool Lane,2024-01-19T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-19T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
310144,Salmon Pool Lane,2024-01-19T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-19T08:20:00.000+00:00,transformer,,Temperature,C,12.5
310144,Salmon Pool Lane,2024-01-19T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
310144,Salmon Pool Lane,2024-01-19T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
310144,Salmon Pool Lane,2024-01-19T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
310144,Salmon Pool Lane,2024-01-19T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
310144,Salmon Pool Lane,2024-01-19T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
310144,Salmon Pool Lane,2024-01-19T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
310144,Salmon Pool Lane,2024-01-19T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
310144,Salmon Pool Lane,2024-01-19T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
310144,Salmon Pool Lane,2024-01-19T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
310144,Salmon Pool Lane,2024-01-19T08:20:00.000+00:00,busbar,,L3 Active Power,kW,36.83
310144,Salmon Pool Lane,2024-01-19T08:20:00.000+00:00,busbar,,L2 Active Power,kW,21.51
310144,Salmon Pool Lane,2024-01-19T08:20:00.000+00:00,busbar,,L1 Active Power,kW,22.21
310144,Salmon Pool Lane,2024-01-19T08:20:00.000+00:00,busbar,,N Current (RMS),A,67.4
310144,Salmon Pool Lane,2024-01-19T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.8
310144,Salmon Pool Lane,2024-01-19T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
310144,Salmon Pool Lane,2024-01-19T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
310144,Salmon Pool Lane,2024-01-19T08:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.29
310144,Salmon Pool Lane,2024-01-19T08:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.41
310144,Salmon Pool Lane,2024-01-19T08:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.18
310144,Salmon Pool Lane,2024-01-19T08:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.73
310144,Salmon Pool Lane,2024-01-19T08:10:00.000+00:00,feeder,0050,L2 Active Power,kW,1.03
310144,Salmon Pool Lane,2024-01-19T08:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.3
310144,Salmon Pool Lane,2024-01-19T08:10:00.000+00:00,feeder,0050,N Current (RMS),A,8.3
310144,Salmon Pool Lane,2024-01-19T08:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.7
310144,Salmon Pool Lane,2024-01-19T08:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.3
310144,Salmon Pool Lane,2024-01-19T08:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.4
310144,Salmon Pool Lane,2024-01-19T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.48
310144,Salmon Pool Lane,2024-01-19T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
310144,Salmon Pool Lane,2024-01-19T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-19T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.66
310144,Salmon Pool Lane,2024-01-19T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.64
310144,Salmon Pool Lane,2024-01-19T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-19T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,27.0
310144,Salmon Pool Lane,2024-01-19T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.5
310144,Salmon Pool Lane,2024-01-19T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.3
310144,Salmon Pool Lane,2024-01-19T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-19T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.39
310144,Salmon Pool Lane,2024-01-19T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.19
310144,Salmon Pool Lane,2024-01-19T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.95
310144,Salmon Pool Lane,2024-01-19T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,23.58
310144,Salmon Pool Lane,2024-01-19T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.95
310144,Salmon Pool Lane,2024-01-19T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,13.28
310144,Salmon Pool Lane,2024-01-19T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,53.5
310144,Salmon Pool Lane,2024-01-19T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,97.5
310144,Salmon Pool Lane,2024-01-19T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.1
310144,Salmon Pool Lane,2024-01-19T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.1
310144,Salmon Pool Lane,2024-01-19T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
310144,Salmon Pool Lane,2024-01-19T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.96
310144,Salmon Pool Lane,2024-01-19T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
310144,Salmon Pool Lane,2024-01-19T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.9
310144,Salmon Pool Lane,2024-01-19T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.01
310144,Salmon Pool Lane,2024-01-19T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.34
310144,Salmon Pool Lane,2024-01-19T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,26.1
310144,Salmon Pool Lane,2024-01-19T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.8
310144,Salmon Pool Lane,2024-01-19T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.6
310144,Salmon Pool Lane,2024-01-19T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.9
310144,Salmon Pool Lane,2024-01-19T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-19T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
310144,Salmon Pool Lane,2024-01-19T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
310144,Salmon Pool Lane,2024-01-19T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-19T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
310144,Salmon Pool Lane,2024-01-19T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-19T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-19T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-19T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
310144,Salmon Pool Lane,2024-01-19T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-19T08:10:00.000+00:00,transformer,,Temperature,C,12.4
310144,Salmon Pool Lane,2024-01-19T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
310144,Salmon Pool Lane,2024-01-19T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
310144,Salmon Pool Lane,2024-01-19T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
310144,Salmon Pool Lane,2024-01-19T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
310144,Salmon Pool Lane,2024-01-19T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
310144,Salmon Pool Lane,2024-01-19T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
310144,Salmon Pool Lane,2024-01-19T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
310144,Salmon Pool Lane,2024-01-19T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
310144,Salmon Pool Lane,2024-01-19T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
310144,Salmon Pool Lane,2024-01-19T08:10:00.000+00:00,busbar,,L3 Active Power,kW,39.87
310144,Salmon Pool Lane,2024-01-19T08:10:00.000+00:00,busbar,,L2 Active Power,kW,22.69
310144,Salmon Pool Lane,2024-01-19T08:10:00.000+00:00,busbar,,L1 Active Power,kW,16.93
310144,Salmon Pool Lane,2024-01-19T08:10:00.000+00:00,busbar,,N Current (RMS),A,83.0
310144,Salmon Pool Lane,2024-01-19T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.7
310144,Salmon Pool Lane,2024-01-19T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
310144,Salmon Pool Lane,2024-01-19T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
310144,Salmon Pool Lane,2024-01-19T08:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.33
310144,Salmon Pool Lane,2024-01-19T08:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.44
310144,Salmon Pool Lane,2024-01-19T08:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.17
310144,Salmon Pool Lane,2024-01-19T08:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.91
310144,Salmon Pool Lane,2024-01-19T08:00:00.000+00:00,feeder,0050,L2 Active Power,kW,1.41
310144,Salmon Pool Lane,2024-01-19T08:00:00.000+00:00,feeder,0050,L1 Active Power,kW,3.0
310144,Salmon Pool Lane,2024-01-19T08:00:00.000+00:00,feeder,0050,N Current (RMS),A,8.9
310144,Salmon Pool Lane,2024-01-19T08:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.0
310144,Salmon Pool Lane,2024-01-19T08:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.4
310144,Salmon Pool Lane,2024-01-19T08:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.2
310144,Salmon Pool Lane,2024-01-19T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.34
310144,Salmon Pool Lane,2024-01-19T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.48
310144,Salmon Pool Lane,2024-01-19T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-19T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.44
310144,Salmon Pool Lane,2024-01-19T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,9.37
310144,Salmon Pool Lane,2024-01-19T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-19T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,33.1
310144,Salmon Pool Lane,2024-01-19T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.1
310144,Salmon Pool Lane,2024-01-19T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.7
310144,Salmon Pool Lane,2024-01-19T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-19T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.68
310144,Salmon Pool Lane,2024-01-19T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.04
310144,Salmon Pool Lane,2024-01-19T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.93
310144,Salmon Pool Lane,2024-01-19T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,19.84
310144,Salmon Pool Lane,2024-01-19T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.59
310144,Salmon Pool Lane,2024-01-19T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,12.09
310144,Salmon Pool Lane,2024-01-19T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,43.9
310144,Salmon Pool Lane,2024-01-19T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,81.8
310144,Salmon Pool Lane,2024-01-19T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.4
310144,Salmon Pool Lane,2024-01-19T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.4
310144,Salmon Pool Lane,2024-01-19T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
310144,Salmon Pool Lane,2024-01-19T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
310144,Salmon Pool Lane,2024-01-19T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
310144,Salmon Pool Lane,2024-01-19T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.19
310144,Salmon Pool Lane,2024-01-19T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.43
310144,Salmon Pool Lane,2024-01-19T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.12
310144,Salmon Pool Lane,2024-01-19T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.7
310144,Salmon Pool Lane,2024-01-19T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.0
310144,Salmon Pool Lane,2024-01-19T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.0
310144,Salmon Pool Lane,2024-01-19T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.0
310144,Salmon Pool Lane,2024-01-19T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
310144,Salmon Pool Lane,2024-01-19T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
310144,Salmon Pool Lane,2024-01-19T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
310144,Salmon Pool Lane,2024-01-19T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-19T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
310144,Salmon Pool Lane,2024-01-19T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-19T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
310144,Salmon Pool Lane,2024-01-19T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-19T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
310144,Salmon Pool Lane,2024-01-19T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-19T08:00:00.000+00:00,transformer,,Temperature,C,12.5
310144,Salmon Pool Lane,2024-01-19T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
310144,Salmon Pool Lane,2024-01-19T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
310144,Salmon Pool Lane,2024-01-19T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
310144,Salmon Pool Lane,2024-01-19T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
310144,Salmon Pool Lane,2024-01-19T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
310144,Salmon Pool Lane,2024-01-19T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
310144,Salmon Pool Lane,2024-01-19T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
310144,Salmon Pool Lane,2024-01-19T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
310144,Salmon Pool Lane,2024-01-19T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
310144,Salmon Pool Lane,2024-01-19T08:00:00.000+00:00,busbar,,L3 Active Power,kW,37.35
310144,Salmon Pool Lane,2024-01-19T08:00:00.000+00:00,busbar,,L2 Active Power,kW,22.85
310144,Salmon Pool Lane,2024-01-19T08:00:00.000+00:00,busbar,,L1 Active Power,kW,20.21
310144,Salmon Pool Lane,2024-01-19T08:00:00.000+00:00,busbar,,N Current (RMS),A,67.1
310144,Salmon Pool Lane,2024-01-19T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.8
310144,Salmon Pool Lane,2024-01-19T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
310144,Salmon Pool Lane,2024-01-19T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
310144,Salmon Pool Lane,2024-01-19T07:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.32
310144,Salmon Pool Lane,2024-01-19T07:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.43
310144,Salmon Pool Lane,2024-01-19T07:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.26
310144,Salmon Pool Lane,2024-01-19T07:50:00.000+00:00,feeder,0050,L3 Active Power,kW,2.23
310144,Salmon Pool Lane,2024-01-19T07:50:00.000+00:00,feeder,0050,L2 Active Power,kW,3.14
310144,Salmon Pool Lane,2024-01-19T07:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.68
310144,Salmon Pool Lane,2024-01-19T07:50:00.000+00:00,feeder,0050,N Current (RMS),A,10.0
310144,Salmon Pool Lane,2024-01-19T07:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.2
310144,Salmon Pool Lane,2024-01-19T07:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.5
310144,Salmon Pool Lane,2024-01-19T07:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.3
