Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310144,Salmon Pool Lane,2024-01-19T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.42
310144,Salmon Pool Lane,2024-01-19T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.41
310144,Salmon Pool Lane,2024-01-19T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-19T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,10.63
310144,Salmon Pool Lane,2024-01-19T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,8.95
310144,Salmon Pool Lane,2024-01-19T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-19T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,38.1
310144,Salmon Pool Lane,2024-01-19T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.6
310144,Salmon Pool Lane,2024-01-19T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.7
310144,Salmon Pool Lane,2024-01-19T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-19T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.23
310144,Salmon Pool Lane,2024-01-19T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.18
310144,Salmon Pool Lane,2024-01-19T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.99
310144,Salmon Pool Lane,2024-01-19T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,18.18
310144,Salmon Pool Lane,2024-01-19T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.98
310144,Salmon Pool Lane,2024-01-19T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.45
310144,Salmon Pool Lane,2024-01-19T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,44.6
310144,Salmon Pool Lane,2024-01-19T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,75.4
310144,Salmon Pool Lane,2024-01-19T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.0
310144,Salmon Pool Lane,2024-01-19T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.0
310144,Salmon Pool Lane,2024-01-19T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.11
310144,Salmon Pool Lane,2024-01-19T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.05
310144,Salmon Pool Lane,2024-01-19T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
310144,Salmon Pool Lane,2024-01-19T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.7
310144,Salmon Pool Lane,2024-01-19T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.62
310144,Salmon Pool Lane,2024-01-19T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.29
310144,Salmon Pool Lane,2024-01-19T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.8
310144,Salmon Pool Lane,2024-01-19T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.3
310144,Salmon Pool Lane,2024-01-19T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.8
310144,Salmon Pool Lane,2024-01-19T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.5
310144,Salmon Pool Lane,2024-01-19T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
310144,Salmon Pool Lane,2024-01-19T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
310144,Salmon Pool Lane,2024-01-19T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
310144,Salmon Pool Lane,2024-01-19T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
310144,Salmon Pool Lane,2024-01-19T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
310144,Salmon Pool Lane,2024-01-19T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-19T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-19T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-19T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
310144,Salmon Pool Lane,2024-01-19T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-19T07:50:00.000+00:00,transformer,,Temperature,C,12.5
310144,Salmon Pool Lane,2024-01-19T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
310144,Salmon Pool Lane,2024-01-19T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
310144,Salmon Pool Lane,2024-01-19T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
310144,Salmon Pool Lane,2024-01-19T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
310144,Salmon Pool Lane,2024-01-19T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
310144,Salmon Pool Lane,2024-01-19T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
310144,Salmon Pool Lane,2024-01-19T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
310144,Salmon Pool Lane,2024-01-19T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
310144,Salmon Pool Lane,2024-01-19T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
310144,Salmon Pool Lane,2024-01-19T07:50:00.000+00:00,busbar,,L3 Active Power,kW,41.73
310144,Salmon Pool Lane,2024-01-19T07:50:00.000+00:00,busbar,,L2 Active Power,kW,21.75
310144,Salmon Pool Lane,2024-01-19T07:50:00.000+00:00,busbar,,L1 Active Power,kW,19.42
310144,Salmon Pool Lane,2024-01-19T07:50:00.000+00:00,busbar,,N Current (RMS),A,86.9
310144,Salmon Pool Lane,2024-01-19T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,172.3
310144,Salmon Pool Lane,2024-01-19T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
310144,Salmon Pool Lane,2024-01-19T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
310144,Salmon Pool Lane,2024-01-19T07:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.32
310144,Salmon Pool Lane,2024-01-19T07:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.46
310144,Salmon Pool Lane,2024-01-19T07:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.25
310144,Salmon Pool Lane,2024-01-19T07:40:00.000+00:00,feeder,0050,L3 Active Power,kW,4.18
310144,Salmon Pool Lane,2024-01-19T07:40:00.000+00:00,feeder,0050,L2 Active Power,kW,3.18
310144,Salmon Pool Lane,2024-01-19T07:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.41
310144,Salmon Pool Lane,2024-01-19T07:40:00.000+00:00,feeder,0050,N Current (RMS),A,17.9
310144,Salmon Pool Lane,2024-01-19T07:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,18.3
310144,Salmon Pool Lane,2024-01-19T07:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.1
310144,Salmon Pool Lane,2024-01-19T07:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.0
310144,Salmon Pool Lane,2024-01-19T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.74
310144,Salmon Pool Lane,2024-01-19T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.37
310144,Salmon Pool Lane,2024-01-19T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
310144,Salmon Pool Lane,2024-01-19T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,12.28
310144,Salmon Pool Lane,2024-01-19T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.51
310144,Salmon Pool Lane,2024-01-19T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-19T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,41.4
310144,Salmon Pool Lane,2024-01-19T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,51.0
310144,Salmon Pool Lane,2024-01-19T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.2
310144,Salmon Pool Lane,2024-01-19T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-19T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.41
310144,Salmon Pool Lane,2024-01-19T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.15
310144,Salmon Pool Lane,2024-01-19T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
310144,Salmon Pool Lane,2024-01-19T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,27.01
310144,Salmon Pool Lane,2024-01-19T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.51
310144,Salmon Pool Lane,2024-01-19T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.86
310144,Salmon Pool Lane,2024-01-19T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,76.2
310144,Salmon Pool Lane,2024-01-19T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,111.2
310144,Salmon Pool Lane,2024-01-19T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.6
310144,Salmon Pool Lane,2024-01-19T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.0
310144,Salmon Pool Lane,2024-01-19T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
310144,Salmon Pool Lane,2024-01-19T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.21
310144,Salmon Pool Lane,2024-01-19T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
310144,Salmon Pool Lane,2024-01-19T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.65
310144,Salmon Pool Lane,2024-01-19T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.95
310144,Salmon Pool Lane,2024-01-19T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.08
310144,Salmon Pool Lane,2024-01-19T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,30.8
310144,Salmon Pool Lane,2024-01-19T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.7
310144,Salmon Pool Lane,2024-01-19T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.9
310144,Salmon Pool Lane,2024-01-19T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.2
310144,Salmon Pool Lane,2024-01-19T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
310144,Salmon Pool Lane,2024-01-19T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
310144,Salmon Pool Lane,2024-01-19T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-19T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
310144,Salmon Pool Lane,2024-01-19T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.13
310144,Salmon Pool Lane,2024-01-19T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-19T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-19T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-19T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.6
310144,Salmon Pool Lane,2024-01-19T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-19T07:40:00.000+00:00,transformer,,Temperature,C,12.5
310144,Salmon Pool Lane,2024-01-19T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
310144,Salmon Pool Lane,2024-01-19T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
310144,Salmon Pool Lane,2024-01-19T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
310144,Salmon Pool Lane,2024-01-19T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
310144,Salmon Pool Lane,2024-01-19T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
310144,Salmon Pool Lane,2024-01-19T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
310144,Salmon Pool Lane,2024-01-19T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
310144,Salmon Pool Lane,2024-01-19T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
310144,Salmon Pool Lane,2024-01-19T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
310144,Salmon Pool Lane,2024-01-19T07:40:00.000+00:00,busbar,,L3 Active Power,kW,58.1
310144,Salmon Pool Lane,2024-01-19T07:40:00.000+00:00,busbar,,L2 Active Power,kW,20.27
310144,Salmon Pool Lane,2024-01-19T07:40:00.000+00:00,busbar,,L1 Active Power,kW,14.37
310144,Salmon Pool Lane,2024-01-19T07:40:00.000+00:00,busbar,,N Current (RMS),A,151.5
310144,Salmon Pool Lane,2024-01-19T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,238.4
310144,Salmon Pool Lane,2024-01-19T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
310144,Salmon Pool Lane,2024-01-19T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
310144,Salmon Pool Lane,2024-01-19T07:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.22
310144,Salmon Pool Lane,2024-01-19T07:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.34
310144,Salmon Pool Lane,2024-01-19T07:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.34
310144,Salmon Pool Lane,2024-01-19T07:30:00.000+00:00,feeder,0050,L3 Active Power,kW,2.96
310144,Salmon Pool Lane,2024-01-19T07:30:00.000+00:00,feeder,0050,L2 Active Power,kW,3.85
310144,Salmon Pool Lane,2024-01-19T07:30:00.000+00:00,feeder,0050,L1 Active Power,kW,2.1
310144,Salmon Pool Lane,2024-01-19T07:30:00.000+00:00,feeder,0050,N Current (RMS),A,12.3
310144,Salmon Pool Lane,2024-01-19T07:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,13.1
310144,Salmon Pool Lane,2024-01-19T07:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.1
310144,Salmon Pool Lane,2024-01-19T07:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.2
310144,Salmon Pool Lane,2024-01-19T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.92
310144,Salmon Pool Lane,2024-01-19T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.69
310144,Salmon Pool Lane,2024-01-19T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-19T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,8.69
310144,Salmon Pool Lane,2024-01-19T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.86
310144,Salmon Pool Lane,2024-01-19T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-19T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,29.3
310144,Salmon Pool Lane,2024-01-19T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.4
310144,Salmon Pool Lane,2024-01-19T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.8
310144,Salmon Pool Lane,2024-01-19T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-19T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.06
310144,Salmon Pool Lane,2024-01-19T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.92
310144,Salmon Pool Lane,2024-01-19T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.06
310144,Salmon Pool Lane,2024-01-19T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,18.92
310144,Salmon Pool Lane,2024-01-19T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.86
310144,Salmon Pool Lane,2024-01-19T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,13.47
310144,Salmon Pool Lane,2024-01-19T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,52.8
310144,Salmon Pool Lane,2024-01-19T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,83.2
310144,Salmon Pool Lane,2024-01-19T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.0
310144,Salmon Pool Lane,2024-01-19T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.3
310144,Salmon Pool Lane,2024-01-19T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.73
310144,Salmon Pool Lane,2024-01-19T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.17
310144,Salmon Pool Lane,2024-01-19T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
310144,Salmon Pool Lane,2024-01-19T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.6
310144,Salmon Pool Lane,2024-01-19T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.3
310144,Salmon Pool Lane,2024-01-19T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.97
310144,Salmon Pool Lane,2024-01-19T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,24.9
310144,Salmon Pool Lane,2024-01-19T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.0
310144,Salmon Pool Lane,2024-01-19T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.6
310144,Salmon Pool Lane,2024-01-19T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.9
310144,Salmon Pool Lane,2024-01-19T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
310144,Salmon Pool Lane,2024-01-19T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
310144,Salmon Pool Lane,2024-01-19T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
310144,Salmon Pool Lane,2024-01-19T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
310144,Salmon Pool Lane,2024-01-19T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
310144,Salmon Pool Lane,2024-01-19T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
310144,Salmon Pool Lane,2024-01-19T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-19T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-19T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.4
310144,Salmon Pool Lane,2024-01-19T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-19T07:30:00.000+00:00,transformer,,Temperature,C,12.5
310144,Salmon Pool Lane,2024-01-19T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
310144,Salmon Pool Lane,2024-01-19T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
310144,Salmon Pool Lane,2024-01-19T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
310144,Salmon Pool Lane,2024-01-19T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
310144,Salmon Pool Lane,2024-01-19T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
310144,Salmon Pool Lane,2024-01-19T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
310144,Salmon Pool Lane,2024-01-19T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
310144,Salmon Pool Lane,2024-01-19T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
310144,Salmon Pool Lane,2024-01-19T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
310144,Salmon Pool Lane,2024-01-19T07:30:00.000+00:00,busbar,,L3 Active Power,kW,44.15
310144,Salmon Pool Lane,2024-01-19T07:30:00.000+00:00,busbar,,L2 Active Power,kW,20.94
310144,Salmon Pool Lane,2024-01-19T07:30:00.000+00:00,busbar,,L1 Active Power,kW,21.53
310144,Salmon Pool Lane,2024-01-19T07:30:00.000+00:00,busbar,,N Current (RMS),A,91.7
310144,Salmon Pool Lane,2024-01-19T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,184.3
310144,Salmon Pool Lane,2024-01-19T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
310144,Salmon Pool Lane,2024-01-19T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
310144,Salmon Pool Lane,2024-01-19T07:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.19
310144,Salmon Pool Lane,2024-01-19T07:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.35
310144,Salmon Pool Lane,2024-01-19T07:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.31
310144,Salmon Pool Lane,2024-01-19T07:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.26
310144,Salmon Pool Lane,2024-01-19T07:20:00.000+00:00,feeder,0050,L2 Active Power,kW,2.1
310144,Salmon Pool Lane,2024-01-19T07:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.8
310144,Salmon Pool Lane,2024-01-19T07:20:00.000+00:00,feeder,0050,N Current (RMS),A,8.9
310144,Salmon Pool Lane,2024-01-19T07:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.6
310144,Salmon Pool Lane,2024-01-19T07:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.4
310144,Salmon Pool Lane,2024-01-19T07:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.6
310144,Salmon Pool Lane,2024-01-19T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.84
310144,Salmon Pool Lane,2024-01-19T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.03
310144,Salmon Pool Lane,2024-01-19T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-19T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,9.24
310144,Salmon Pool Lane,2024-01-19T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.82
310144,Salmon Pool Lane,2024-01-19T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-19T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,27.8
310144,Salmon Pool Lane,2024-01-19T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.6
310144,Salmon Pool Lane,2024-01-19T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.4
310144,Salmon Pool Lane,2024-01-19T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-19T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.94
310144,Salmon Pool Lane,2024-01-19T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
310144,Salmon Pool Lane,2024-01-19T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.11
310144,Salmon Pool Lane,2024-01-19T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.33
310144,Salmon Pool Lane,2024-01-19T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.79
310144,Salmon Pool Lane,2024-01-19T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.27
310144,Salmon Pool Lane,2024-01-19T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,22.9
310144,Salmon Pool Lane,2024-01-19T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.9
310144,Salmon Pool Lane,2024-01-19T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.7
310144,Salmon Pool Lane,2024-01-19T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.6
310144,Salmon Pool Lane,2024-01-19T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
310144,Salmon Pool Lane,2024-01-19T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.36
310144,Salmon Pool Lane,2024-01-19T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
310144,Salmon Pool Lane,2024-01-19T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.97
310144,Salmon Pool Lane,2024-01-19T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.25
310144,Salmon Pool Lane,2024-01-19T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.87
310144,Salmon Pool Lane,2024-01-19T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.3
310144,Salmon Pool Lane,2024-01-19T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.2
310144,Salmon Pool Lane,2024-01-19T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.2
310144,Salmon Pool Lane,2024-01-19T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.3
310144,Salmon Pool Lane,2024-01-19T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
310144,Salmon Pool Lane,2024-01-19T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
310144,Salmon Pool Lane,2024-01-19T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
310144,Salmon Pool Lane,2024-01-19T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-19T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
310144,Salmon Pool Lane,2024-01-19T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
310144,Salmon Pool Lane,2024-01-19T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-19T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
310144,Salmon Pool Lane,2024-01-19T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-19T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
310144,Salmon Pool Lane,2024-01-19T07:20:00.000+00:00,transformer,,Temperature,C,12.5
310144,Salmon Pool Lane,2024-01-19T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
310144,Salmon Pool Lane,2024-01-19T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
310144,Salmon Pool Lane,2024-01-19T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
310144,Salmon Pool Lane,2024-01-19T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
310144,Salmon Pool Lane,2024-01-19T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
310144,Salmon Pool Lane,2024-01-19T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
310144,Salmon Pool Lane,2024-01-19T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
310144,Salmon Pool Lane,2024-01-19T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
310144,Salmon Pool Lane,2024-01-19T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
310144,Salmon Pool Lane,2024-01-19T07:20:00.000+00:00,busbar,,L3 Active Power,kW,29.78
310144,Salmon Pool Lane,2024-01-19T07:20:00.000+00:00,busbar,,L2 Active Power,kW,16.0
310144,Salmon Pool Lane,2024-01-19T07:20:00.000+00:00,busbar,,L1 Active Power,kW,18.92
310144,Salmon Pool Lane,2024-01-19T07:20:00.000+00:00,busbar,,N Current (RMS),A,49.8
310144,Salmon Pool Lane,2024-01-19T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.5
310144,Salmon Pool Lane,2024-01-19T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
310144,Salmon Pool Lane,2024-01-19T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
310144,Salmon Pool Lane,2024-01-19T07:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.08
310144,Salmon Pool Lane,2024-01-19T07:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.3
310144,Salmon Pool Lane,2024-01-19T07:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.27
310144,Salmon Pool Lane,2024-01-19T07:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.38
310144,Salmon Pool Lane,2024-01-19T07:10:00.000+00:00,feeder,0050,L2 Active Power,kW,8.05
310144,Salmon Pool Lane,2024-01-19T07:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.12
310144,Salmon Pool Lane,2024-01-19T07:10:00.000+00:00,feeder,0050,N Current (RMS),A,26.0
310144,Salmon Pool Lane,2024-01-19T07:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.4
310144,Salmon Pool Lane,2024-01-19T07:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,37.6
310144,Salmon Pool Lane,2024-01-19T07:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.9
310144,Salmon Pool Lane,2024-01-19T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.82
310144,Salmon Pool Lane,2024-01-19T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.83
310144,Salmon Pool Lane,2024-01-19T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-19T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,9.65
310144,Salmon Pool Lane,2024-01-19T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.86
310144,Salmon Pool Lane,2024-01-19T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-19T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,30.4
310144,Salmon Pool Lane,2024-01-19T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.5
310144,Salmon Pool Lane,2024-01-19T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.1
310144,Salmon Pool Lane,2024-01-19T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-19T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.26
310144,Salmon Pool Lane,2024-01-19T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.04
310144,Salmon Pool Lane,2024-01-19T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.11
310144,Salmon Pool Lane,2024-01-19T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.69
310144,Salmon Pool Lane,2024-01-19T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.69
310144,Salmon Pool Lane,2024-01-19T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.3
310144,Salmon Pool Lane,2024-01-19T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,22.8
310144,Salmon Pool Lane,2024-01-19T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.6
310144,Salmon Pool Lane,2024-01-19T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.4
310144,Salmon Pool Lane,2024-01-19T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.0
310144,Salmon Pool Lane,2024-01-19T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
310144,Salmon Pool Lane,2024-01-19T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.19
310144,Salmon Pool Lane,2024-01-19T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
310144,Salmon Pool Lane,2024-01-19T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.57
310144,Salmon Pool Lane,2024-01-19T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.41
310144,Salmon Pool Lane,2024-01-19T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.97
310144,Salmon Pool Lane,2024-01-19T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.3
310144,Salmon Pool Lane,2024-01-19T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.8
310144,Salmon Pool Lane,2024-01-19T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.2
310144,Salmon Pool Lane,2024-01-19T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.1
310144,Salmon Pool Lane,2024-01-19T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
310144,Salmon Pool Lane,2024-01-19T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
310144,Salmon Pool Lane,2024-01-19T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
310144,Salmon Pool Lane,2024-01-19T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-19T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-19T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-19T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-19T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
310144,Salmon Pool Lane,2024-01-19T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-19T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
310144,Salmon Pool Lane,2024-01-19T07:10:00.000+00:00,transformer,,Temperature,C,12.6
310144,Salmon Pool Lane,2024-01-19T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
310144,Salmon Pool Lane,2024-01-19T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
310144,Salmon Pool Lane,2024-01-19T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
310144,Salmon Pool Lane,2024-01-19T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
310144,Salmon Pool Lane,2024-01-19T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
310144,Salmon Pool Lane,2024-01-19T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
310144,Salmon Pool Lane,2024-01-19T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
310144,Salmon Pool Lane,2024-01-19T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
310144,Salmon Pool Lane,2024-01-19T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
310144,Salmon Pool Lane,2024-01-19T07:10:00.000+00:00,busbar,,L3 Active Power,kW,30.28
310144,Salmon Pool Lane,2024-01-19T07:10:00.000+00:00,busbar,,L2 Active Power,kW,23.02
310144,Salmon Pool Lane,2024-01-19T07:10:00.000+00:00,busbar,,L1 Active Power,kW,18.39
310144,Salmon Pool Lane,2024-01-19T07:10:00.000+00:00,busbar,,N Current (RMS),A,47.6
310144,Salmon Pool Lane,2024-01-19T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.9
310144,Salmon Pool Lane,2024-01-19T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
310144,Salmon Pool Lane,2024-01-19T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
310144,Salmon Pool Lane,2024-01-19T07:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.13
310144,Salmon Pool Lane,2024-01-19T07:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.33
310144,Salmon Pool Lane,2024-01-19T07:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.06
310144,Salmon Pool Lane,2024-01-19T07:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.67
310144,Salmon Pool Lane,2024-01-19T07:00:00.000+00:00,feeder,0050,L2 Active Power,kW,3.16
310144,Salmon Pool Lane,2024-01-19T07:00:00.000+00:00,feeder,0050,L1 Active Power,kW,10.35
310144,Salmon Pool Lane,2024-01-19T07:00:00.000+00:00,feeder,0050,N Current (RMS),A,35.4
310144,Salmon Pool Lane,2024-01-19T07:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.9
310144,Salmon Pool Lane,2024-01-19T07:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.9
310144,Salmon Pool Lane,2024-01-19T07:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,45.6
310144,Salmon Pool Lane,2024-01-19T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.77
310144,Salmon Pool Lane,2024-01-19T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.44
310144,Salmon Pool Lane,2024-01-19T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-19T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,8.02
310144,Salmon Pool Lane,2024-01-19T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.78
310144,Salmon Pool Lane,2024-01-19T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-19T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,29.9
310144,Salmon Pool Lane,2024-01-19T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.5
310144,Salmon Pool Lane,2024-01-19T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.6
310144,Salmon Pool Lane,2024-01-19T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-19T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.99
310144,Salmon Pool Lane,2024-01-19T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.04
310144,Salmon Pool Lane,2024-01-19T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.97
310144,Salmon Pool Lane,2024-01-19T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.84
310144,Salmon Pool Lane,2024-01-19T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.18
310144,Salmon Pool Lane,2024-01-19T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.36
310144,Salmon Pool Lane,2024-01-19T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,24.2
310144,Salmon Pool Lane,2024-01-19T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.0
310144,Salmon Pool Lane,2024-01-19T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.4
310144,Salmon Pool Lane,2024-01-19T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.1
310144,Salmon Pool Lane,2024-01-19T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
310144,Salmon Pool Lane,2024-01-19T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.12
310144,Salmon Pool Lane,2024-01-19T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.29
310144,Salmon Pool Lane,2024-01-19T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.77
310144,Salmon Pool Lane,2024-01-19T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.56
310144,Salmon Pool Lane,2024-01-19T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.36
310144,Salmon Pool Lane,2024-01-19T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,19.6
310144,Salmon Pool Lane,2024-01-19T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.2
310144,Salmon Pool Lane,2024-01-19T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.3
310144,Salmon Pool Lane,2024-01-19T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.5
310144,Salmon Pool Lane,2024-01-19T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
310144,Salmon Pool Lane,2024-01-19T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
310144,Salmon Pool Lane,2024-01-19T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
310144,Salmon Pool Lane,2024-01-19T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
310144,Salmon Pool Lane,2024-01-19T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-19T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.06
310144,Salmon Pool Lane,2024-01-19T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
310144,Salmon Pool Lane,2024-01-19T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-19T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-19T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-19T07:00:00.000+00:00,transformer,,Temperature,C,12.6
310144,Salmon Pool Lane,2024-01-19T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
310144,Salmon Pool Lane,2024-01-19T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
310144,Salmon Pool Lane,2024-01-19T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
310144,Salmon Pool Lane,2024-01-19T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
310144,Salmon Pool Lane,2024-01-19T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
310144,Salmon Pool Lane,2024-01-19T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
310144,Salmon Pool Lane,2024-01-19T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
310144,Salmon Pool Lane,2024-01-19T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
310144,Salmon Pool Lane,2024-01-19T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
310144,Salmon Pool Lane,2024-01-19T07:00:00.000+00:00,busbar,,L3 Active Power,kW,28.28
310144,Salmon Pool Lane,2024-01-19T07:00:00.000+00:00,busbar,,L2 Active Power,kW,17.68
310144,Salmon Pool Lane,2024-01-19T07:00:00.000+00:00,busbar,,L1 Active Power,kW,27.01
310144,Salmon Pool Lane,2024-01-19T07:00:00.000+00:00,busbar,,N Current (RMS),A,51.1
310144,Salmon Pool Lane,2024-01-19T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
310144,Salmon Pool Lane,2024-01-19T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
310144,Salmon Pool Lane,2024-01-19T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
310144,Salmon Pool Lane,2024-01-19T06:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.1
310144,Salmon Pool Lane,2024-01-19T06:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.35
310144,Salmon Pool Lane,2024-01-19T06:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.24
310144,Salmon Pool Lane,2024-01-19T06:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.34
310144,Salmon Pool Lane,2024-01-19T06:50:00.000+00:00,feeder,0050,L2 Active Power,kW,7.87
310144,Salmon Pool Lane,2024-01-19T06:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.1
310144,Salmon Pool Lane,2024-01-19T06:50:00.000+00:00,feeder,0050,N Current (RMS),A,25.9
310144,Salmon Pool Lane,2024-01-19T06:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.1
310144,Salmon Pool Lane,2024-01-19T06:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,37.1
310144,Salmon Pool Lane,2024-01-19T06:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.8
310144,Salmon Pool Lane,2024-01-19T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.87
310144,Salmon Pool Lane,2024-01-19T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.68
310144,Salmon Pool Lane,2024-01-19T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.01
310144,Salmon Pool Lane,2024-01-19T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,8.72
310144,Salmon Pool Lane,2024-01-19T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.1
310144,Salmon Pool Lane,2024-01-19T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
310144,Salmon Pool Lane,2024-01-19T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,28.2
310144,Salmon Pool Lane,2024-01-19T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.3
310144,Salmon Pool Lane,2024-01-19T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.5
310144,Salmon Pool Lane,2024-01-19T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-19T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.03
310144,Salmon Pool Lane,2024-01-19T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.14
310144,Salmon Pool Lane,2024-01-19T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.67
310144,Salmon Pool Lane,2024-01-19T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.18
310144,Salmon Pool Lane,2024-01-19T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.57
310144,Salmon Pool Lane,2024-01-19T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,12.98
310144,Salmon Pool Lane,2024-01-19T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,25.6
310144,Salmon Pool Lane,2024-01-19T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.7
310144,Salmon Pool Lane,2024-01-19T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.4
310144,Salmon Pool Lane,2024-01-19T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.6
310144,Salmon Pool Lane,2024-01-19T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
310144,Salmon Pool Lane,2024-01-19T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.14
310144,Salmon Pool Lane,2024-01-19T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
310144,Salmon Pool Lane,2024-01-19T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.98
310144,Salmon Pool Lane,2024-01-19T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.14
310144,Salmon Pool Lane,2024-01-19T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.15
310144,Salmon Pool Lane,2024-01-19T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.0
310144,Salmon Pool Lane,2024-01-19T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.4
310144,Salmon Pool Lane,2024-01-19T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.4
310144,Salmon Pool Lane,2024-01-19T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.9
310144,Salmon Pool Lane,2024-01-19T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
310144,Salmon Pool Lane,2024-01-19T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
310144,Salmon Pool Lane,2024-01-19T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
310144,Salmon Pool Lane,2024-01-19T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
310144,Salmon Pool Lane,2024-01-19T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-19T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-19T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-19T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
310144,Salmon Pool Lane,2024-01-19T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-19T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
310144,Salmon Pool Lane,2024-01-19T06:50:00.000+00:00,transformer,,Temperature,C,12.7
310144,Salmon Pool Lane,2024-01-19T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
310144,Salmon Pool Lane,2024-01-19T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
310144,Salmon Pool Lane,2024-01-19T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
310144,Salmon Pool Lane,2024-01-19T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
310144,Salmon Pool Lane,2024-01-19T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
310144,Salmon Pool Lane,2024-01-19T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
310144,Salmon Pool Lane,2024-01-19T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
310144,Salmon Pool Lane,2024-01-19T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
310144,Salmon Pool Lane,2024-01-19T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
310144,Salmon Pool Lane,2024-01-19T06:50:00.000+00:00,busbar,,L3 Active Power,kW,27.21
310144,Salmon Pool Lane,2024-01-19T06:50:00.000+00:00,busbar,,L2 Active Power,kW,21.68
310144,Salmon Pool Lane,2024-01-19T06:50:00.000+00:00,busbar,,L1 Active Power,kW,17.23
310144,Salmon Pool Lane,2024-01-19T06:50:00.000+00:00,busbar,,N Current (RMS),A,41.0
310144,Salmon Pool Lane,2024-01-19T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.2
310144,Salmon Pool Lane,2024-01-19T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
310144,Salmon Pool Lane,2024-01-19T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
310144,Salmon Pool Lane,2024-01-19T06:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.15
310144,Salmon Pool Lane,2024-01-19T06:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.42
310144,Salmon Pool Lane,2024-01-19T06:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.35
310144,Salmon Pool Lane,2024-01-19T06:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.94
310144,Salmon Pool Lane,2024-01-19T06:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.59
310144,Salmon Pool Lane,2024-01-19T06:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.89
310144,Salmon Pool Lane,2024-01-19T06:40:00.000+00:00,feeder,0050,N Current (RMS),A,4.4
310144,Salmon Pool Lane,2024-01-19T06:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.3
310144,Salmon Pool Lane,2024-01-19T06:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.2
310144,Salmon Pool Lane,2024-01-19T06:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.2
310144,Salmon Pool Lane,2024-01-19T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.76
310144,Salmon Pool Lane,2024-01-19T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.32
310144,Salmon Pool Lane,2024-01-19T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-19T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,7.08
310144,Salmon Pool Lane,2024-01-19T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.35
310144,Salmon Pool Lane,2024-01-19T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-19T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,23.5
310144,Salmon Pool Lane,2024-01-19T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.2
310144,Salmon Pool Lane,2024-01-19T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.6
310144,Salmon Pool Lane,2024-01-19T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-19T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
310144,Salmon Pool Lane,2024-01-19T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.96
310144,Salmon Pool Lane,2024-01-19T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.88
310144,Salmon Pool Lane,2024-01-19T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.13
310144,Salmon Pool Lane,2024-01-19T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.83
310144,Salmon Pool Lane,2024-01-19T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.89
310144,Salmon Pool Lane,2024-01-19T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,23.5
310144,Salmon Pool Lane,2024-01-19T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.1
310144,Salmon Pool Lane,2024-01-19T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.5
310144,Salmon Pool Lane,2024-01-19T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.9
310144,Salmon Pool Lane,2024-01-19T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
310144,Salmon Pool Lane,2024-01-19T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.87
310144,Salmon Pool Lane,2024-01-19T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
310144,Salmon Pool Lane,2024-01-19T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.95
310144,Salmon Pool Lane,2024-01-19T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.81
310144,Salmon Pool Lane,2024-01-19T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.76
310144,Salmon Pool Lane,2024-01-19T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.5
310144,Salmon Pool Lane,2024-01-19T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.0
310144,Salmon Pool Lane,2024-01-19T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.8
310144,Salmon Pool Lane,2024-01-19T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.2
310144,Salmon Pool Lane,2024-01-19T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-19T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
310144,Salmon Pool Lane,2024-01-19T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
310144,Salmon Pool Lane,2024-01-19T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-19T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
310144,Salmon Pool Lane,2024-01-19T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
310144,Salmon Pool Lane,2024-01-19T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
310144,Salmon Pool Lane,2024-01-19T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-19T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-19T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-19T06:40:00.000+00:00,transformer,,Temperature,C,12.8
310144,Salmon Pool Lane,2024-01-19T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
310144,Salmon Pool Lane,2024-01-19T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
310144,Salmon Pool Lane,2024-01-19T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
310144,Salmon Pool Lane,2024-01-19T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
310144,Salmon Pool Lane,2024-01-19T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
310144,Salmon Pool Lane,2024-01-19T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
310144,Salmon Pool Lane,2024-01-19T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
310144,Salmon Pool Lane,2024-01-19T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
310144,Salmon Pool Lane,2024-01-19T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
310144,Salmon Pool Lane,2024-01-19T06:40:00.000+00:00,busbar,,L3 Active Power,kW,23.09
310144,Salmon Pool Lane,2024-01-19T06:40:00.000+00:00,busbar,,L2 Active Power,kW,13.6
310144,Salmon Pool Lane,2024-01-19T06:40:00.000+00:00,busbar,,L1 Active Power,kW,13.53
310144,Salmon Pool Lane,2024-01-19T06:40:00.000+00:00,busbar,,N Current (RMS),A,41.9
310144,Salmon Pool Lane,2024-01-19T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
310144,Salmon Pool Lane,2024-01-19T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
310144,Salmon Pool Lane,2024-01-19T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
310144,Salmon Pool Lane,2024-01-19T06:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.16
310144,Salmon Pool Lane,2024-01-19T06:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.38
310144,Salmon Pool Lane,2024-01-19T06:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.27
310144,Salmon Pool Lane,2024-01-19T06:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.16
310144,Salmon Pool Lane,2024-01-19T06:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.73
310144,Salmon Pool Lane,2024-01-19T06:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.09
