Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310144,Salmon Pool Lane,2024-01-19T06:30:00.000+00:00,feeder,0050,N Current (RMS),A,5.2
310144,Salmon Pool Lane,2024-01-19T06:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.9
310144,Salmon Pool Lane,2024-01-19T06:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.6
310144,Salmon Pool Lane,2024-01-19T06:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.1
310144,Salmon Pool Lane,2024-01-19T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.1
310144,Salmon Pool Lane,2024-01-19T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.64
310144,Salmon Pool Lane,2024-01-19T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-19T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,8.32
310144,Salmon Pool Lane,2024-01-19T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.47
310144,Salmon Pool Lane,2024-01-19T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-19T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,27.8
310144,Salmon Pool Lane,2024-01-19T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.7
310144,Salmon Pool Lane,2024-01-19T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.7
310144,Salmon Pool Lane,2024-01-19T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-19T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.08
310144,Salmon Pool Lane,2024-01-19T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.02
310144,Salmon Pool Lane,2024-01-19T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.08
310144,Salmon Pool Lane,2024-01-19T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.34
310144,Salmon Pool Lane,2024-01-19T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.94
310144,Salmon Pool Lane,2024-01-19T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.06
310144,Salmon Pool Lane,2024-01-19T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.1
310144,Salmon Pool Lane,2024-01-19T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.2
310144,Salmon Pool Lane,2024-01-19T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.0
310144,Salmon Pool Lane,2024-01-19T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.0
310144,Salmon Pool Lane,2024-01-19T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
310144,Salmon Pool Lane,2024-01-19T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.25
310144,Salmon Pool Lane,2024-01-19T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
310144,Salmon Pool Lane,2024-01-19T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.53
310144,Salmon Pool Lane,2024-01-19T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.25
310144,Salmon Pool Lane,2024-01-19T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.68
310144,Salmon Pool Lane,2024-01-19T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.9
310144,Salmon Pool Lane,2024-01-19T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.3
310144,Salmon Pool Lane,2024-01-19T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.0
310144,Salmon Pool Lane,2024-01-19T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.5
310144,Salmon Pool Lane,2024-01-19T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-19T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
310144,Salmon Pool Lane,2024-01-19T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
310144,Salmon Pool Lane,2024-01-19T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-19T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
310144,Salmon Pool Lane,2024-01-19T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-19T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
310144,Salmon Pool Lane,2024-01-19T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-19T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-19T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-19T06:30:00.000+00:00,transformer,,Temperature,C,12.8
310144,Salmon Pool Lane,2024-01-19T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
310144,Salmon Pool Lane,2024-01-19T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
310144,Salmon Pool Lane,2024-01-19T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
310144,Salmon Pool Lane,2024-01-19T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
310144,Salmon Pool Lane,2024-01-19T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
310144,Salmon Pool Lane,2024-01-19T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
310144,Salmon Pool Lane,2024-01-19T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
310144,Salmon Pool Lane,2024-01-19T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
310144,Salmon Pool Lane,2024-01-19T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
310144,Salmon Pool Lane,2024-01-19T06:30:00.000+00:00,busbar,,L3 Active Power,kW,24.34
310144,Salmon Pool Lane,2024-01-19T06:30:00.000+00:00,busbar,,L2 Active Power,kW,15.4
310144,Salmon Pool Lane,2024-01-19T06:30:00.000+00:00,busbar,,L1 Active Power,kW,11.83
310144,Salmon Pool Lane,2024-01-19T06:30:00.000+00:00,busbar,,N Current (RMS),A,48.5
310144,Salmon Pool Lane,2024-01-19T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
310144,Salmon Pool Lane,2024-01-19T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
310144,Salmon Pool Lane,2024-01-19T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
310144,Salmon Pool Lane,2024-01-19T06:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.12
310144,Salmon Pool Lane,2024-01-19T06:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.37
310144,Salmon Pool Lane,2024-01-19T06:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.18
310144,Salmon Pool Lane,2024-01-19T06:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.96
310144,Salmon Pool Lane,2024-01-19T06:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.73
310144,Salmon Pool Lane,2024-01-19T06:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.25
310144,Salmon Pool Lane,2024-01-19T06:20:00.000+00:00,feeder,0050,N Current (RMS),A,4.0
310144,Salmon Pool Lane,2024-01-19T06:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.3
310144,Salmon Pool Lane,2024-01-19T06:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.6
310144,Salmon Pool Lane,2024-01-19T06:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.4
310144,Salmon Pool Lane,2024-01-19T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.05
310144,Salmon Pool Lane,2024-01-19T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.38
310144,Salmon Pool Lane,2024-01-19T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-19T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,7.53
310144,Salmon Pool Lane,2024-01-19T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.22
310144,Salmon Pool Lane,2024-01-19T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-19T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,25.9
310144,Salmon Pool Lane,2024-01-19T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.1
310144,Salmon Pool Lane,2024-01-19T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.4
310144,Salmon Pool Lane,2024-01-19T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-19T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.25
310144,Salmon Pool Lane,2024-01-19T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.25
310144,Salmon Pool Lane,2024-01-19T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.26
310144,Salmon Pool Lane,2024-01-19T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.92
310144,Salmon Pool Lane,2024-01-19T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.83
310144,Salmon Pool Lane,2024-01-19T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.7
310144,Salmon Pool Lane,2024-01-19T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.9
310144,Salmon Pool Lane,2024-01-19T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.5
310144,Salmon Pool Lane,2024-01-19T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.7
310144,Salmon Pool Lane,2024-01-19T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.4
310144,Salmon Pool Lane,2024-01-19T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
310144,Salmon Pool Lane,2024-01-19T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.35
310144,Salmon Pool Lane,2024-01-19T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.36
310144,Salmon Pool Lane,2024-01-19T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.99
310144,Salmon Pool Lane,2024-01-19T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.86
310144,Salmon Pool Lane,2024-01-19T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.7
310144,Salmon Pool Lane,2024-01-19T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,22.1
310144,Salmon Pool Lane,2024-01-19T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.2
310144,Salmon Pool Lane,2024-01-19T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.8
310144,Salmon Pool Lane,2024-01-19T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.5
310144,Salmon Pool Lane,2024-01-19T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-19T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
310144,Salmon Pool Lane,2024-01-19T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
310144,Salmon Pool Lane,2024-01-19T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-19T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
310144,Salmon Pool Lane,2024-01-19T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-19T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
310144,Salmon Pool Lane,2024-01-19T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-19T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-19T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-19T06:20:00.000+00:00,transformer,,Temperature,C,12.7
310144,Salmon Pool Lane,2024-01-19T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
310144,Salmon Pool Lane,2024-01-19T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
310144,Salmon Pool Lane,2024-01-19T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
310144,Salmon Pool Lane,2024-01-19T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
310144,Salmon Pool Lane,2024-01-19T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
310144,Salmon Pool Lane,2024-01-19T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
310144,Salmon Pool Lane,2024-01-19T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
310144,Salmon Pool Lane,2024-01-19T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
310144,Salmon Pool Lane,2024-01-19T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
310144,Salmon Pool Lane,2024-01-19T06:20:00.000+00:00,busbar,,L3 Active Power,kW,27.39
310144,Salmon Pool Lane,2024-01-19T06:20:00.000+00:00,busbar,,L2 Active Power,kW,16.67
310144,Salmon Pool Lane,2024-01-19T06:20:00.000+00:00,busbar,,L1 Active Power,kW,11.66
310144,Salmon Pool Lane,2024-01-19T06:20:00.000+00:00,busbar,,N Current (RMS),A,54.2
310144,Salmon Pool Lane,2024-01-19T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.7
310144,Salmon Pool Lane,2024-01-19T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
310144,Salmon Pool Lane,2024-01-19T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
310144,Salmon Pool Lane,2024-01-19T06:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-19T06:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.37
310144,Salmon Pool Lane,2024-01-19T06:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.24
310144,Salmon Pool Lane,2024-01-19T06:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.19
310144,Salmon Pool Lane,2024-01-19T06:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.67
310144,Salmon Pool Lane,2024-01-19T06:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.26
310144,Salmon Pool Lane,2024-01-19T06:10:00.000+00:00,feeder,0050,N Current (RMS),A,4.5
310144,Salmon Pool Lane,2024-01-19T06:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.1
310144,Salmon Pool Lane,2024-01-19T06:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.3
310144,Salmon Pool Lane,2024-01-19T06:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.6
310144,Salmon Pool Lane,2024-01-19T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.02
310144,Salmon Pool Lane,2024-01-19T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.38
310144,Salmon Pool Lane,2024-01-19T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-19T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.56
310144,Salmon Pool Lane,2024-01-19T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.09
310144,Salmon Pool Lane,2024-01-19T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-19T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,22.5
310144,Salmon Pool Lane,2024-01-19T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.2
310144,Salmon Pool Lane,2024-01-19T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.3
310144,Salmon Pool Lane,2024-01-19T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-19T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.23
310144,Salmon Pool Lane,2024-01-19T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.15
310144,Salmon Pool Lane,2024-01-19T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.3
310144,Salmon Pool Lane,2024-01-19T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.83
310144,Salmon Pool Lane,2024-01-19T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.23
310144,Salmon Pool Lane,2024-01-19T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,12.26
310144,Salmon Pool Lane,2024-01-19T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,21.0
310144,Salmon Pool Lane,2024-01-19T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.0
310144,Salmon Pool Lane,2024-01-19T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.6
310144,Salmon Pool Lane,2024-01-19T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.3
310144,Salmon Pool Lane,2024-01-19T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
310144,Salmon Pool Lane,2024-01-19T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.25
310144,Salmon Pool Lane,2024-01-19T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
310144,Salmon Pool Lane,2024-01-19T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.45
310144,Salmon Pool Lane,2024-01-19T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.51
310144,Salmon Pool Lane,2024-01-19T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.69
310144,Salmon Pool Lane,2024-01-19T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.1
310144,Salmon Pool Lane,2024-01-19T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.8
310144,Salmon Pool Lane,2024-01-19T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.0
310144,Salmon Pool Lane,2024-01-19T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.5
310144,Salmon Pool Lane,2024-01-19T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-19T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
310144,Salmon Pool Lane,2024-01-19T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
310144,Salmon Pool Lane,2024-01-19T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-19T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
310144,Salmon Pool Lane,2024-01-19T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
310144,Salmon Pool Lane,2024-01-19T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
310144,Salmon Pool Lane,2024-01-19T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-19T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-19T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-19T06:10:00.000+00:00,transformer,,Temperature,C,12.9
310144,Salmon Pool Lane,2024-01-19T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
310144,Salmon Pool Lane,2024-01-19T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
310144,Salmon Pool Lane,2024-01-19T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
310144,Salmon Pool Lane,2024-01-19T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
310144,Salmon Pool Lane,2024-01-19T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
310144,Salmon Pool Lane,2024-01-19T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
310144,Salmon Pool Lane,2024-01-19T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
310144,Salmon Pool Lane,2024-01-19T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
310144,Salmon Pool Lane,2024-01-19T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
310144,Salmon Pool Lane,2024-01-19T06:10:00.000+00:00,busbar,,L3 Active Power,kW,23.03
310144,Salmon Pool Lane,2024-01-19T06:10:00.000+00:00,busbar,,L2 Active Power,kW,13.51
310144,Salmon Pool Lane,2024-01-19T06:10:00.000+00:00,busbar,,L1 Active Power,kW,14.2
310144,Salmon Pool Lane,2024-01-19T06:10:00.000+00:00,busbar,,N Current (RMS),A,36.9
310144,Salmon Pool Lane,2024-01-19T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
310144,Salmon Pool Lane,2024-01-19T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
310144,Salmon Pool Lane,2024-01-19T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
310144,Salmon Pool Lane,2024-01-19T06:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.07
310144,Salmon Pool Lane,2024-01-19T06:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.4
310144,Salmon Pool Lane,2024-01-19T06:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.4
310144,Salmon Pool Lane,2024-01-19T06:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.15
310144,Salmon Pool Lane,2024-01-19T06:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.56
310144,Salmon Pool Lane,2024-01-19T06:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.14
310144,Salmon Pool Lane,2024-01-19T06:00:00.000+00:00,feeder,0050,N Current (RMS),A,4.3
310144,Salmon Pool Lane,2024-01-19T06:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.0
310144,Salmon Pool Lane,2024-01-19T06:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.0
310144,Salmon Pool Lane,2024-01-19T06:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.3
310144,Salmon Pool Lane,2024-01-19T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.94
310144,Salmon Pool Lane,2024-01-19T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.22
310144,Salmon Pool Lane,2024-01-19T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-19T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.9
310144,Salmon Pool Lane,2024-01-19T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.2
310144,Salmon Pool Lane,2024-01-19T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-19T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,22.5
310144,Salmon Pool Lane,2024-01-19T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.5
310144,Salmon Pool Lane,2024-01-19T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.5
310144,Salmon Pool Lane,2024-01-19T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-19T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.36
310144,Salmon Pool Lane,2024-01-19T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.13
310144,Salmon Pool Lane,2024-01-19T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.53
310144,Salmon Pool Lane,2024-01-19T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.94
310144,Salmon Pool Lane,2024-01-19T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.81
310144,Salmon Pool Lane,2024-01-19T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.13
310144,Salmon Pool Lane,2024-01-19T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,12.9
310144,Salmon Pool Lane,2024-01-19T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.5
310144,Salmon Pool Lane,2024-01-19T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.2
310144,Salmon Pool Lane,2024-01-19T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.4
310144,Salmon Pool Lane,2024-01-19T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
310144,Salmon Pool Lane,2024-01-19T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.29
310144,Salmon Pool Lane,2024-01-19T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
310144,Salmon Pool Lane,2024-01-19T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.78
310144,Salmon Pool Lane,2024-01-19T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.13
310144,Salmon Pool Lane,2024-01-19T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.76
310144,Salmon Pool Lane,2024-01-19T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,19.3
310144,Salmon Pool Lane,2024-01-19T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.9
310144,Salmon Pool Lane,2024-01-19T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.9
310144,Salmon Pool Lane,2024-01-19T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.8
310144,Salmon Pool Lane,2024-01-19T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-19T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
310144,Salmon Pool Lane,2024-01-19T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
310144,Salmon Pool Lane,2024-01-19T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-19T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-19T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-19T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
310144,Salmon Pool Lane,2024-01-19T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-19T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-19T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-19T06:00:00.000+00:00,transformer,,Temperature,C,13.0
310144,Salmon Pool Lane,2024-01-19T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
310144,Salmon Pool Lane,2024-01-19T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
310144,Salmon Pool Lane,2024-01-19T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
310144,Salmon Pool Lane,2024-01-19T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
310144,Salmon Pool Lane,2024-01-19T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
310144,Salmon Pool Lane,2024-01-19T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
310144,Salmon Pool Lane,2024-01-19T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
310144,Salmon Pool Lane,2024-01-19T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
310144,Salmon Pool Lane,2024-01-19T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
310144,Salmon Pool Lane,2024-01-19T06:00:00.000+00:00,busbar,,L3 Active Power,kW,21.78
310144,Salmon Pool Lane,2024-01-19T06:00:00.000+00:00,busbar,,L2 Active Power,kW,16.71
310144,Salmon Pool Lane,2024-01-19T06:00:00.000+00:00,busbar,,L1 Active Power,kW,11.04
310144,Salmon Pool Lane,2024-01-19T06:00:00.000+00:00,busbar,,N Current (RMS),A,42.2
310144,Salmon Pool Lane,2024-01-19T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.7
310144,Salmon Pool Lane,2024-01-19T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
310144,Salmon Pool Lane,2024-01-19T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
310144,Salmon Pool Lane,2024-01-19T05:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.16
310144,Salmon Pool Lane,2024-01-19T05:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.43
310144,Salmon Pool Lane,2024-01-19T05:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.43
310144,Salmon Pool Lane,2024-01-19T05:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.19
310144,Salmon Pool Lane,2024-01-19T05:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.47
310144,Salmon Pool Lane,2024-01-19T05:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.03
310144,Salmon Pool Lane,2024-01-19T05:50:00.000+00:00,feeder,0050,N Current (RMS),A,4.7
310144,Salmon Pool Lane,2024-01-19T05:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.8
310144,Salmon Pool Lane,2024-01-19T05:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,2.8
310144,Salmon Pool Lane,2024-01-19T05:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.9
310144,Salmon Pool Lane,2024-01-19T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.13
310144,Salmon Pool Lane,2024-01-19T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.52
310144,Salmon Pool Lane,2024-01-19T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-19T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.43
310144,Salmon Pool Lane,2024-01-19T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.85
310144,Salmon Pool Lane,2024-01-19T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-19T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,23.3
310144,Salmon Pool Lane,2024-01-19T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.0
310144,Salmon Pool Lane,2024-01-19T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.2
310144,Salmon Pool Lane,2024-01-19T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-19T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
310144,Salmon Pool Lane,2024-01-19T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.24
310144,Salmon Pool Lane,2024-01-19T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.54
310144,Salmon Pool Lane,2024-01-19T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.07
310144,Salmon Pool Lane,2024-01-19T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.54
310144,Salmon Pool Lane,2024-01-19T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.44
310144,Salmon Pool Lane,2024-01-19T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.0
310144,Salmon Pool Lane,2024-01-19T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.5
310144,Salmon Pool Lane,2024-01-19T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.4
310144,Salmon Pool Lane,2024-01-19T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.7
310144,Salmon Pool Lane,2024-01-19T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
310144,Salmon Pool Lane,2024-01-19T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.15
310144,Salmon Pool Lane,2024-01-19T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.33
310144,Salmon Pool Lane,2024-01-19T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.72
310144,Salmon Pool Lane,2024-01-19T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.15
310144,Salmon Pool Lane,2024-01-19T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.71
310144,Salmon Pool Lane,2024-01-19T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,21.8
310144,Salmon Pool Lane,2024-01-19T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.8
310144,Salmon Pool Lane,2024-01-19T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.3
310144,Salmon Pool Lane,2024-01-19T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.4
310144,Salmon Pool Lane,2024-01-19T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-19T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
310144,Salmon Pool Lane,2024-01-19T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
310144,Salmon Pool Lane,2024-01-19T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-19T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-19T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-19T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
310144,Salmon Pool Lane,2024-01-19T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-19T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-19T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-19T05:50:00.000+00:00,transformer,,Temperature,C,13.0
310144,Salmon Pool Lane,2024-01-19T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
310144,Salmon Pool Lane,2024-01-19T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
310144,Salmon Pool Lane,2024-01-19T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
310144,Salmon Pool Lane,2024-01-19T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
310144,Salmon Pool Lane,2024-01-19T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
310144,Salmon Pool Lane,2024-01-19T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
310144,Salmon Pool Lane,2024-01-19T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
310144,Salmon Pool Lane,2024-01-19T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
310144,Salmon Pool Lane,2024-01-19T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
310144,Salmon Pool Lane,2024-01-19T05:50:00.000+00:00,busbar,,L3 Active Power,kW,19.4
310144,Salmon Pool Lane,2024-01-19T05:50:00.000+00:00,busbar,,L2 Active Power,kW,19.99
310144,Salmon Pool Lane,2024-01-19T05:50:00.000+00:00,busbar,,L1 Active Power,kW,11.2
310144,Salmon Pool Lane,2024-01-19T05:50:00.000+00:00,busbar,,N Current (RMS),A,41.3
310144,Salmon Pool Lane,2024-01-19T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
310144,Salmon Pool Lane,2024-01-19T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
310144,Salmon Pool Lane,2024-01-19T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
310144,Salmon Pool Lane,2024-01-19T05:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.23
310144,Salmon Pool Lane,2024-01-19T05:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.44
310144,Salmon Pool Lane,2024-01-19T05:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.43
310144,Salmon Pool Lane,2024-01-19T05:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.72
310144,Salmon Pool Lane,2024-01-19T05:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.51
310144,Salmon Pool Lane,2024-01-19T05:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.05
310144,Salmon Pool Lane,2024-01-19T05:40:00.000+00:00,feeder,0050,N Current (RMS),A,7.8
310144,Salmon Pool Lane,2024-01-19T05:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.6
310144,Salmon Pool Lane,2024-01-19T05:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,2.9
310144,Salmon Pool Lane,2024-01-19T05:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.9
310144,Salmon Pool Lane,2024-01-19T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
310144,Salmon Pool Lane,2024-01-19T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.43
310144,Salmon Pool Lane,2024-01-19T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-19T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.16
310144,Salmon Pool Lane,2024-01-19T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.32
310144,Salmon Pool Lane,2024-01-19T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-19T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,24.2
310144,Salmon Pool Lane,2024-01-19T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.4
310144,Salmon Pool Lane,2024-01-19T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.2
310144,Salmon Pool Lane,2024-01-19T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-19T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
310144,Salmon Pool Lane,2024-01-19T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
310144,Salmon Pool Lane,2024-01-19T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.83
310144,Salmon Pool Lane,2024-01-19T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.34
310144,Salmon Pool Lane,2024-01-19T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.67
310144,Salmon Pool Lane,2024-01-19T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.91
310144,Salmon Pool Lane,2024-01-19T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.2
310144,Salmon Pool Lane,2024-01-19T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.8
310144,Salmon Pool Lane,2024-01-19T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.9
310144,Salmon Pool Lane,2024-01-19T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.4
310144,Salmon Pool Lane,2024-01-19T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
310144,Salmon Pool Lane,2024-01-19T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.11
310144,Salmon Pool Lane,2024-01-19T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
310144,Salmon Pool Lane,2024-01-19T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.07
310144,Salmon Pool Lane,2024-01-19T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.3
310144,Salmon Pool Lane,2024-01-19T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.5
310144,Salmon Pool Lane,2024-01-19T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,26.0
310144,Salmon Pool Lane,2024-01-19T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.8
310144,Salmon Pool Lane,2024-01-19T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.0
310144,Salmon Pool Lane,2024-01-19T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.0
310144,Salmon Pool Lane,2024-01-19T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-19T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
310144,Salmon Pool Lane,2024-01-19T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
310144,Salmon Pool Lane,2024-01-19T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-19T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-19T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
310144,Salmon Pool Lane,2024-01-19T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
310144,Salmon Pool Lane,2024-01-19T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-19T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-19T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-19T05:40:00.000+00:00,transformer,,Temperature,C,13.1
310144,Salmon Pool Lane,2024-01-19T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
310144,Salmon Pool Lane,2024-01-19T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
310144,Salmon Pool Lane,2024-01-19T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
310144,Salmon Pool Lane,2024-01-19T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
310144,Salmon Pool Lane,2024-01-19T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
310144,Salmon Pool Lane,2024-01-19T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
310144,Salmon Pool Lane,2024-01-19T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
310144,Salmon Pool Lane,2024-01-19T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
310144,Salmon Pool Lane,2024-01-19T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
310144,Salmon Pool Lane,2024-01-19T05:40:00.000+00:00,busbar,,L3 Active Power,kW,22.28
310144,Salmon Pool Lane,2024-01-19T05:40:00.000+00:00,busbar,,L2 Active Power,kW,22.79
310144,Salmon Pool Lane,2024-01-19T05:40:00.000+00:00,busbar,,L1 Active Power,kW,10.49
310144,Salmon Pool Lane,2024-01-19T05:40:00.000+00:00,busbar,,N Current (RMS),A,53.8
310144,Salmon Pool Lane,2024-01-19T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
310144,Salmon Pool Lane,2024-01-19T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
310144,Salmon Pool Lane,2024-01-19T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
310144,Salmon Pool Lane,2024-01-19T05:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.3
310144,Salmon Pool Lane,2024-01-19T05:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.39
310144,Salmon Pool Lane,2024-01-19T05:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.34
310144,Salmon Pool Lane,2024-01-19T05:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.63
310144,Salmon Pool Lane,2024-01-19T05:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.6
310144,Salmon Pool Lane,2024-01-19T05:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.19
310144,Salmon Pool Lane,2024-01-19T05:30:00.000+00:00,feeder,0050,N Current (RMS),A,3.8
310144,Salmon Pool Lane,2024-01-19T05:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.2
310144,Salmon Pool Lane,2024-01-19T05:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.1
310144,Salmon Pool Lane,2024-01-19T05:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.3
310144,Salmon Pool Lane,2024-01-19T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.77
310144,Salmon Pool Lane,2024-01-19T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.4
310144,Salmon Pool Lane,2024-01-19T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-19T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.2
310144,Salmon Pool Lane,2024-01-19T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.61
310144,Salmon Pool Lane,2024-01-19T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-19T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,27.1
310144,Salmon Pool Lane,2024-01-19T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.8
310144,Salmon Pool Lane,2024-01-19T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.4
310144,Salmon Pool Lane,2024-01-19T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-19T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.06
310144,Salmon Pool Lane,2024-01-19T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.95
310144,Salmon Pool Lane,2024-01-19T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.49
310144,Salmon Pool Lane,2024-01-19T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.5
310144,Salmon Pool Lane,2024-01-19T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.04
310144,Salmon Pool Lane,2024-01-19T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.95
310144,Salmon Pool Lane,2024-01-19T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,8.2
310144,Salmon Pool Lane,2024-01-19T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.2
310144,Salmon Pool Lane,2024-01-19T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.6
310144,Salmon Pool Lane,2024-01-19T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.3
310144,Salmon Pool Lane,2024-01-19T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.09
310144,Salmon Pool Lane,2024-01-19T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.27
310144,Salmon Pool Lane,2024-01-19T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
310144,Salmon Pool Lane,2024-01-19T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.52
310144,Salmon Pool Lane,2024-01-19T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.98
310144,Salmon Pool Lane,2024-01-19T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.49
310144,Salmon Pool Lane,2024-01-19T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,19.6
310144,Salmon Pool Lane,2024-01-19T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.5
310144,Salmon Pool Lane,2024-01-19T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.6
310144,Salmon Pool Lane,2024-01-19T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.0
310144,Salmon Pool Lane,2024-01-19T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-19T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
310144,Salmon Pool Lane,2024-01-19T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
310144,Salmon Pool Lane,2024-01-19T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-19T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
310144,Salmon Pool Lane,2024-01-19T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
310144,Salmon Pool Lane,2024-01-19T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
310144,Salmon Pool Lane,2024-01-19T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-19T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-19T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-19T05:30:00.000+00:00,transformer,,Temperature,C,13.1
310144,Salmon Pool Lane,2024-01-19T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
310144,Salmon Pool Lane,2024-01-19T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
310144,Salmon Pool Lane,2024-01-19T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
310144,Salmon Pool Lane,2024-01-19T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
310144,Salmon Pool Lane,2024-01-19T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
310144,Salmon Pool Lane,2024-01-19T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
310144,Salmon Pool Lane,2024-01-19T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
310144,Salmon Pool Lane,2024-01-19T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
310144,Salmon Pool Lane,2024-01-19T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
310144,Salmon Pool Lane,2024-01-19T05:30:00.000+00:00,busbar,,L3 Active Power,kW,18.85
310144,Salmon Pool Lane,2024-01-19T05:30:00.000+00:00,busbar,,L2 Active Power,kW,24.2
310144,Salmon Pool Lane,2024-01-19T05:30:00.000+00:00,busbar,,L1 Active Power,kW,10.66
310144,Salmon Pool Lane,2024-01-19T05:30:00.000+00:00,busbar,,N Current (RMS),A,52.4
310144,Salmon Pool Lane,2024-01-19T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
310144,Salmon Pool Lane,2024-01-19T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
310144,Salmon Pool Lane,2024-01-19T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
310144,Salmon Pool Lane,2024-01-19T05:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.2
310144,Salmon Pool Lane,2024-01-19T05:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.41
310144,Salmon Pool Lane,2024-01-19T05:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.28
310144,Salmon Pool Lane,2024-01-19T05:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.72
310144,Salmon Pool Lane,2024-01-19T05:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.53
310144,Salmon Pool Lane,2024-01-19T05:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.26
310144,Salmon Pool Lane,2024-01-19T05:20:00.000+00:00,feeder,0050,N Current (RMS),A,3.6
310144,Salmon Pool Lane,2024-01-19T05:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.5
310144,Salmon Pool Lane,2024-01-19T05:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,2.9
310144,Salmon Pool Lane,2024-01-19T05:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.5
310144,Salmon Pool Lane,2024-01-19T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.74
310144,Salmon Pool Lane,2024-01-19T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.42
310144,Salmon Pool Lane,2024-01-19T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-19T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.77
310144,Salmon Pool Lane,2024-01-19T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.47
310144,Salmon Pool Lane,2024-01-19T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-19T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,29.5
310144,Salmon Pool Lane,2024-01-19T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.0
310144,Salmon Pool Lane,2024-01-19T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.9
310144,Salmon Pool Lane,2024-01-19T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-19T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.19
310144,Salmon Pool Lane,2024-01-19T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.16
310144,Salmon Pool Lane,2024-01-19T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.97
310144,Salmon Pool Lane,2024-01-19T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.26
310144,Salmon Pool Lane,2024-01-19T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.49
310144,Salmon Pool Lane,2024-01-19T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.07
310144,Salmon Pool Lane,2024-01-19T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,7.8
310144,Salmon Pool Lane,2024-01-19T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.4
310144,Salmon Pool Lane,2024-01-19T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.8
310144,Salmon Pool Lane,2024-01-19T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.6
310144,Salmon Pool Lane,2024-01-19T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.98
310144,Salmon Pool Lane,2024-01-19T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.14
310144,Salmon Pool Lane,2024-01-19T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
310144,Salmon Pool Lane,2024-01-19T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.53
310144,Salmon Pool Lane,2024-01-19T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.95
310144,Salmon Pool Lane,2024-01-19T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.56
310144,Salmon Pool Lane,2024-01-19T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,24.4
310144,Salmon Pool Lane,2024-01-19T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.3
310144,Salmon Pool Lane,2024-01-19T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.2
310144,Salmon Pool Lane,2024-01-19T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.3
310144,Salmon Pool Lane,2024-01-19T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-19T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
310144,Salmon Pool Lane,2024-01-19T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
310144,Salmon Pool Lane,2024-01-19T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-19T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
310144,Salmon Pool Lane,2024-01-19T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
310144,Salmon Pool Lane,2024-01-19T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
310144,Salmon Pool Lane,2024-01-19T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-19T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-19T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-19T05:20:00.000+00:00,transformer,,Temperature,C,13.2
310144,Salmon Pool Lane,2024-01-19T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
310144,Salmon Pool Lane,2024-01-19T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
310144,Salmon Pool Lane,2024-01-19T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
310144,Salmon Pool Lane,2024-01-19T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
310144,Salmon Pool Lane,2024-01-19T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
310144,Salmon Pool Lane,2024-01-19T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
310144,Salmon Pool Lane,2024-01-19T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
310144,Salmon Pool Lane,2024-01-19T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
310144,Salmon Pool Lane,2024-01-19T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
310144,Salmon Pool Lane,2024-01-19T05:20:00.000+00:00,busbar,,L3 Active Power,kW,21.26
310144,Salmon Pool Lane,2024-01-19T05:20:00.000+00:00,busbar,,L2 Active Power,kW,24.41
310144,Salmon Pool Lane,2024-01-19T05:20:00.000+00:00,busbar,,L1 Active Power,kW,10.92
310144,Salmon Pool Lane,2024-01-19T05:20:00.000+00:00,busbar,,N Current (RMS),A,53.5
310144,Salmon Pool Lane,2024-01-19T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
310144,Salmon Pool Lane,2024-01-19T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
310144,Salmon Pool Lane,2024-01-19T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
310144,Salmon Pool Lane,2024-01-19T05:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.21
310144,Salmon Pool Lane,2024-01-19T05:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.42
310144,Salmon Pool Lane,2024-01-19T05:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.24
