Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310144,Salmon Pool Lane,2024-01-19T05:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.68
310144,Salmon Pool Lane,2024-01-19T05:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.5
310144,Salmon Pool Lane,2024-01-19T05:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.11
310144,Salmon Pool Lane,2024-01-19T05:10:00.000+00:00,feeder,0050,N Current (RMS),A,4.0
310144,Salmon Pool Lane,2024-01-19T05:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.2
310144,Salmon Pool Lane,2024-01-19T05:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,2.9
310144,Salmon Pool Lane,2024-01-19T05:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.8
310144,Salmon Pool Lane,2024-01-19T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.85
310144,Salmon Pool Lane,2024-01-19T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.16
310144,Salmon Pool Lane,2024-01-19T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-19T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.89
310144,Salmon Pool Lane,2024-01-19T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,11.01
310144,Salmon Pool Lane,2024-01-19T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-19T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,37.9
310144,Salmon Pool Lane,2024-01-19T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.5
310144,Salmon Pool Lane,2024-01-19T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.6
310144,Salmon Pool Lane,2024-01-19T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-19T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
310144,Salmon Pool Lane,2024-01-19T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.24
310144,Salmon Pool Lane,2024-01-19T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.18
310144,Salmon Pool Lane,2024-01-19T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.73
310144,Salmon Pool Lane,2024-01-19T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.76
310144,Salmon Pool Lane,2024-01-19T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.1
310144,Salmon Pool Lane,2024-01-19T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,8.9
310144,Salmon Pool Lane,2024-01-19T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.0
310144,Salmon Pool Lane,2024-01-19T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.4
310144,Salmon Pool Lane,2024-01-19T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.8
310144,Salmon Pool Lane,2024-01-19T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
310144,Salmon Pool Lane,2024-01-19T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.1
310144,Salmon Pool Lane,2024-01-19T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
310144,Salmon Pool Lane,2024-01-19T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.37
310144,Salmon Pool Lane,2024-01-19T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.84
310144,Salmon Pool Lane,2024-01-19T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.64
310144,Salmon Pool Lane,2024-01-19T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.6
310144,Salmon Pool Lane,2024-01-19T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.8
310144,Salmon Pool Lane,2024-01-19T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.5
310144,Salmon Pool Lane,2024-01-19T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.3
310144,Salmon Pool Lane,2024-01-19T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-19T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
310144,Salmon Pool Lane,2024-01-19T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
310144,Salmon Pool Lane,2024-01-19T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-19T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
310144,Salmon Pool Lane,2024-01-19T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
310144,Salmon Pool Lane,2024-01-19T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
310144,Salmon Pool Lane,2024-01-19T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-19T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-19T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-19T05:10:00.000+00:00,transformer,,Temperature,C,13.2
310144,Salmon Pool Lane,2024-01-19T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
310144,Salmon Pool Lane,2024-01-19T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
310144,Salmon Pool Lane,2024-01-19T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
310144,Salmon Pool Lane,2024-01-19T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
310144,Salmon Pool Lane,2024-01-19T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
310144,Salmon Pool Lane,2024-01-19T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
310144,Salmon Pool Lane,2024-01-19T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
310144,Salmon Pool Lane,2024-01-19T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
310144,Salmon Pool Lane,2024-01-19T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
310144,Salmon Pool Lane,2024-01-19T05:10:00.000+00:00,busbar,,L3 Active Power,kW,19.66
310144,Salmon Pool Lane,2024-01-19T05:10:00.000+00:00,busbar,,L2 Active Power,kW,28.06
310144,Salmon Pool Lane,2024-01-19T05:10:00.000+00:00,busbar,,L1 Active Power,kW,10.88
310144,Salmon Pool Lane,2024-01-19T05:10:00.000+00:00,busbar,,N Current (RMS),A,60.6
310144,Salmon Pool Lane,2024-01-19T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
310144,Salmon Pool Lane,2024-01-19T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.4
310144,Salmon Pool Lane,2024-01-19T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
310144,Salmon Pool Lane,2024-01-19T05:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.22
310144,Salmon Pool Lane,2024-01-19T05:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.43
310144,Salmon Pool Lane,2024-01-19T05:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.13
310144,Salmon Pool Lane,2024-01-19T05:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.95
310144,Salmon Pool Lane,2024-01-19T05:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.5
310144,Salmon Pool Lane,2024-01-19T05:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.12
310144,Salmon Pool Lane,2024-01-19T05:00:00.000+00:00,feeder,0050,N Current (RMS),A,3.8
310144,Salmon Pool Lane,2024-01-19T05:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.2
310144,Salmon Pool Lane,2024-01-19T05:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,2.9
310144,Salmon Pool Lane,2024-01-19T05:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.8
310144,Salmon Pool Lane,2024-01-19T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.95
310144,Salmon Pool Lane,2024-01-19T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.18
310144,Salmon Pool Lane,2024-01-19T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-19T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.29
310144,Salmon Pool Lane,2024-01-19T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,10.13
310144,Salmon Pool Lane,2024-01-19T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-19T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,35.5
310144,Salmon Pool Lane,2024-01-19T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.6
310144,Salmon Pool Lane,2024-01-19T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.5
310144,Salmon Pool Lane,2024-01-19T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-19T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.9
310144,Salmon Pool Lane,2024-01-19T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.22
310144,Salmon Pool Lane,2024-01-19T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.6
310144,Salmon Pool Lane,2024-01-19T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.98
310144,Salmon Pool Lane,2024-01-19T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.63
310144,Salmon Pool Lane,2024-01-19T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.83
310144,Salmon Pool Lane,2024-01-19T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,8.4
310144,Salmon Pool Lane,2024-01-19T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.0
310144,Salmon Pool Lane,2024-01-19T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.2
310144,Salmon Pool Lane,2024-01-19T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.9
310144,Salmon Pool Lane,2024-01-19T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
310144,Salmon Pool Lane,2024-01-19T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.1
310144,Salmon Pool Lane,2024-01-19T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.57
310144,Salmon Pool Lane,2024-01-19T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.71
310144,Salmon Pool Lane,2024-01-19T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.05
310144,Salmon Pool Lane,2024-01-19T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.42
310144,Salmon Pool Lane,2024-01-19T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,29.2
310144,Salmon Pool Lane,2024-01-19T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.8
310144,Salmon Pool Lane,2024-01-19T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.8
310144,Salmon Pool Lane,2024-01-19T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.2
310144,Salmon Pool Lane,2024-01-19T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-19T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
310144,Salmon Pool Lane,2024-01-19T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
310144,Salmon Pool Lane,2024-01-19T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-19T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
310144,Salmon Pool Lane,2024-01-19T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.03
310144,Salmon Pool Lane,2024-01-19T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
310144,Salmon Pool Lane,2024-01-19T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-19T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-19T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-19T05:00:00.000+00:00,transformer,,Temperature,C,13.3
310144,Salmon Pool Lane,2024-01-19T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
310144,Salmon Pool Lane,2024-01-19T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
310144,Salmon Pool Lane,2024-01-19T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
310144,Salmon Pool Lane,2024-01-19T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
310144,Salmon Pool Lane,2024-01-19T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
310144,Salmon Pool Lane,2024-01-19T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
310144,Salmon Pool Lane,2024-01-19T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
310144,Salmon Pool Lane,2024-01-19T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
310144,Salmon Pool Lane,2024-01-19T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
310144,Salmon Pool Lane,2024-01-19T05:00:00.000+00:00,busbar,,L3 Active Power,kW,21.92
310144,Salmon Pool Lane,2024-01-19T05:00:00.000+00:00,busbar,,L2 Active Power,kW,29.3
310144,Salmon Pool Lane,2024-01-19T05:00:00.000+00:00,busbar,,L1 Active Power,kW,10.42
310144,Salmon Pool Lane,2024-01-19T05:00:00.000+00:00,busbar,,N Current (RMS),A,67.6
310144,Salmon Pool Lane,2024-01-19T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
310144,Salmon Pool Lane,2024-01-19T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.1
310144,Salmon Pool Lane,2024-01-19T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
310144,Salmon Pool Lane,2024-01-19T04:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.24
310144,Salmon Pool Lane,2024-01-19T04:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.41
310144,Salmon Pool Lane,2024-01-19T04:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.24
310144,Salmon Pool Lane,2024-01-19T04:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.05
310144,Salmon Pool Lane,2024-01-19T04:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.57
310144,Salmon Pool Lane,2024-01-19T04:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.91
310144,Salmon Pool Lane,2024-01-19T04:50:00.000+00:00,feeder,0050,N Current (RMS),A,4.2
310144,Salmon Pool Lane,2024-01-19T04:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.7
310144,Salmon Pool Lane,2024-01-19T04:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.0
310144,Salmon Pool Lane,2024-01-19T04:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.4
310144,Salmon Pool Lane,2024-01-19T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
310144,Salmon Pool Lane,2024-01-19T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.07
310144,Salmon Pool Lane,2024-01-19T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-19T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.09
310144,Salmon Pool Lane,2024-01-19T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,9.76
310144,Salmon Pool Lane,2024-01-19T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-19T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,34.6
310144,Salmon Pool Lane,2024-01-19T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.8
310144,Salmon Pool Lane,2024-01-19T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.8
310144,Salmon Pool Lane,2024-01-19T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-19T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.09
310144,Salmon Pool Lane,2024-01-19T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.27
310144,Salmon Pool Lane,2024-01-19T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.63
310144,Salmon Pool Lane,2024-01-19T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.93
310144,Salmon Pool Lane,2024-01-19T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.47
310144,Salmon Pool Lane,2024-01-19T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.15
310144,Salmon Pool Lane,2024-01-19T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,10.5
310144,Salmon Pool Lane,2024-01-19T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.7
310144,Salmon Pool Lane,2024-01-19T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.2
310144,Salmon Pool Lane,2024-01-19T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.1
310144,Salmon Pool Lane,2024-01-19T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
310144,Salmon Pool Lane,2024-01-19T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.29
310144,Salmon Pool Lane,2024-01-19T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
310144,Salmon Pool Lane,2024-01-19T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.89
310144,Salmon Pool Lane,2024-01-19T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.27
310144,Salmon Pool Lane,2024-01-19T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.43
310144,Salmon Pool Lane,2024-01-19T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,24.8
310144,Salmon Pool Lane,2024-01-19T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.4
310144,Salmon Pool Lane,2024-01-19T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.5
310144,Salmon Pool Lane,2024-01-19T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.9
310144,Salmon Pool Lane,2024-01-19T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-19T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
310144,Salmon Pool Lane,2024-01-19T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
310144,Salmon Pool Lane,2024-01-19T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-19T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
310144,Salmon Pool Lane,2024-01-19T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.03
310144,Salmon Pool Lane,2024-01-19T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-19T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-19T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-19T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-19T04:50:00.000+00:00,transformer,,Temperature,C,13.3
310144,Salmon Pool Lane,2024-01-19T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
310144,Salmon Pool Lane,2024-01-19T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
310144,Salmon Pool Lane,2024-01-19T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
310144,Salmon Pool Lane,2024-01-19T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
310144,Salmon Pool Lane,2024-01-19T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
310144,Salmon Pool Lane,2024-01-19T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
310144,Salmon Pool Lane,2024-01-19T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
310144,Salmon Pool Lane,2024-01-19T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
310144,Salmon Pool Lane,2024-01-19T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
310144,Salmon Pool Lane,2024-01-19T04:50:00.000+00:00,busbar,,L3 Active Power,kW,20.95
310144,Salmon Pool Lane,2024-01-19T04:50:00.000+00:00,busbar,,L2 Active Power,kW,26.05
310144,Salmon Pool Lane,2024-01-19T04:50:00.000+00:00,busbar,,L1 Active Power,kW,9.52
310144,Salmon Pool Lane,2024-01-19T04:50:00.000+00:00,busbar,,N Current (RMS),A,60.1
310144,Salmon Pool Lane,2024-01-19T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
310144,Salmon Pool Lane,2024-01-19T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
310144,Salmon Pool Lane,2024-01-19T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
310144,Salmon Pool Lane,2024-01-19T04:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.2
310144,Salmon Pool Lane,2024-01-19T04:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.41
310144,Salmon Pool Lane,2024-01-19T04:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.21
310144,Salmon Pool Lane,2024-01-19T04:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.86
310144,Salmon Pool Lane,2024-01-19T04:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.58
310144,Salmon Pool Lane,2024-01-19T04:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.12
310144,Salmon Pool Lane,2024-01-19T04:40:00.000+00:00,feeder,0050,N Current (RMS),A,3.8
310144,Salmon Pool Lane,2024-01-19T04:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.8
310144,Salmon Pool Lane,2024-01-19T04:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.0
310144,Salmon Pool Lane,2024-01-19T04:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.0
310144,Salmon Pool Lane,2024-01-19T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.15
310144,Salmon Pool Lane,2024-01-19T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.08
310144,Salmon Pool Lane,2024-01-19T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-19T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.97
310144,Salmon Pool Lane,2024-01-19T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,9.6
310144,Salmon Pool Lane,2024-01-19T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-19T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,34.1
310144,Salmon Pool Lane,2024-01-19T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.8
310144,Salmon Pool Lane,2024-01-19T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.1
310144,Salmon Pool Lane,2024-01-19T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-19T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.64
310144,Salmon Pool Lane,2024-01-19T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.19
310144,Salmon Pool Lane,2024-01-19T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.17
310144,Salmon Pool Lane,2024-01-19T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.37
310144,Salmon Pool Lane,2024-01-19T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.73
310144,Salmon Pool Lane,2024-01-19T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.81
310144,Salmon Pool Lane,2024-01-19T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,10.7
310144,Salmon Pool Lane,2024-01-19T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.3
310144,Salmon Pool Lane,2024-01-19T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.2
310144,Salmon Pool Lane,2024-01-19T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.0
310144,Salmon Pool Lane,2024-01-19T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.73
310144,Salmon Pool Lane,2024-01-19T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.36
310144,Salmon Pool Lane,2024-01-19T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.37
310144,Salmon Pool Lane,2024-01-19T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.07
310144,Salmon Pool Lane,2024-01-19T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.02
310144,Salmon Pool Lane,2024-01-19T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.59
310144,Salmon Pool Lane,2024-01-19T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,23.5
310144,Salmon Pool Lane,2024-01-19T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.0
310144,Salmon Pool Lane,2024-01-19T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.4
310144,Salmon Pool Lane,2024-01-19T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.0
310144,Salmon Pool Lane,2024-01-19T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-19T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
310144,Salmon Pool Lane,2024-01-19T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
310144,Salmon Pool Lane,2024-01-19T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-19T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-19T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.03
310144,Salmon Pool Lane,2024-01-19T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-19T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-19T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-19T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-19T04:40:00.000+00:00,transformer,,Temperature,C,13.4
310144,Salmon Pool Lane,2024-01-19T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
310144,Salmon Pool Lane,2024-01-19T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
310144,Salmon Pool Lane,2024-01-19T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
310144,Salmon Pool Lane,2024-01-19T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
310144,Salmon Pool Lane,2024-01-19T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
310144,Salmon Pool Lane,2024-01-19T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
310144,Salmon Pool Lane,2024-01-19T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
310144,Salmon Pool Lane,2024-01-19T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
310144,Salmon Pool Lane,2024-01-19T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
310144,Salmon Pool Lane,2024-01-19T04:40:00.000+00:00,busbar,,L3 Active Power,kW,22.26
310144,Salmon Pool Lane,2024-01-19T04:40:00.000+00:00,busbar,,L2 Active Power,kW,25.91
310144,Salmon Pool Lane,2024-01-19T04:40:00.000+00:00,busbar,,L1 Active Power,kW,9.55
310144,Salmon Pool Lane,2024-01-19T04:40:00.000+00:00,busbar,,N Current (RMS),A,59.7
310144,Salmon Pool Lane,2024-01-19T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
310144,Salmon Pool Lane,2024-01-19T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
310144,Salmon Pool Lane,2024-01-19T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
310144,Salmon Pool Lane,2024-01-19T04:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.33
310144,Salmon Pool Lane,2024-01-19T04:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.38
310144,Salmon Pool Lane,2024-01-19T04:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.18
310144,Salmon Pool Lane,2024-01-19T04:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.58
310144,Salmon Pool Lane,2024-01-19T04:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.64
310144,Salmon Pool Lane,2024-01-19T04:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.87
310144,Salmon Pool Lane,2024-01-19T04:30:00.000+00:00,feeder,0050,N Current (RMS),A,4.5
310144,Salmon Pool Lane,2024-01-19T04:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.0
310144,Salmon Pool Lane,2024-01-19T04:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.2
310144,Salmon Pool Lane,2024-01-19T04:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.8
310144,Salmon Pool Lane,2024-01-19T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.97
310144,Salmon Pool Lane,2024-01-19T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.08
310144,Salmon Pool Lane,2024-01-19T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-19T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.47
310144,Salmon Pool Lane,2024-01-19T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,9.9
310144,Salmon Pool Lane,2024-01-19T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-19T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,34.1
310144,Salmon Pool Lane,2024-01-19T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.9
310144,Salmon Pool Lane,2024-01-19T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.4
310144,Salmon Pool Lane,2024-01-19T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-19T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.11
310144,Salmon Pool Lane,2024-01-19T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.23
310144,Salmon Pool Lane,2024-01-19T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.18
310144,Salmon Pool Lane,2024-01-19T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.81
310144,Salmon Pool Lane,2024-01-19T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.69
310144,Salmon Pool Lane,2024-01-19T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.03
310144,Salmon Pool Lane,2024-01-19T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.0
310144,Salmon Pool Lane,2024-01-19T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.0
310144,Salmon Pool Lane,2024-01-19T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.0
310144,Salmon Pool Lane,2024-01-19T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.2
310144,Salmon Pool Lane,2024-01-19T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.8
310144,Salmon Pool Lane,2024-01-19T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.36
310144,Salmon Pool Lane,2024-01-19T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
310144,Salmon Pool Lane,2024-01-19T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.86
310144,Salmon Pool Lane,2024-01-19T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.3
310144,Salmon Pool Lane,2024-01-19T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.55
310144,Salmon Pool Lane,2024-01-19T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,22.7
310144,Salmon Pool Lane,2024-01-19T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.6
310144,Salmon Pool Lane,2024-01-19T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.6
310144,Salmon Pool Lane,2024-01-19T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.5
310144,Salmon Pool Lane,2024-01-19T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-19T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
310144,Salmon Pool Lane,2024-01-19T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
310144,Salmon Pool Lane,2024-01-19T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
310144,Salmon Pool Lane,2024-01-19T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-19T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.03
310144,Salmon Pool Lane,2024-01-19T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-19T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-19T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-19T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-19T04:30:00.000+00:00,transformer,,Temperature,C,13.4
310144,Salmon Pool Lane,2024-01-19T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
310144,Salmon Pool Lane,2024-01-19T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
310144,Salmon Pool Lane,2024-01-19T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
310144,Salmon Pool Lane,2024-01-19T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
310144,Salmon Pool Lane,2024-01-19T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
310144,Salmon Pool Lane,2024-01-19T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
310144,Salmon Pool Lane,2024-01-19T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
310144,Salmon Pool Lane,2024-01-19T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
310144,Salmon Pool Lane,2024-01-19T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
310144,Salmon Pool Lane,2024-01-19T04:30:00.000+00:00,busbar,,L3 Active Power,kW,24.69
310144,Salmon Pool Lane,2024-01-19T04:30:00.000+00:00,busbar,,L2 Active Power,kW,27.52
310144,Salmon Pool Lane,2024-01-19T04:30:00.000+00:00,busbar,,L1 Active Power,kW,10.49
310144,Salmon Pool Lane,2024-01-19T04:30:00.000+00:00,busbar,,N Current (RMS),A,61.1
310144,Salmon Pool Lane,2024-01-19T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
310144,Salmon Pool Lane,2024-01-19T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
310144,Salmon Pool Lane,2024-01-19T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
310144,Salmon Pool Lane,2024-01-19T04:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.39
310144,Salmon Pool Lane,2024-01-19T04:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.44
310144,Salmon Pool Lane,2024-01-19T04:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.09
310144,Salmon Pool Lane,2024-01-19T04:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.46
310144,Salmon Pool Lane,2024-01-19T04:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.53
310144,Salmon Pool Lane,2024-01-19T04:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.99
310144,Salmon Pool Lane,2024-01-19T04:20:00.000+00:00,feeder,0050,N Current (RMS),A,4.7
310144,Salmon Pool Lane,2024-01-19T04:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.8
310144,Salmon Pool Lane,2024-01-19T04:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.0
310144,Salmon Pool Lane,2024-01-19T04:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.2
310144,Salmon Pool Lane,2024-01-19T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.71
310144,Salmon Pool Lane,2024-01-19T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.11
310144,Salmon Pool Lane,2024-01-19T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-19T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.63
310144,Salmon Pool Lane,2024-01-19T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,9.81
310144,Salmon Pool Lane,2024-01-19T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-19T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,32.9
310144,Salmon Pool Lane,2024-01-19T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.3
310144,Salmon Pool Lane,2024-01-19T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.1
310144,Salmon Pool Lane,2024-01-19T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-19T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.46
310144,Salmon Pool Lane,2024-01-19T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.42
310144,Salmon Pool Lane,2024-01-19T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.19
310144,Salmon Pool Lane,2024-01-19T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.3
310144,Salmon Pool Lane,2024-01-19T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.82
310144,Salmon Pool Lane,2024-01-19T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.76
310144,Salmon Pool Lane,2024-01-19T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,10.9
310144,Salmon Pool Lane,2024-01-19T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.4
310144,Salmon Pool Lane,2024-01-19T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.1
310144,Salmon Pool Lane,2024-01-19T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.8
310144,Salmon Pool Lane,2024-01-19T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
310144,Salmon Pool Lane,2024-01-19T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.41
310144,Salmon Pool Lane,2024-01-19T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.57
310144,Salmon Pool Lane,2024-01-19T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.79
310144,Salmon Pool Lane,2024-01-19T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.1
310144,Salmon Pool Lane,2024-01-19T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.78
310144,Salmon Pool Lane,2024-01-19T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,20.2
310144,Salmon Pool Lane,2024-01-19T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.0
310144,Salmon Pool Lane,2024-01-19T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.5
310144,Salmon Pool Lane,2024-01-19T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.3
310144,Salmon Pool Lane,2024-01-19T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-19T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
310144,Salmon Pool Lane,2024-01-19T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
310144,Salmon Pool Lane,2024-01-19T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-19T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
310144,Salmon Pool Lane,2024-01-19T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
310144,Salmon Pool Lane,2024-01-19T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-19T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-19T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-19T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-19T04:20:00.000+00:00,transformer,,Temperature,C,13.5
310144,Salmon Pool Lane,2024-01-19T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
310144,Salmon Pool Lane,2024-01-19T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
310144,Salmon Pool Lane,2024-01-19T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
310144,Salmon Pool Lane,2024-01-19T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
310144,Salmon Pool Lane,2024-01-19T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
310144,Salmon Pool Lane,2024-01-19T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
310144,Salmon Pool Lane,2024-01-19T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
310144,Salmon Pool Lane,2024-01-19T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
310144,Salmon Pool Lane,2024-01-19T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
310144,Salmon Pool Lane,2024-01-19T04:20:00.000+00:00,busbar,,L3 Active Power,kW,22.18
310144,Salmon Pool Lane,2024-01-19T04:20:00.000+00:00,busbar,,L2 Active Power,kW,27.24
310144,Salmon Pool Lane,2024-01-19T04:20:00.000+00:00,busbar,,L1 Active Power,kW,12.56
310144,Salmon Pool Lane,2024-01-19T04:20:00.000+00:00,busbar,,N Current (RMS),A,56.4
310144,Salmon Pool Lane,2024-01-19T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
310144,Salmon Pool Lane,2024-01-19T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
310144,Salmon Pool Lane,2024-01-19T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
310144,Salmon Pool Lane,2024-01-19T04:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.38
310144,Salmon Pool Lane,2024-01-19T04:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.46
310144,Salmon Pool Lane,2024-01-19T04:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.31
310144,Salmon Pool Lane,2024-01-19T04:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.52
310144,Salmon Pool Lane,2024-01-19T04:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.57
310144,Salmon Pool Lane,2024-01-19T04:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.7
310144,Salmon Pool Lane,2024-01-19T04:10:00.000+00:00,feeder,0050,N Current (RMS),A,5.1
310144,Salmon Pool Lane,2024-01-19T04:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.1
310144,Salmon Pool Lane,2024-01-19T04:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.1
310144,Salmon Pool Lane,2024-01-19T04:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.4
310144,Salmon Pool Lane,2024-01-19T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.6
310144,Salmon Pool Lane,2024-01-19T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.08
310144,Salmon Pool Lane,2024-01-19T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-19T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.53
310144,Salmon Pool Lane,2024-01-19T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,10.86
310144,Salmon Pool Lane,2024-01-19T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-19T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,36.8
310144,Salmon Pool Lane,2024-01-19T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.3
310144,Salmon Pool Lane,2024-01-19T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.4
310144,Salmon Pool Lane,2024-01-19T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-19T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.39
310144,Salmon Pool Lane,2024-01-19T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.33
310144,Salmon Pool Lane,2024-01-19T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.59
310144,Salmon Pool Lane,2024-01-19T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.5
310144,Salmon Pool Lane,2024-01-19T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.58
310144,Salmon Pool Lane,2024-01-19T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.19
310144,Salmon Pool Lane,2024-01-19T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,10.9
310144,Salmon Pool Lane,2024-01-19T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.2
310144,Salmon Pool Lane,2024-01-19T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.2
310144,Salmon Pool Lane,2024-01-19T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.4
310144,Salmon Pool Lane,2024-01-19T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.04
310144,Salmon Pool Lane,2024-01-19T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.28
310144,Salmon Pool Lane,2024-01-19T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
310144,Salmon Pool Lane,2024-01-19T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.65
310144,Salmon Pool Lane,2024-01-19T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.23
310144,Salmon Pool Lane,2024-01-19T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.5
310144,Salmon Pool Lane,2024-01-19T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,24.6
310144,Salmon Pool Lane,2024-01-19T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.4
310144,Salmon Pool Lane,2024-01-19T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.3
310144,Salmon Pool Lane,2024-01-19T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.2
310144,Salmon Pool Lane,2024-01-19T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-19T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
310144,Salmon Pool Lane,2024-01-19T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
310144,Salmon Pool Lane,2024-01-19T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-19T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
310144,Salmon Pool Lane,2024-01-19T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.03
310144,Salmon Pool Lane,2024-01-19T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-19T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-19T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-19T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-19T04:10:00.000+00:00,transformer,,Temperature,C,13.5
310144,Salmon Pool Lane,2024-01-19T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
310144,Salmon Pool Lane,2024-01-19T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
310144,Salmon Pool Lane,2024-01-19T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
310144,Salmon Pool Lane,2024-01-19T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
310144,Salmon Pool Lane,2024-01-19T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
310144,Salmon Pool Lane,2024-01-19T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
310144,Salmon Pool Lane,2024-01-19T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
310144,Salmon Pool Lane,2024-01-19T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
310144,Salmon Pool Lane,2024-01-19T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
310144,Salmon Pool Lane,2024-01-19T04:10:00.000+00:00,busbar,,L3 Active Power,kW,20.18
310144,Salmon Pool Lane,2024-01-19T04:10:00.000+00:00,busbar,,L2 Active Power,kW,27.21
310144,Salmon Pool Lane,2024-01-19T04:10:00.000+00:00,busbar,,L1 Active Power,kW,8.44
310144,Salmon Pool Lane,2024-01-19T04:10:00.000+00:00,busbar,,N Current (RMS),A,67.2
310144,Salmon Pool Lane,2024-01-19T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
310144,Salmon Pool Lane,2024-01-19T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
310144,Salmon Pool Lane,2024-01-19T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
310144,Salmon Pool Lane,2024-01-19T04:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.33
310144,Salmon Pool Lane,2024-01-19T04:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.43
310144,Salmon Pool Lane,2024-01-19T04:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.36
310144,Salmon Pool Lane,2024-01-19T04:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.57
310144,Salmon Pool Lane,2024-01-19T04:00:00.000+00:00,feeder,0050,L2 Active Power,kW,1.62
310144,Salmon Pool Lane,2024-01-19T04:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.6
310144,Salmon Pool Lane,2024-01-19T04:00:00.000+00:00,feeder,0050,N Current (RMS),A,10.4
310144,Salmon Pool Lane,2024-01-19T04:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.0
310144,Salmon Pool Lane,2024-01-19T04:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.8
310144,Salmon Pool Lane,2024-01-19T04:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.0
310144,Salmon Pool Lane,2024-01-19T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.67
310144,Salmon Pool Lane,2024-01-19T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-19T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-19T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.97
310144,Salmon Pool Lane,2024-01-19T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,11.66
310144,Salmon Pool Lane,2024-01-19T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-19T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,40.4
310144,Salmon Pool Lane,2024-01-19T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.9
310144,Salmon Pool Lane,2024-01-19T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.6
310144,Salmon Pool Lane,2024-01-19T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-19T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.02
310144,Salmon Pool Lane,2024-01-19T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.13
310144,Salmon Pool Lane,2024-01-19T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.53
310144,Salmon Pool Lane,2024-01-19T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.93
310144,Salmon Pool Lane,2024-01-19T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.83
310144,Salmon Pool Lane,2024-01-19T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.18
310144,Salmon Pool Lane,2024-01-19T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,11.6
310144,Salmon Pool Lane,2024-01-19T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.2
310144,Salmon Pool Lane,2024-01-19T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.4
310144,Salmon Pool Lane,2024-01-19T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.5
310144,Salmon Pool Lane,2024-01-19T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.11
310144,Salmon Pool Lane,2024-01-19T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.1
310144,Salmon Pool Lane,2024-01-19T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
310144,Salmon Pool Lane,2024-01-19T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.64
310144,Salmon Pool Lane,2024-01-19T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.39
310144,Salmon Pool Lane,2024-01-19T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.58
310144,Salmon Pool Lane,2024-01-19T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,32.0
310144,Salmon Pool Lane,2024-01-19T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.5
310144,Salmon Pool Lane,2024-01-19T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.4
310144,Salmon Pool Lane,2024-01-19T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.1
310144,Salmon Pool Lane,2024-01-19T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-19T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
310144,Salmon Pool Lane,2024-01-19T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
310144,Salmon Pool Lane,2024-01-19T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-19T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
310144,Salmon Pool Lane,2024-01-19T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.05
310144,Salmon Pool Lane,2024-01-19T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-19T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-19T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-19T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-19T04:00:00.000+00:00,transformer,,Temperature,C,13.5
310144,Salmon Pool Lane,2024-01-19T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
310144,Salmon Pool Lane,2024-01-19T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
310144,Salmon Pool Lane,2024-01-19T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
310144,Salmon Pool Lane,2024-01-19T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
310144,Salmon Pool Lane,2024-01-19T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
310144,Salmon Pool Lane,2024-01-19T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
310144,Salmon Pool Lane,2024-01-19T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
310144,Salmon Pool Lane,2024-01-19T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
310144,Salmon Pool Lane,2024-01-19T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
310144,Salmon Pool Lane,2024-01-19T04:00:00.000+00:00,busbar,,L3 Active Power,kW,20.09
310144,Salmon Pool Lane,2024-01-19T04:00:00.000+00:00,busbar,,L2 Active Power,kW,32.45
310144,Salmon Pool Lane,2024-01-19T04:00:00.000+00:00,busbar,,L1 Active Power,kW,8.42
310144,Salmon Pool Lane,2024-01-19T04:00:00.000+00:00,busbar,,N Current (RMS),A,83.1
310144,Salmon Pool Lane,2024-01-19T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
310144,Salmon Pool Lane,2024-01-19T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.3
310144,Salmon Pool Lane,2024-01-19T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
