Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310144,Salmon Pool Lane,2024-01-19T03:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.18
310144,Salmon Pool Lane,2024-01-19T03:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.43
310144,Salmon Pool Lane,2024-01-19T03:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.37
310144,Salmon Pool Lane,2024-01-19T03:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.7
310144,Salmon Pool Lane,2024-01-19T03:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.61
310144,Salmon Pool Lane,2024-01-19T03:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.58
310144,Salmon Pool Lane,2024-01-19T03:50:00.000+00:00,feeder,0050,N Current (RMS),A,5.8
310144,Salmon Pool Lane,2024-01-19T03:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.2
310144,Salmon Pool Lane,2024-01-19T03:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.3
310144,Salmon Pool Lane,2024-01-19T03:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.9
310144,Salmon Pool Lane,2024-01-19T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.82
310144,Salmon Pool Lane,2024-01-19T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.75
310144,Salmon Pool Lane,2024-01-19T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-19T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.03
310144,Salmon Pool Lane,2024-01-19T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,14.04
310144,Salmon Pool Lane,2024-01-19T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-19T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,48.4
310144,Salmon Pool Lane,2024-01-19T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.4
310144,Salmon Pool Lane,2024-01-19T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,57.5
310144,Salmon Pool Lane,2024-01-19T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-19T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.14
310144,Salmon Pool Lane,2024-01-19T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.97
310144,Salmon Pool Lane,2024-01-19T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.78
310144,Salmon Pool Lane,2024-01-19T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.76
310144,Salmon Pool Lane,2024-01-19T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.68
310144,Salmon Pool Lane,2024-01-19T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.94
310144,Salmon Pool Lane,2024-01-19T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,10.6
310144,Salmon Pool Lane,2024-01-19T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.9
310144,Salmon Pool Lane,2024-01-19T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.1
310144,Salmon Pool Lane,2024-01-19T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.5
310144,Salmon Pool Lane,2024-01-19T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
310144,Salmon Pool Lane,2024-01-19T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.9
310144,Salmon Pool Lane,2024-01-19T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
310144,Salmon Pool Lane,2024-01-19T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.61
310144,Salmon Pool Lane,2024-01-19T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.17
310144,Salmon Pool Lane,2024-01-19T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.47
310144,Salmon Pool Lane,2024-01-19T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,34.0
310144,Salmon Pool Lane,2024-01-19T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.4
310144,Salmon Pool Lane,2024-01-19T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.4
310144,Salmon Pool Lane,2024-01-19T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.0
310144,Salmon Pool Lane,2024-01-19T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
310144,Salmon Pool Lane,2024-01-19T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
310144,Salmon Pool Lane,2024-01-19T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
310144,Salmon Pool Lane,2024-01-19T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-19T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.05
310144,Salmon Pool Lane,2024-01-19T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.06
310144,Salmon Pool Lane,2024-01-19T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-19T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-19T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-19T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-19T03:50:00.000+00:00,transformer,,Temperature,C,13.6
310144,Salmon Pool Lane,2024-01-19T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
310144,Salmon Pool Lane,2024-01-19T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
310144,Salmon Pool Lane,2024-01-19T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
310144,Salmon Pool Lane,2024-01-19T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
310144,Salmon Pool Lane,2024-01-19T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
310144,Salmon Pool Lane,2024-01-19T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
310144,Salmon Pool Lane,2024-01-19T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
310144,Salmon Pool Lane,2024-01-19T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
310144,Salmon Pool Lane,2024-01-19T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
310144,Salmon Pool Lane,2024-01-19T03:50:00.000+00:00,busbar,,L3 Active Power,kW,21.1
310144,Salmon Pool Lane,2024-01-19T03:50:00.000+00:00,busbar,,L2 Active Power,kW,35.45
310144,Salmon Pool Lane,2024-01-19T03:50:00.000+00:00,busbar,,L1 Active Power,kW,8.05
310144,Salmon Pool Lane,2024-01-19T03:50:00.000+00:00,busbar,,N Current (RMS),A,91.6
310144,Salmon Pool Lane,2024-01-19T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
310144,Salmon Pool Lane,2024-01-19T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.5
310144,Salmon Pool Lane,2024-01-19T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
310144,Salmon Pool Lane,2024-01-19T03:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.15
310144,Salmon Pool Lane,2024-01-19T03:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.42
310144,Salmon Pool Lane,2024-01-19T03:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.32
310144,Salmon Pool Lane,2024-01-19T03:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.75
310144,Salmon Pool Lane,2024-01-19T03:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.55
310144,Salmon Pool Lane,2024-01-19T03:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.66
310144,Salmon Pool Lane,2024-01-19T03:40:00.000+00:00,feeder,0050,N Current (RMS),A,5.4
310144,Salmon Pool Lane,2024-01-19T03:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.3
310144,Salmon Pool Lane,2024-01-19T03:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.0
310144,Salmon Pool Lane,2024-01-19T03:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.1
310144,Salmon Pool Lane,2024-01-19T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.81
310144,Salmon Pool Lane,2024-01-19T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.7
310144,Salmon Pool Lane,2024-01-19T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-19T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.56
310144,Salmon Pool Lane,2024-01-19T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,14.38
310144,Salmon Pool Lane,2024-01-19T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-19T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,48.7
310144,Salmon Pool Lane,2024-01-19T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.1
310144,Salmon Pool Lane,2024-01-19T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,58.8
310144,Salmon Pool Lane,2024-01-19T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-19T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.39
310144,Salmon Pool Lane,2024-01-19T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.08
310144,Salmon Pool Lane,2024-01-19T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.89
310144,Salmon Pool Lane,2024-01-19T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.08
310144,Salmon Pool Lane,2024-01-19T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.84
310144,Salmon Pool Lane,2024-01-19T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.02
310144,Salmon Pool Lane,2024-01-19T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,10.6
310144,Salmon Pool Lane,2024-01-19T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.7
310144,Salmon Pool Lane,2024-01-19T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.5
310144,Salmon Pool Lane,2024-01-19T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.8
310144,Salmon Pool Lane,2024-01-19T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.01
310144,Salmon Pool Lane,2024-01-19T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.92
310144,Salmon Pool Lane,2024-01-19T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
310144,Salmon Pool Lane,2024-01-19T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.49
310144,Salmon Pool Lane,2024-01-19T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.15
310144,Salmon Pool Lane,2024-01-19T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.54
310144,Salmon Pool Lane,2024-01-19T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,32.5
310144,Salmon Pool Lane,2024-01-19T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.2
310144,Salmon Pool Lane,2024-01-19T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.2
310144,Salmon Pool Lane,2024-01-19T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.2
310144,Salmon Pool Lane,2024-01-19T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-19T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
310144,Salmon Pool Lane,2024-01-19T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
310144,Salmon Pool Lane,2024-01-19T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-19T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
310144,Salmon Pool Lane,2024-01-19T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.06
310144,Salmon Pool Lane,2024-01-19T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-19T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-19T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-19T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-19T03:40:00.000+00:00,transformer,,Temperature,C,13.6
310144,Salmon Pool Lane,2024-01-19T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
310144,Salmon Pool Lane,2024-01-19T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
310144,Salmon Pool Lane,2024-01-19T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
310144,Salmon Pool Lane,2024-01-19T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
310144,Salmon Pool Lane,2024-01-19T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
310144,Salmon Pool Lane,2024-01-19T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
310144,Salmon Pool Lane,2024-01-19T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
310144,Salmon Pool Lane,2024-01-19T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
310144,Salmon Pool Lane,2024-01-19T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
310144,Salmon Pool Lane,2024-01-19T03:40:00.000+00:00,busbar,,L3 Active Power,kW,21.86
310144,Salmon Pool Lane,2024-01-19T03:40:00.000+00:00,busbar,,L2 Active Power,kW,33.88
310144,Salmon Pool Lane,2024-01-19T03:40:00.000+00:00,busbar,,L1 Active Power,kW,8.29
310144,Salmon Pool Lane,2024-01-19T03:40:00.000+00:00,busbar,,N Current (RMS),A,90.0
310144,Salmon Pool Lane,2024-01-19T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
310144,Salmon Pool Lane,2024-01-19T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.7
310144,Salmon Pool Lane,2024-01-19T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.1
310144,Salmon Pool Lane,2024-01-19T03:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.15
310144,Salmon Pool Lane,2024-01-19T03:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.36
310144,Salmon Pool Lane,2024-01-19T03:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.22
310144,Salmon Pool Lane,2024-01-19T03:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.71
310144,Salmon Pool Lane,2024-01-19T03:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.69
310144,Salmon Pool Lane,2024-01-19T03:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.81
310144,Salmon Pool Lane,2024-01-19T03:30:00.000+00:00,feeder,0050,N Current (RMS),A,6.2
310144,Salmon Pool Lane,2024-01-19T03:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.4
310144,Salmon Pool Lane,2024-01-19T03:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.3
310144,Salmon Pool Lane,2024-01-19T03:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.6
310144,Salmon Pool Lane,2024-01-19T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.8
310144,Salmon Pool Lane,2024-01-19T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.44
310144,Salmon Pool Lane,2024-01-19T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-19T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.53
310144,Salmon Pool Lane,2024-01-19T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,13.32
310144,Salmon Pool Lane,2024-01-19T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-19T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,45.6
310144,Salmon Pool Lane,2024-01-19T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.0
310144,Salmon Pool Lane,2024-01-19T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,54.6
310144,Salmon Pool Lane,2024-01-19T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-19T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.28
310144,Salmon Pool Lane,2024-01-19T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.25
310144,Salmon Pool Lane,2024-01-19T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.73
310144,Salmon Pool Lane,2024-01-19T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.12
310144,Salmon Pool Lane,2024-01-19T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.7
310144,Salmon Pool Lane,2024-01-19T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.83
310144,Salmon Pool Lane,2024-01-19T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.1
310144,Salmon Pool Lane,2024-01-19T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.7
310144,Salmon Pool Lane,2024-01-19T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.8
310144,Salmon Pool Lane,2024-01-19T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.0
310144,Salmon Pool Lane,2024-01-19T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.95
310144,Salmon Pool Lane,2024-01-19T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.9
310144,Salmon Pool Lane,2024-01-19T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
310144,Salmon Pool Lane,2024-01-19T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.67
310144,Salmon Pool Lane,2024-01-19T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,14.94
310144,Salmon Pool Lane,2024-01-19T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.49
310144,Salmon Pool Lane,2024-01-19T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,42.1
310144,Salmon Pool Lane,2024-01-19T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.8
310144,Salmon Pool Lane,2024-01-19T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.3
310144,Salmon Pool Lane,2024-01-19T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.2
310144,Salmon Pool Lane,2024-01-19T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
310144,Salmon Pool Lane,2024-01-19T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
310144,Salmon Pool Lane,2024-01-19T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
310144,Salmon Pool Lane,2024-01-19T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-19T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
310144,Salmon Pool Lane,2024-01-19T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.06
310144,Salmon Pool Lane,2024-01-19T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-19T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-19T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-19T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-19T03:30:00.000+00:00,transformer,,Temperature,C,13.6
310144,Salmon Pool Lane,2024-01-19T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
310144,Salmon Pool Lane,2024-01-19T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
310144,Salmon Pool Lane,2024-01-19T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
310144,Salmon Pool Lane,2024-01-19T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
310144,Salmon Pool Lane,2024-01-19T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
310144,Salmon Pool Lane,2024-01-19T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
310144,Salmon Pool Lane,2024-01-19T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
310144,Salmon Pool Lane,2024-01-19T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
310144,Salmon Pool Lane,2024-01-19T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
310144,Salmon Pool Lane,2024-01-19T03:30:00.000+00:00,busbar,,L3 Active Power,kW,24.02
310144,Salmon Pool Lane,2024-01-19T03:30:00.000+00:00,busbar,,L2 Active Power,kW,36.62
310144,Salmon Pool Lane,2024-01-19T03:30:00.000+00:00,busbar,,L1 Active Power,kW,8.22
310144,Salmon Pool Lane,2024-01-19T03:30:00.000+00:00,busbar,,N Current (RMS),A,98.1
310144,Salmon Pool Lane,2024-01-19T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.1
310144,Salmon Pool Lane,2024-01-19T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.2
310144,Salmon Pool Lane,2024-01-19T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
310144,Salmon Pool Lane,2024-01-19T03:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.13
310144,Salmon Pool Lane,2024-01-19T03:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.39
310144,Salmon Pool Lane,2024-01-19T03:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.28
310144,Salmon Pool Lane,2024-01-19T03:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.74
310144,Salmon Pool Lane,2024-01-19T03:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.6
310144,Salmon Pool Lane,2024-01-19T03:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.73
310144,Salmon Pool Lane,2024-01-19T03:20:00.000+00:00,feeder,0050,N Current (RMS),A,5.6
310144,Salmon Pool Lane,2024-01-19T03:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.4
310144,Salmon Pool Lane,2024-01-19T03:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.2
310144,Salmon Pool Lane,2024-01-19T03:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.4
310144,Salmon Pool Lane,2024-01-19T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.86
310144,Salmon Pool Lane,2024-01-19T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.27
310144,Salmon Pool Lane,2024-01-19T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-19T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.92
310144,Salmon Pool Lane,2024-01-19T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,11.7
310144,Salmon Pool Lane,2024-01-19T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-19T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,41.4
310144,Salmon Pool Lane,2024-01-19T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.1
310144,Salmon Pool Lane,2024-01-19T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,48.0
310144,Salmon Pool Lane,2024-01-19T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-19T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.87
310144,Salmon Pool Lane,2024-01-19T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.32
310144,Salmon Pool Lane,2024-01-19T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.35
310144,Salmon Pool Lane,2024-01-19T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.25
310144,Salmon Pool Lane,2024-01-19T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.76
310144,Salmon Pool Lane,2024-01-19T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.18
310144,Salmon Pool Lane,2024-01-19T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,10.4
310144,Salmon Pool Lane,2024-01-19T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.2
310144,Salmon Pool Lane,2024-01-19T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.0
310144,Salmon Pool Lane,2024-01-19T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.4
310144,Salmon Pool Lane,2024-01-19T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
310144,Salmon Pool Lane,2024-01-19T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
310144,Salmon Pool Lane,2024-01-19T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.37
310144,Salmon Pool Lane,2024-01-19T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.92
310144,Salmon Pool Lane,2024-01-19T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,16.65
310144,Salmon Pool Lane,2024-01-19T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.67
310144,Salmon Pool Lane,2024-01-19T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,44.9
310144,Salmon Pool Lane,2024-01-19T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.8
310144,Salmon Pool Lane,2024-01-19T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.6
310144,Salmon Pool Lane,2024-01-19T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.3
310144,Salmon Pool Lane,2024-01-19T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
310144,Salmon Pool Lane,2024-01-19T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
310144,Salmon Pool Lane,2024-01-19T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
310144,Salmon Pool Lane,2024-01-19T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-19T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
310144,Salmon Pool Lane,2024-01-19T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.06
310144,Salmon Pool Lane,2024-01-19T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-19T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-19T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-19T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-19T03:20:00.000+00:00,transformer,,Temperature,C,13.6
310144,Salmon Pool Lane,2024-01-19T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
310144,Salmon Pool Lane,2024-01-19T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
310144,Salmon Pool Lane,2024-01-19T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
310144,Salmon Pool Lane,2024-01-19T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
310144,Salmon Pool Lane,2024-01-19T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
310144,Salmon Pool Lane,2024-01-19T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
310144,Salmon Pool Lane,2024-01-19T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
310144,Salmon Pool Lane,2024-01-19T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
310144,Salmon Pool Lane,2024-01-19T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
310144,Salmon Pool Lane,2024-01-19T03:20:00.000+00:00,busbar,,L3 Active Power,kW,22.82
310144,Salmon Pool Lane,2024-01-19T03:20:00.000+00:00,busbar,,L2 Active Power,kW,36.68
310144,Salmon Pool Lane,2024-01-19T03:20:00.000+00:00,busbar,,L1 Active Power,kW,8.65
310144,Salmon Pool Lane,2024-01-19T03:20:00.000+00:00,busbar,,N Current (RMS),A,94.0
310144,Salmon Pool Lane,2024-01-19T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
310144,Salmon Pool Lane,2024-01-19T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.9
310144,Salmon Pool Lane,2024-01-19T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.1
310144,Salmon Pool Lane,2024-01-19T03:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.17
310144,Salmon Pool Lane,2024-01-19T03:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.4
310144,Salmon Pool Lane,2024-01-19T03:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.33
310144,Salmon Pool Lane,2024-01-19T03:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.79
310144,Salmon Pool Lane,2024-01-19T03:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.59
310144,Salmon Pool Lane,2024-01-19T03:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.63
310144,Salmon Pool Lane,2024-01-19T03:10:00.000+00:00,feeder,0050,N Current (RMS),A,6.0
310144,Salmon Pool Lane,2024-01-19T03:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.5
310144,Salmon Pool Lane,2024-01-19T03:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.1
310144,Salmon Pool Lane,2024-01-19T03:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.1
310144,Salmon Pool Lane,2024-01-19T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.83
310144,Salmon Pool Lane,2024-01-19T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.69
310144,Salmon Pool Lane,2024-01-19T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-19T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.97
310144,Salmon Pool Lane,2024-01-19T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,9.38
310144,Salmon Pool Lane,2024-01-19T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-19T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,33.6
310144,Salmon Pool Lane,2024-01-19T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.1
310144,Salmon Pool Lane,2024-01-19T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.5
310144,Salmon Pool Lane,2024-01-19T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-19T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.49
310144,Salmon Pool Lane,2024-01-19T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.11
310144,Salmon Pool Lane,2024-01-19T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.27
310144,Salmon Pool Lane,2024-01-19T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.99
310144,Salmon Pool Lane,2024-01-19T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.95
310144,Salmon Pool Lane,2024-01-19T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.04
310144,Salmon Pool Lane,2024-01-19T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.9
310144,Salmon Pool Lane,2024-01-19T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.0
310144,Salmon Pool Lane,2024-01-19T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.3
310144,Salmon Pool Lane,2024-01-19T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.5
310144,Salmon Pool Lane,2024-01-19T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
310144,Salmon Pool Lane,2024-01-19T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
310144,Salmon Pool Lane,2024-01-19T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
310144,Salmon Pool Lane,2024-01-19T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.91
310144,Salmon Pool Lane,2024-01-19T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,18.15
310144,Salmon Pool Lane,2024-01-19T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.48
310144,Salmon Pool Lane,2024-01-19T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,48.6
310144,Salmon Pool Lane,2024-01-19T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.8
310144,Salmon Pool Lane,2024-01-19T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.5
310144,Salmon Pool Lane,2024-01-19T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.2
310144,Salmon Pool Lane,2024-01-19T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
310144,Salmon Pool Lane,2024-01-19T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
310144,Salmon Pool Lane,2024-01-19T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
310144,Salmon Pool Lane,2024-01-19T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-19T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
310144,Salmon Pool Lane,2024-01-19T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.06
310144,Salmon Pool Lane,2024-01-19T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-19T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-19T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-19T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-19T03:10:00.000+00:00,transformer,,Temperature,C,13.7
310144,Salmon Pool Lane,2024-01-19T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
310144,Salmon Pool Lane,2024-01-19T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
310144,Salmon Pool Lane,2024-01-19T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
310144,Salmon Pool Lane,2024-01-19T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
310144,Salmon Pool Lane,2024-01-19T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
310144,Salmon Pool Lane,2024-01-19T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
310144,Salmon Pool Lane,2024-01-19T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
310144,Salmon Pool Lane,2024-01-19T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
310144,Salmon Pool Lane,2024-01-19T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
310144,Salmon Pool Lane,2024-01-19T03:10:00.000+00:00,busbar,,L3 Active Power,kW,23.65
310144,Salmon Pool Lane,2024-01-19T03:10:00.000+00:00,busbar,,L2 Active Power,kW,38.02
310144,Salmon Pool Lane,2024-01-19T03:10:00.000+00:00,busbar,,L1 Active Power,kW,8.24
310144,Salmon Pool Lane,2024-01-19T03:10:00.000+00:00,busbar,,N Current (RMS),A,97.0
310144,Salmon Pool Lane,2024-01-19T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
310144,Salmon Pool Lane,2024-01-19T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.4
310144,Salmon Pool Lane,2024-01-19T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
310144,Salmon Pool Lane,2024-01-19T03:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.29
310144,Salmon Pool Lane,2024-01-19T03:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.42
310144,Salmon Pool Lane,2024-01-19T03:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.33
310144,Salmon Pool Lane,2024-01-19T03:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.57
310144,Salmon Pool Lane,2024-01-19T03:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.55
310144,Salmon Pool Lane,2024-01-19T03:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.63
310144,Salmon Pool Lane,2024-01-19T03:00:00.000+00:00,feeder,0050,N Current (RMS),A,6.3
310144,Salmon Pool Lane,2024-01-19T03:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.9
310144,Salmon Pool Lane,2024-01-19T03:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.0
310144,Salmon Pool Lane,2024-01-19T03:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.1
310144,Salmon Pool Lane,2024-01-19T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.56
310144,Salmon Pool Lane,2024-01-19T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.68
310144,Salmon Pool Lane,2024-01-19T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-19T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.65
310144,Salmon Pool Lane,2024-01-19T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,9.28
310144,Salmon Pool Lane,2024-01-19T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-19T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,31.2
310144,Salmon Pool Lane,2024-01-19T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.3
310144,Salmon Pool Lane,2024-01-19T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.1
310144,Salmon Pool Lane,2024-01-19T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-19T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.18
310144,Salmon Pool Lane,2024-01-19T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.06
310144,Salmon Pool Lane,2024-01-19T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.19
310144,Salmon Pool Lane,2024-01-19T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.87
310144,Salmon Pool Lane,2024-01-19T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.51
310144,Salmon Pool Lane,2024-01-19T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.43
310144,Salmon Pool Lane,2024-01-19T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.3
310144,Salmon Pool Lane,2024-01-19T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.6
310144,Salmon Pool Lane,2024-01-19T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.2
310144,Salmon Pool Lane,2024-01-19T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.0
310144,Salmon Pool Lane,2024-01-19T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
310144,Salmon Pool Lane,2024-01-19T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.15
310144,Salmon Pool Lane,2024-01-19T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.58
310144,Salmon Pool Lane,2024-01-19T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.84
310144,Salmon Pool Lane,2024-01-19T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,17.76
310144,Salmon Pool Lane,2024-01-19T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.41
310144,Salmon Pool Lane,2024-01-19T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,48.4
310144,Salmon Pool Lane,2024-01-19T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.8
310144,Salmon Pool Lane,2024-01-19T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.8
310144,Salmon Pool Lane,2024-01-19T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.1
310144,Salmon Pool Lane,2024-01-19T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
310144,Salmon Pool Lane,2024-01-19T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
310144,Salmon Pool Lane,2024-01-19T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
310144,Salmon Pool Lane,2024-01-19T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-19T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
310144,Salmon Pool Lane,2024-01-19T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.06
310144,Salmon Pool Lane,2024-01-19T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-19T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-19T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-19T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-19T03:00:00.000+00:00,transformer,,Temperature,C,13.7
310144,Salmon Pool Lane,2024-01-19T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
310144,Salmon Pool Lane,2024-01-19T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
310144,Salmon Pool Lane,2024-01-19T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
310144,Salmon Pool Lane,2024-01-19T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
310144,Salmon Pool Lane,2024-01-19T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
310144,Salmon Pool Lane,2024-01-19T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
310144,Salmon Pool Lane,2024-01-19T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
310144,Salmon Pool Lane,2024-01-19T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
310144,Salmon Pool Lane,2024-01-19T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
310144,Salmon Pool Lane,2024-01-19T03:00:00.000+00:00,busbar,,L3 Active Power,kW,25.93
310144,Salmon Pool Lane,2024-01-19T03:00:00.000+00:00,busbar,,L2 Active Power,kW,37.07
310144,Salmon Pool Lane,2024-01-19T03:00:00.000+00:00,busbar,,L1 Active Power,kW,8.53
310144,Salmon Pool Lane,2024-01-19T03:00:00.000+00:00,busbar,,N Current (RMS),A,95.3
310144,Salmon Pool Lane,2024-01-19T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
310144,Salmon Pool Lane,2024-01-19T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.3
310144,Salmon Pool Lane,2024-01-19T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
310144,Salmon Pool Lane,2024-01-19T02:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.34
310144,Salmon Pool Lane,2024-01-19T02:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.42
310144,Salmon Pool Lane,2024-01-19T02:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.22
310144,Salmon Pool Lane,2024-01-19T02:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.57
310144,Salmon Pool Lane,2024-01-19T02:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.57
310144,Salmon Pool Lane,2024-01-19T02:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.69
310144,Salmon Pool Lane,2024-01-19T02:50:00.000+00:00,feeder,0050,N Current (RMS),A,6.4
310144,Salmon Pool Lane,2024-01-19T02:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.1
310144,Salmon Pool Lane,2024-01-19T02:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.1
310144,Salmon Pool Lane,2024-01-19T02:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.1
310144,Salmon Pool Lane,2024-01-19T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.56
310144,Salmon Pool Lane,2024-01-19T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.76
310144,Salmon Pool Lane,2024-01-19T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-19T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.74
310144,Salmon Pool Lane,2024-01-19T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,9.5
310144,Salmon Pool Lane,2024-01-19T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-19T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,31.5
310144,Salmon Pool Lane,2024-01-19T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.5
310144,Salmon Pool Lane,2024-01-19T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.8
310144,Salmon Pool Lane,2024-01-19T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-19T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.21
310144,Salmon Pool Lane,2024-01-19T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.19
310144,Salmon Pool Lane,2024-01-19T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.72
310144,Salmon Pool Lane,2024-01-19T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.75
310144,Salmon Pool Lane,2024-01-19T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.43
310144,Salmon Pool Lane,2024-01-19T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.04
310144,Salmon Pool Lane,2024-01-19T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.7
310144,Salmon Pool Lane,2024-01-19T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.3
310144,Salmon Pool Lane,2024-01-19T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.9
310144,Salmon Pool Lane,2024-01-19T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.7
310144,Salmon Pool Lane,2024-01-19T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.73
310144,Salmon Pool Lane,2024-01-19T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.15
310144,Salmon Pool Lane,2024-01-19T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
310144,Salmon Pool Lane,2024-01-19T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.03
310144,Salmon Pool Lane,2024-01-19T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,18.21
310144,Salmon Pool Lane,2024-01-19T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.45
310144,Salmon Pool Lane,2024-01-19T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,48.2
310144,Salmon Pool Lane,2024-01-19T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.0
310144,Salmon Pool Lane,2024-01-19T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.3
310144,Salmon Pool Lane,2024-01-19T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.9
310144,Salmon Pool Lane,2024-01-19T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
310144,Salmon Pool Lane,2024-01-19T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
310144,Salmon Pool Lane,2024-01-19T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
310144,Salmon Pool Lane,2024-01-19T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-19T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
310144,Salmon Pool Lane,2024-01-19T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.06
310144,Salmon Pool Lane,2024-01-19T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-19T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-19T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-19T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-19T02:50:00.000+00:00,transformer,,Temperature,C,13.7
310144,Salmon Pool Lane,2024-01-19T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
310144,Salmon Pool Lane,2024-01-19T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
310144,Salmon Pool Lane,2024-01-19T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
310144,Salmon Pool Lane,2024-01-19T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
310144,Salmon Pool Lane,2024-01-19T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
310144,Salmon Pool Lane,2024-01-19T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
310144,Salmon Pool Lane,2024-01-19T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
310144,Salmon Pool Lane,2024-01-19T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
310144,Salmon Pool Lane,2024-01-19T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
310144,Salmon Pool Lane,2024-01-19T02:50:00.000+00:00,busbar,,L3 Active Power,kW,26.08
310144,Salmon Pool Lane,2024-01-19T02:50:00.000+00:00,busbar,,L2 Active Power,kW,34.68
310144,Salmon Pool Lane,2024-01-19T02:50:00.000+00:00,busbar,,L1 Active Power,kW,8.24
310144,Salmon Pool Lane,2024-01-19T02:50:00.000+00:00,busbar,,N Current (RMS),A,87.9
310144,Salmon Pool Lane,2024-01-19T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
310144,Salmon Pool Lane,2024-01-19T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.0
310144,Salmon Pool Lane,2024-01-19T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
310144,Salmon Pool Lane,2024-01-19T02:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.36
310144,Salmon Pool Lane,2024-01-19T02:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.42
310144,Salmon Pool Lane,2024-01-19T02:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.16
310144,Salmon Pool Lane,2024-01-19T02:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.57
310144,Salmon Pool Lane,2024-01-19T02:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.59
310144,Salmon Pool Lane,2024-01-19T02:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.82
310144,Salmon Pool Lane,2024-01-19T02:40:00.000+00:00,feeder,0050,N Current (RMS),A,6.5
310144,Salmon Pool Lane,2024-01-19T02:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.0
310144,Salmon Pool Lane,2024-01-19T02:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.2
310144,Salmon Pool Lane,2024-01-19T02:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.6
310144,Salmon Pool Lane,2024-01-19T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.96
310144,Salmon Pool Lane,2024-01-19T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.72
310144,Salmon Pool Lane,2024-01-19T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-19T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.37
310144,Salmon Pool Lane,2024-01-19T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,9.59
310144,Salmon Pool Lane,2024-01-19T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-19T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,34.0
310144,Salmon Pool Lane,2024-01-19T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.1
310144,Salmon Pool Lane,2024-01-19T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.2
310144,Salmon Pool Lane,2024-01-19T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-19T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.74
310144,Salmon Pool Lane,2024-01-19T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
310144,Salmon Pool Lane,2024-01-19T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.74
310144,Salmon Pool Lane,2024-01-19T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,11.02
310144,Salmon Pool Lane,2024-01-19T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.5
310144,Salmon Pool Lane,2024-01-19T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.63
310144,Salmon Pool Lane,2024-01-19T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.9
310144,Salmon Pool Lane,2024-01-19T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.3
310144,Salmon Pool Lane,2024-01-19T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.9
310144,Salmon Pool Lane,2024-01-19T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.4
310144,Salmon Pool Lane,2024-01-19T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
310144,Salmon Pool Lane,2024-01-19T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.13
310144,Salmon Pool Lane,2024-01-19T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
310144,Salmon Pool Lane,2024-01-19T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.84
310144,Salmon Pool Lane,2024-01-19T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,18.11
310144,Salmon Pool Lane,2024-01-19T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.39
310144,Salmon Pool Lane,2024-01-19T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,48.8
310144,Salmon Pool Lane,2024-01-19T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.3
310144,Salmon Pool Lane,2024-01-19T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.0
310144,Salmon Pool Lane,2024-01-19T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.0
310144,Salmon Pool Lane,2024-01-19T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
310144,Salmon Pool Lane,2024-01-19T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
310144,Salmon Pool Lane,2024-01-19T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
310144,Salmon Pool Lane,2024-01-19T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-19T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
310144,Salmon Pool Lane,2024-01-19T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.06
310144,Salmon Pool Lane,2024-01-19T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-19T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-19T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-19T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-19T02:40:00.000+00:00,transformer,,Temperature,C,13.7
310144,Salmon Pool Lane,2024-01-19T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
310144,Salmon Pool Lane,2024-01-19T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
310144,Salmon Pool Lane,2024-01-19T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
310144,Salmon Pool Lane,2024-01-19T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
310144,Salmon Pool Lane,2024-01-19T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
310144,Salmon Pool Lane,2024-01-19T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
310144,Salmon Pool Lane,2024-01-19T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
310144,Salmon Pool Lane,2024-01-19T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
310144,Salmon Pool Lane,2024-01-19T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
310144,Salmon Pool Lane,2024-01-19T02:40:00.000+00:00,busbar,,L3 Active Power,kW,25.8
310144,Salmon Pool Lane,2024-01-19T02:40:00.000+00:00,busbar,,L2 Active Power,kW,35.76
310144,Salmon Pool Lane,2024-01-19T02:40:00.000+00:00,busbar,,L1 Active Power,kW,8.91
