Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310144,Salmon Pool Lane,2024-01-19T02:40:00.000+00:00,busbar,,N Current (RMS),A,90.3
310144,Salmon Pool Lane,2024-01-19T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
310144,Salmon Pool Lane,2024-01-19T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.4
310144,Salmon Pool Lane,2024-01-19T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
310144,Salmon Pool Lane,2024-01-19T02:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.29
310144,Salmon Pool Lane,2024-01-19T02:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.38
310144,Salmon Pool Lane,2024-01-19T02:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-19T02:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.61
310144,Salmon Pool Lane,2024-01-19T02:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.7
310144,Salmon Pool Lane,2024-01-19T02:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.91
310144,Salmon Pool Lane,2024-01-19T02:30:00.000+00:00,feeder,0050,N Current (RMS),A,7.1
310144,Salmon Pool Lane,2024-01-19T02:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.0
310144,Salmon Pool Lane,2024-01-19T02:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.4
310144,Salmon Pool Lane,2024-01-19T02:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.9
310144,Salmon Pool Lane,2024-01-19T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.04
310144,Salmon Pool Lane,2024-01-19T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.76
310144,Salmon Pool Lane,2024-01-19T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-19T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.96
310144,Salmon Pool Lane,2024-01-19T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,9.4
310144,Salmon Pool Lane,2024-01-19T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-19T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,34.1
310144,Salmon Pool Lane,2024-01-19T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.4
310144,Salmon Pool Lane,2024-01-19T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.4
310144,Salmon Pool Lane,2024-01-19T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-19T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.93
310144,Salmon Pool Lane,2024-01-19T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
310144,Salmon Pool Lane,2024-01-19T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.37
310144,Salmon Pool Lane,2024-01-19T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.53
310144,Salmon Pool Lane,2024-01-19T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.67
310144,Salmon Pool Lane,2024-01-19T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.45
310144,Salmon Pool Lane,2024-01-19T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.0
310144,Salmon Pool Lane,2024-01-19T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.2
310144,Salmon Pool Lane,2024-01-19T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.5
310144,Salmon Pool Lane,2024-01-19T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.1
310144,Salmon Pool Lane,2024-01-19T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.07
310144,Salmon Pool Lane,2024-01-19T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.28
310144,Salmon Pool Lane,2024-01-19T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
310144,Salmon Pool Lane,2024-01-19T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.72
310144,Salmon Pool Lane,2024-01-19T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,18.28
310144,Salmon Pool Lane,2024-01-19T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.47
310144,Salmon Pool Lane,2024-01-19T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,49.0
310144,Salmon Pool Lane,2024-01-19T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.9
310144,Salmon Pool Lane,2024-01-19T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.7
310144,Salmon Pool Lane,2024-01-19T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.9
310144,Salmon Pool Lane,2024-01-19T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
310144,Salmon Pool Lane,2024-01-19T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
310144,Salmon Pool Lane,2024-01-19T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
310144,Salmon Pool Lane,2024-01-19T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-19T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
310144,Salmon Pool Lane,2024-01-19T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.06
310144,Salmon Pool Lane,2024-01-19T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-19T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-19T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-19T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-19T02:30:00.000+00:00,transformer,,Temperature,C,13.8
310144,Salmon Pool Lane,2024-01-19T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
310144,Salmon Pool Lane,2024-01-19T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
310144,Salmon Pool Lane,2024-01-19T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
310144,Salmon Pool Lane,2024-01-19T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
310144,Salmon Pool Lane,2024-01-19T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
310144,Salmon Pool Lane,2024-01-19T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
310144,Salmon Pool Lane,2024-01-19T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
310144,Salmon Pool Lane,2024-01-19T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
310144,Salmon Pool Lane,2024-01-19T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
310144,Salmon Pool Lane,2024-01-19T02:30:00.000+00:00,busbar,,L3 Active Power,kW,24.82
310144,Salmon Pool Lane,2024-01-19T02:30:00.000+00:00,busbar,,L2 Active Power,kW,36.01
310144,Salmon Pool Lane,2024-01-19T02:30:00.000+00:00,busbar,,L1 Active Power,kW,8.91
310144,Salmon Pool Lane,2024-01-19T02:30:00.000+00:00,busbar,,N Current (RMS),A,92.8
310144,Salmon Pool Lane,2024-01-19T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
310144,Salmon Pool Lane,2024-01-19T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.5
310144,Salmon Pool Lane,2024-01-19T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
310144,Salmon Pool Lane,2024-01-19T02:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.25
310144,Salmon Pool Lane,2024-01-19T02:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.43
310144,Salmon Pool Lane,2024-01-19T02:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.11
310144,Salmon Pool Lane,2024-01-19T02:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.65
310144,Salmon Pool Lane,2024-01-19T02:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.54
310144,Salmon Pool Lane,2024-01-19T02:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.82
310144,Salmon Pool Lane,2024-01-19T02:20:00.000+00:00,feeder,0050,N Current (RMS),A,6.7
310144,Salmon Pool Lane,2024-01-19T02:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.1
310144,Salmon Pool Lane,2024-01-19T02:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.0
310144,Salmon Pool Lane,2024-01-19T02:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.6
310144,Salmon Pool Lane,2024-01-19T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.82
310144,Salmon Pool Lane,2024-01-19T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.73
310144,Salmon Pool Lane,2024-01-19T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-19T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.36
310144,Salmon Pool Lane,2024-01-19T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,9.41
310144,Salmon Pool Lane,2024-01-19T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-19T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,32.4
310144,Salmon Pool Lane,2024-01-19T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.7
310144,Salmon Pool Lane,2024-01-19T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.4
310144,Salmon Pool Lane,2024-01-19T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-19T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.06
310144,Salmon Pool Lane,2024-01-19T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
310144,Salmon Pool Lane,2024-01-19T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.13
310144,Salmon Pool Lane,2024-01-19T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.19
310144,Salmon Pool Lane,2024-01-19T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.85
310144,Salmon Pool Lane,2024-01-19T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.45
310144,Salmon Pool Lane,2024-01-19T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,20.0
310144,Salmon Pool Lane,2024-01-19T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.8
310144,Salmon Pool Lane,2024-01-19T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.8
310144,Salmon Pool Lane,2024-01-19T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.6
310144,Salmon Pool Lane,2024-01-19T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
310144,Salmon Pool Lane,2024-01-19T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
310144,Salmon Pool Lane,2024-01-19T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.58
310144,Salmon Pool Lane,2024-01-19T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.94
310144,Salmon Pool Lane,2024-01-19T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,19.46
310144,Salmon Pool Lane,2024-01-19T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.36
310144,Salmon Pool Lane,2024-01-19T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,51.4
310144,Salmon Pool Lane,2024-01-19T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.6
310144,Salmon Pool Lane,2024-01-19T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,79.5
310144,Salmon Pool Lane,2024-01-19T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.0
310144,Salmon Pool Lane,2024-01-19T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
310144,Salmon Pool Lane,2024-01-19T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
310144,Salmon Pool Lane,2024-01-19T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
310144,Salmon Pool Lane,2024-01-19T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-19T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
310144,Salmon Pool Lane,2024-01-19T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.06
310144,Salmon Pool Lane,2024-01-19T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-19T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-19T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-19T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-19T02:20:00.000+00:00,transformer,,Temperature,C,13.8
310144,Salmon Pool Lane,2024-01-19T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
310144,Salmon Pool Lane,2024-01-19T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
310144,Salmon Pool Lane,2024-01-19T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
310144,Salmon Pool Lane,2024-01-19T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
310144,Salmon Pool Lane,2024-01-19T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
310144,Salmon Pool Lane,2024-01-19T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
310144,Salmon Pool Lane,2024-01-19T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
310144,Salmon Pool Lane,2024-01-19T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
310144,Salmon Pool Lane,2024-01-19T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
310144,Salmon Pool Lane,2024-01-19T02:20:00.000+00:00,busbar,,L3 Active Power,kW,25.15
310144,Salmon Pool Lane,2024-01-19T02:20:00.000+00:00,busbar,,L2 Active Power,kW,37.22
310144,Salmon Pool Lane,2024-01-19T02:20:00.000+00:00,busbar,,L1 Active Power,kW,8.7
310144,Salmon Pool Lane,2024-01-19T02:20:00.000+00:00,busbar,,N Current (RMS),A,96.2
310144,Salmon Pool Lane,2024-01-19T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
310144,Salmon Pool Lane,2024-01-19T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.1
310144,Salmon Pool Lane,2024-01-19T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
310144,Salmon Pool Lane,2024-01-19T02:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.23
310144,Salmon Pool Lane,2024-01-19T02:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.45
310144,Salmon Pool Lane,2024-01-19T02:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.31
310144,Salmon Pool Lane,2024-01-19T02:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.64
310144,Salmon Pool Lane,2024-01-19T02:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.47
310144,Salmon Pool Lane,2024-01-19T02:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.69
310144,Salmon Pool Lane,2024-01-19T02:10:00.000+00:00,feeder,0050,N Current (RMS),A,6.4
310144,Salmon Pool Lane,2024-01-19T02:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.2
310144,Salmon Pool Lane,2024-01-19T02:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,2.9
310144,Salmon Pool Lane,2024-01-19T02:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.3
310144,Salmon Pool Lane,2024-01-19T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.87
310144,Salmon Pool Lane,2024-01-19T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.81
310144,Salmon Pool Lane,2024-01-19T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-19T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.62
310144,Salmon Pool Lane,2024-01-19T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,9.64
310144,Salmon Pool Lane,2024-01-19T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-19T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,33.3
310144,Salmon Pool Lane,2024-01-19T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.4
310144,Salmon Pool Lane,2024-01-19T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.4
310144,Salmon Pool Lane,2024-01-19T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-19T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.43
310144,Salmon Pool Lane,2024-01-19T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.07
310144,Salmon Pool Lane,2024-01-19T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.29
310144,Salmon Pool Lane,2024-01-19T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,12.16
310144,Salmon Pool Lane,2024-01-19T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.64
310144,Salmon Pool Lane,2024-01-19T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.92
310144,Salmon Pool Lane,2024-01-19T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,20.5
310144,Salmon Pool Lane,2024-01-19T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.7
310144,Salmon Pool Lane,2024-01-19T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.5
310144,Salmon Pool Lane,2024-01-19T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.9
310144,Salmon Pool Lane,2024-01-19T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
310144,Salmon Pool Lane,2024-01-19T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.26
310144,Salmon Pool Lane,2024-01-19T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
310144,Salmon Pool Lane,2024-01-19T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.15
310144,Salmon Pool Lane,2024-01-19T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,18.69
310144,Salmon Pool Lane,2024-01-19T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.54
310144,Salmon Pool Lane,2024-01-19T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,48.9
310144,Salmon Pool Lane,2024-01-19T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.3
310144,Salmon Pool Lane,2024-01-19T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,76.4
310144,Salmon Pool Lane,2024-01-19T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.1
310144,Salmon Pool Lane,2024-01-19T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
310144,Salmon Pool Lane,2024-01-19T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
310144,Salmon Pool Lane,2024-01-19T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
310144,Salmon Pool Lane,2024-01-19T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-19T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
310144,Salmon Pool Lane,2024-01-19T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.07
310144,Salmon Pool Lane,2024-01-19T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-19T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-19T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-19T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-19T02:10:00.000+00:00,transformer,,Temperature,C,13.8
310144,Salmon Pool Lane,2024-01-19T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
310144,Salmon Pool Lane,2024-01-19T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
310144,Salmon Pool Lane,2024-01-19T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
310144,Salmon Pool Lane,2024-01-19T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
310144,Salmon Pool Lane,2024-01-19T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
310144,Salmon Pool Lane,2024-01-19T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
310144,Salmon Pool Lane,2024-01-19T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
310144,Salmon Pool Lane,2024-01-19T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
310144,Salmon Pool Lane,2024-01-19T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
310144,Salmon Pool Lane,2024-01-19T02:10:00.000+00:00,busbar,,L3 Active Power,kW,25.57
310144,Salmon Pool Lane,2024-01-19T02:10:00.000+00:00,busbar,,L2 Active Power,kW,38.4
310144,Salmon Pool Lane,2024-01-19T02:10:00.000+00:00,busbar,,L1 Active Power,kW,8.23
310144,Salmon Pool Lane,2024-01-19T02:10:00.000+00:00,busbar,,N Current (RMS),A,101.4
310144,Salmon Pool Lane,2024-01-19T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
310144,Salmon Pool Lane,2024-01-19T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.0
310144,Salmon Pool Lane,2024-01-19T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
310144,Salmon Pool Lane,2024-01-19T02:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.23
310144,Salmon Pool Lane,2024-01-19T02:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.44
310144,Salmon Pool Lane,2024-01-19T02:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.25
310144,Salmon Pool Lane,2024-01-19T02:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.61
310144,Salmon Pool Lane,2024-01-19T02:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.48
310144,Salmon Pool Lane,2024-01-19T02:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.8
310144,Salmon Pool Lane,2024-01-19T02:00:00.000+00:00,feeder,0050,N Current (RMS),A,6.3
310144,Salmon Pool Lane,2024-01-19T02:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.9
310144,Salmon Pool Lane,2024-01-19T02:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,2.8
310144,Salmon Pool Lane,2024-01-19T02:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.6
310144,Salmon Pool Lane,2024-01-19T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.76
310144,Salmon Pool Lane,2024-01-19T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.64
310144,Salmon Pool Lane,2024-01-19T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-19T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.05
310144,Salmon Pool Lane,2024-01-19T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,9.56
310144,Salmon Pool Lane,2024-01-19T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-19T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,33.1
310144,Salmon Pool Lane,2024-01-19T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.5
310144,Salmon Pool Lane,2024-01-19T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.0
310144,Salmon Pool Lane,2024-01-19T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-19T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
310144,Salmon Pool Lane,2024-01-19T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.13
310144,Salmon Pool Lane,2024-01-19T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.52
310144,Salmon Pool Lane,2024-01-19T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,13.28
310144,Salmon Pool Lane,2024-01-19T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.85
310144,Salmon Pool Lane,2024-01-19T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.87
310144,Salmon Pool Lane,2024-01-19T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,21.4
310144,Salmon Pool Lane,2024-01-19T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.1
310144,Salmon Pool Lane,2024-01-19T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.4
310144,Salmon Pool Lane,2024-01-19T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.9
310144,Salmon Pool Lane,2024-01-19T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
310144,Salmon Pool Lane,2024-01-19T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.96
310144,Salmon Pool Lane,2024-01-19T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
310144,Salmon Pool Lane,2024-01-19T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.82
310144,Salmon Pool Lane,2024-01-19T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,18.99
310144,Salmon Pool Lane,2024-01-19T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.62
310144,Salmon Pool Lane,2024-01-19T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,49.9
310144,Salmon Pool Lane,2024-01-19T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.1
310144,Salmon Pool Lane,2024-01-19T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,77.6
310144,Salmon Pool Lane,2024-01-19T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.3
310144,Salmon Pool Lane,2024-01-19T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
310144,Salmon Pool Lane,2024-01-19T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
310144,Salmon Pool Lane,2024-01-19T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
310144,Salmon Pool Lane,2024-01-19T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-19T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
310144,Salmon Pool Lane,2024-01-19T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.07
310144,Salmon Pool Lane,2024-01-19T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-19T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-19T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-19T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-19T02:00:00.000+00:00,transformer,,Temperature,C,13.8
310144,Salmon Pool Lane,2024-01-19T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
310144,Salmon Pool Lane,2024-01-19T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
310144,Salmon Pool Lane,2024-01-19T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
310144,Salmon Pool Lane,2024-01-19T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
310144,Salmon Pool Lane,2024-01-19T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
310144,Salmon Pool Lane,2024-01-19T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
310144,Salmon Pool Lane,2024-01-19T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
310144,Salmon Pool Lane,2024-01-19T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
310144,Salmon Pool Lane,2024-01-19T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
310144,Salmon Pool Lane,2024-01-19T02:00:00.000+00:00,busbar,,L3 Active Power,kW,25.77
310144,Salmon Pool Lane,2024-01-19T02:00:00.000+00:00,busbar,,L2 Active Power,kW,38.85
310144,Salmon Pool Lane,2024-01-19T02:00:00.000+00:00,busbar,,L1 Active Power,kW,8.36
310144,Salmon Pool Lane,2024-01-19T02:00:00.000+00:00,busbar,,N Current (RMS),A,98.6
310144,Salmon Pool Lane,2024-01-19T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
310144,Salmon Pool Lane,2024-01-19T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,158.8
310144,Salmon Pool Lane,2024-01-19T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
310144,Salmon Pool Lane,2024-01-19T01:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.22
310144,Salmon Pool Lane,2024-01-19T01:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.42
310144,Salmon Pool Lane,2024-01-19T01:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.23
310144,Salmon Pool Lane,2024-01-19T01:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.67
310144,Salmon Pool Lane,2024-01-19T01:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.54
310144,Salmon Pool Lane,2024-01-19T01:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.84
310144,Salmon Pool Lane,2024-01-19T01:50:00.000+00:00,feeder,0050,N Current (RMS),A,6.7
310144,Salmon Pool Lane,2024-01-19T01:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.2
310144,Salmon Pool Lane,2024-01-19T01:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,2.9
310144,Salmon Pool Lane,2024-01-19T01:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.7
310144,Salmon Pool Lane,2024-01-19T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.72
310144,Salmon Pool Lane,2024-01-19T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.71
310144,Salmon Pool Lane,2024-01-19T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-19T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.01
310144,Salmon Pool Lane,2024-01-19T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,9.47
310144,Salmon Pool Lane,2024-01-19T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-19T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,33.6
310144,Salmon Pool Lane,2024-01-19T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.1
310144,Salmon Pool Lane,2024-01-19T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.7
310144,Salmon Pool Lane,2024-01-19T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-19T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.64
310144,Salmon Pool Lane,2024-01-19T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.18
310144,Salmon Pool Lane,2024-01-19T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.41
310144,Salmon Pool Lane,2024-01-19T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,13.64
310144,Salmon Pool Lane,2024-01-19T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.27
310144,Salmon Pool Lane,2024-01-19T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.07
310144,Salmon Pool Lane,2024-01-19T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,22.6
310144,Salmon Pool Lane,2024-01-19T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.8
310144,Salmon Pool Lane,2024-01-19T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.2
310144,Salmon Pool Lane,2024-01-19T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.6
310144,Salmon Pool Lane,2024-01-19T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
310144,Salmon Pool Lane,2024-01-19T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.78
310144,Salmon Pool Lane,2024-01-19T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
310144,Salmon Pool Lane,2024-01-19T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.1
310144,Salmon Pool Lane,2024-01-19T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,20.57
310144,Salmon Pool Lane,2024-01-19T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.88
310144,Salmon Pool Lane,2024-01-19T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,53.8
310144,Salmon Pool Lane,2024-01-19T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.2
310144,Salmon Pool Lane,2024-01-19T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,84.0
310144,Salmon Pool Lane,2024-01-19T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.3
310144,Salmon Pool Lane,2024-01-19T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
310144,Salmon Pool Lane,2024-01-19T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
310144,Salmon Pool Lane,2024-01-19T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
310144,Salmon Pool Lane,2024-01-19T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-19T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
310144,Salmon Pool Lane,2024-01-19T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.07
310144,Salmon Pool Lane,2024-01-19T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-19T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-19T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-19T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-19T01:50:00.000+00:00,transformer,,Temperature,C,13.8
310144,Salmon Pool Lane,2024-01-19T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
310144,Salmon Pool Lane,2024-01-19T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
310144,Salmon Pool Lane,2024-01-19T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
310144,Salmon Pool Lane,2024-01-19T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
310144,Salmon Pool Lane,2024-01-19T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
310144,Salmon Pool Lane,2024-01-19T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
310144,Salmon Pool Lane,2024-01-19T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
310144,Salmon Pool Lane,2024-01-19T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
310144,Salmon Pool Lane,2024-01-19T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
310144,Salmon Pool Lane,2024-01-19T01:50:00.000+00:00,busbar,,L3 Active Power,kW,25.42
310144,Salmon Pool Lane,2024-01-19T01:50:00.000+00:00,busbar,,L2 Active Power,kW,39.81
310144,Salmon Pool Lane,2024-01-19T01:50:00.000+00:00,busbar,,L1 Active Power,kW,8.87
310144,Salmon Pool Lane,2024-01-19T01:50:00.000+00:00,busbar,,N Current (RMS),A,101.0
310144,Salmon Pool Lane,2024-01-19T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
310144,Salmon Pool Lane,2024-01-19T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,162.6
310144,Salmon Pool Lane,2024-01-19T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
310144,Salmon Pool Lane,2024-01-19T01:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.29
310144,Salmon Pool Lane,2024-01-19T01:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.42
310144,Salmon Pool Lane,2024-01-19T01:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.28
310144,Salmon Pool Lane,2024-01-19T01:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.67
310144,Salmon Pool Lane,2024-01-19T01:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.55
310144,Salmon Pool Lane,2024-01-19T01:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.74
310144,Salmon Pool Lane,2024-01-19T01:40:00.000+00:00,feeder,0050,N Current (RMS),A,7.4
310144,Salmon Pool Lane,2024-01-19T01:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.2
310144,Salmon Pool Lane,2024-01-19T01:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.0
310144,Salmon Pool Lane,2024-01-19T01:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.4
310144,Salmon Pool Lane,2024-01-19T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.74
310144,Salmon Pool Lane,2024-01-19T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.38
310144,Salmon Pool Lane,2024-01-19T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-19T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.6
310144,Salmon Pool Lane,2024-01-19T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,11.03
310144,Salmon Pool Lane,2024-01-19T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-19T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,38.6
310144,Salmon Pool Lane,2024-01-19T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.7
310144,Salmon Pool Lane,2024-01-19T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.2
310144,Salmon Pool Lane,2024-01-19T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-19T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.05
310144,Salmon Pool Lane,2024-01-19T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.97
310144,Salmon Pool Lane,2024-01-19T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.54
310144,Salmon Pool Lane,2024-01-19T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,13.15
310144,Salmon Pool Lane,2024-01-19T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.32
310144,Salmon Pool Lane,2024-01-19T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.47
310144,Salmon Pool Lane,2024-01-19T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,21.3
310144,Salmon Pool Lane,2024-01-19T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.8
310144,Salmon Pool Lane,2024-01-19T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.3
310144,Salmon Pool Lane,2024-01-19T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.7
310144,Salmon Pool Lane,2024-01-19T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.96
310144,Salmon Pool Lane,2024-01-19T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
310144,Salmon Pool Lane,2024-01-19T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
310144,Salmon Pool Lane,2024-01-19T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.87
310144,Salmon Pool Lane,2024-01-19T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,21.18
310144,Salmon Pool Lane,2024-01-19T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.6
310144,Salmon Pool Lane,2024-01-19T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,56.6
310144,Salmon Pool Lane,2024-01-19T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.3
310144,Salmon Pool Lane,2024-01-19T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,86.3
310144,Salmon Pool Lane,2024-01-19T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.3
310144,Salmon Pool Lane,2024-01-19T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
310144,Salmon Pool Lane,2024-01-19T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
310144,Salmon Pool Lane,2024-01-19T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
310144,Salmon Pool Lane,2024-01-19T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-19T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.05
310144,Salmon Pool Lane,2024-01-19T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.08
310144,Salmon Pool Lane,2024-01-19T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-19T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-19T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-19T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-19T01:40:00.000+00:00,transformer,,Temperature,C,13.8
310144,Salmon Pool Lane,2024-01-19T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
310144,Salmon Pool Lane,2024-01-19T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
310144,Salmon Pool Lane,2024-01-19T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
310144,Salmon Pool Lane,2024-01-19T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
310144,Salmon Pool Lane,2024-01-19T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
310144,Salmon Pool Lane,2024-01-19T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
310144,Salmon Pool Lane,2024-01-19T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
310144,Salmon Pool Lane,2024-01-19T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
310144,Salmon Pool Lane,2024-01-19T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
310144,Salmon Pool Lane,2024-01-19T01:40:00.000+00:00,busbar,,L3 Active Power,kW,25.3
310144,Salmon Pool Lane,2024-01-19T01:40:00.000+00:00,busbar,,L2 Active Power,kW,42.03
310144,Salmon Pool Lane,2024-01-19T01:40:00.000+00:00,busbar,,L1 Active Power,kW,8.91
310144,Salmon Pool Lane,2024-01-19T01:40:00.000+00:00,busbar,,N Current (RMS),A,110.9
310144,Salmon Pool Lane,2024-01-19T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
310144,Salmon Pool Lane,2024-01-19T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,171.6
310144,Salmon Pool Lane,2024-01-19T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
310144,Salmon Pool Lane,2024-01-19T01:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.35
310144,Salmon Pool Lane,2024-01-19T01:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.4
310144,Salmon Pool Lane,2024-01-19T01:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.37
310144,Salmon Pool Lane,2024-01-19T01:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.68
310144,Salmon Pool Lane,2024-01-19T01:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.59
310144,Salmon Pool Lane,2024-01-19T01:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.66
310144,Salmon Pool Lane,2024-01-19T01:30:00.000+00:00,feeder,0050,N Current (RMS),A,7.9
310144,Salmon Pool Lane,2024-01-19T01:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.5
310144,Salmon Pool Lane,2024-01-19T01:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.0
310144,Salmon Pool Lane,2024-01-19T01:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.3
310144,Salmon Pool Lane,2024-01-19T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.87
310144,Salmon Pool Lane,2024-01-19T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
310144,Salmon Pool Lane,2024-01-19T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-19T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.79
310144,Salmon Pool Lane,2024-01-19T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,12.03
310144,Salmon Pool Lane,2024-01-19T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-19T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,41.3
310144,Salmon Pool Lane,2024-01-19T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.1
310144,Salmon Pool Lane,2024-01-19T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,48.9
310144,Salmon Pool Lane,2024-01-19T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-19T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.09
310144,Salmon Pool Lane,2024-01-19T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.09
310144,Salmon Pool Lane,2024-01-19T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.28
310144,Salmon Pool Lane,2024-01-19T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,13.44
310144,Salmon Pool Lane,2024-01-19T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.88
310144,Salmon Pool Lane,2024-01-19T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.09
310144,Salmon Pool Lane,2024-01-19T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,22.4
310144,Salmon Pool Lane,2024-01-19T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.7
310144,Salmon Pool Lane,2024-01-19T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.4
310144,Salmon Pool Lane,2024-01-19T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.4
310144,Salmon Pool Lane,2024-01-19T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.95
310144,Salmon Pool Lane,2024-01-19T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
310144,Salmon Pool Lane,2024-01-19T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
310144,Salmon Pool Lane,2024-01-19T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.8
310144,Salmon Pool Lane,2024-01-19T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,21.4
310144,Salmon Pool Lane,2024-01-19T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.69
310144,Salmon Pool Lane,2024-01-19T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,56.9
310144,Salmon Pool Lane,2024-01-19T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.9
310144,Salmon Pool Lane,2024-01-19T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,87.0
310144,Salmon Pool Lane,2024-01-19T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.4
310144,Salmon Pool Lane,2024-01-19T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
310144,Salmon Pool Lane,2024-01-19T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
310144,Salmon Pool Lane,2024-01-19T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
310144,Salmon Pool Lane,2024-01-19T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-19T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.05
310144,Salmon Pool Lane,2024-01-19T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.08
310144,Salmon Pool Lane,2024-01-19T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-19T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-19T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-19T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-19T01:30:00.000+00:00,transformer,,Temperature,C,13.8
310144,Salmon Pool Lane,2024-01-19T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
310144,Salmon Pool Lane,2024-01-19T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
310144,Salmon Pool Lane,2024-01-19T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
310144,Salmon Pool Lane,2024-01-19T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
310144,Salmon Pool Lane,2024-01-19T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
310144,Salmon Pool Lane,2024-01-19T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
310144,Salmon Pool Lane,2024-01-19T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
310144,Salmon Pool Lane,2024-01-19T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
310144,Salmon Pool Lane,2024-01-19T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
310144,Salmon Pool Lane,2024-01-19T01:30:00.000+00:00,busbar,,L3 Active Power,kW,26.72
310144,Salmon Pool Lane,2024-01-19T01:30:00.000+00:00,busbar,,L2 Active Power,kW,43.86
310144,Salmon Pool Lane,2024-01-19T01:30:00.000+00:00,busbar,,L1 Active Power,kW,8.54
310144,Salmon Pool Lane,2024-01-19T01:30:00.000+00:00,busbar,,N Current (RMS),A,118.4
310144,Salmon Pool Lane,2024-01-19T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.3
310144,Salmon Pool Lane,2024-01-19T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,178.4
310144,Salmon Pool Lane,2024-01-19T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
310144,Salmon Pool Lane,2024-01-19T01:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.37
310144,Salmon Pool Lane,2024-01-19T01:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.44
310144,Salmon Pool Lane,2024-01-19T01:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.32
310144,Salmon Pool Lane,2024-01-19T01:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.52
310144,Salmon Pool Lane,2024-01-19T01:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.76
310144,Salmon Pool Lane,2024-01-19T01:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.71
310144,Salmon Pool Lane,2024-01-19T01:20:00.000+00:00,feeder,0050,N Current (RMS),A,8.7
310144,Salmon Pool Lane,2024-01-19T01:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.9
310144,Salmon Pool Lane,2024-01-19T01:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.6
310144,Salmon Pool Lane,2024-01-19T01:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.4
310144,Salmon Pool Lane,2024-01-19T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.97
310144,Salmon Pool Lane,2024-01-19T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
310144,Salmon Pool Lane,2024-01-19T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-19T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.97
310144,Salmon Pool Lane,2024-01-19T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,12.11
310144,Salmon Pool Lane,2024-01-19T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-19T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,42.5
310144,Salmon Pool Lane,2024-01-19T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.5
310144,Salmon Pool Lane,2024-01-19T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,49.2
310144,Salmon Pool Lane,2024-01-19T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-19T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
310144,Salmon Pool Lane,2024-01-19T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.07
310144,Salmon Pool Lane,2024-01-19T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.46
310144,Salmon Pool Lane,2024-01-19T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,13.81
310144,Salmon Pool Lane,2024-01-19T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.82
310144,Salmon Pool Lane,2024-01-19T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.21
310144,Salmon Pool Lane,2024-01-19T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,21.4
310144,Salmon Pool Lane,2024-01-19T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.0
310144,Salmon Pool Lane,2024-01-19T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.2
310144,Salmon Pool Lane,2024-01-19T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.0
310144,Salmon Pool Lane,2024-01-19T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
310144,Salmon Pool Lane,2024-01-19T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
310144,Salmon Pool Lane,2024-01-19T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
310144,Salmon Pool Lane,2024-01-19T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.89
310144,Salmon Pool Lane,2024-01-19T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,21.25
310144,Salmon Pool Lane,2024-01-19T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.68
310144,Salmon Pool Lane,2024-01-19T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,56.1
310144,Salmon Pool Lane,2024-01-19T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.2
310144,Salmon Pool Lane,2024-01-19T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,86.3
310144,Salmon Pool Lane,2024-01-19T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.4
310144,Salmon Pool Lane,2024-01-19T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
310144,Salmon Pool Lane,2024-01-19T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
310144,Salmon Pool Lane,2024-01-19T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
310144,Salmon Pool Lane,2024-01-19T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-19T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.05
310144,Salmon Pool Lane,2024-01-19T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.08
310144,Salmon Pool Lane,2024-01-19T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-19T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-19T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-19T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-19T01:20:00.000+00:00,transformer,,Temperature,C,13.9
310144,Salmon Pool Lane,2024-01-19T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
310144,Salmon Pool Lane,2024-01-19T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
310144,Salmon Pool Lane,2024-01-19T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
310144,Salmon Pool Lane,2024-01-19T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
310144,Salmon Pool Lane,2024-01-19T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
310144,Salmon Pool Lane,2024-01-19T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
310144,Salmon Pool Lane,2024-01-19T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
310144,Salmon Pool Lane,2024-01-19T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
