Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310144,Salmon Pool Lane,2024-01-19T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
310144,Salmon Pool Lane,2024-01-19T01:20:00.000+00:00,busbar,,L3 Active Power,kW,26.19
310144,Salmon Pool Lane,2024-01-19T01:20:00.000+00:00,busbar,,L2 Active Power,kW,43.89
310144,Salmon Pool Lane,2024-01-19T01:20:00.000+00:00,busbar,,L1 Active Power,kW,8.7
310144,Salmon Pool Lane,2024-01-19T01:20:00.000+00:00,busbar,,N Current (RMS),A,115.3
310144,Salmon Pool Lane,2024-01-19T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
310144,Salmon Pool Lane,2024-01-19T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,178.5
310144,Salmon Pool Lane,2024-01-19T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
310144,Salmon Pool Lane,2024-01-19T01:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.33
310144,Salmon Pool Lane,2024-01-19T01:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.38
310144,Salmon Pool Lane,2024-01-19T01:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.33
310144,Salmon Pool Lane,2024-01-19T01:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.53
310144,Salmon Pool Lane,2024-01-19T01:10:00.000+00:00,feeder,0050,L2 Active Power,kW,2.26
310144,Salmon Pool Lane,2024-01-19T01:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.77
310144,Salmon Pool Lane,2024-01-19T01:10:00.000+00:00,feeder,0050,N Current (RMS),A,12.6
310144,Salmon Pool Lane,2024-01-19T01:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.8
310144,Salmon Pool Lane,2024-01-19T01:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.4
310144,Salmon Pool Lane,2024-01-19T01:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.5
310144,Salmon Pool Lane,2024-01-19T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.05
310144,Salmon Pool Lane,2024-01-19T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
310144,Salmon Pool Lane,2024-01-19T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-19T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.01
310144,Salmon Pool Lane,2024-01-19T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,11.99
310144,Salmon Pool Lane,2024-01-19T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-19T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,43.2
310144,Salmon Pool Lane,2024-01-19T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.9
310144,Salmon Pool Lane,2024-01-19T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,48.8
310144,Salmon Pool Lane,2024-01-19T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-19T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.04
310144,Salmon Pool Lane,2024-01-19T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.08
310144,Salmon Pool Lane,2024-01-19T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.53
310144,Salmon Pool Lane,2024-01-19T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,13.44
310144,Salmon Pool Lane,2024-01-19T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.63
310144,Salmon Pool Lane,2024-01-19T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.28
310144,Salmon Pool Lane,2024-01-19T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,21.0
310144,Salmon Pool Lane,2024-01-19T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.9
310144,Salmon Pool Lane,2024-01-19T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.6
310144,Salmon Pool Lane,2024-01-19T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.5
310144,Salmon Pool Lane,2024-01-19T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
310144,Salmon Pool Lane,2024-01-19T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.95
310144,Salmon Pool Lane,2024-01-19T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
310144,Salmon Pool Lane,2024-01-19T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.82
310144,Salmon Pool Lane,2024-01-19T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,21.14
310144,Salmon Pool Lane,2024-01-19T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.3
310144,Salmon Pool Lane,2024-01-19T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,52.5
310144,Salmon Pool Lane,2024-01-19T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.1
310144,Salmon Pool Lane,2024-01-19T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,86.1
310144,Salmon Pool Lane,2024-01-19T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.7
310144,Salmon Pool Lane,2024-01-19T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
310144,Salmon Pool Lane,2024-01-19T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
310144,Salmon Pool Lane,2024-01-19T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
310144,Salmon Pool Lane,2024-01-19T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-19T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.06
310144,Salmon Pool Lane,2024-01-19T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.07
310144,Salmon Pool Lane,2024-01-19T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-19T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-19T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-19T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-19T01:10:00.000+00:00,transformer,,Temperature,C,13.9
310144,Salmon Pool Lane,2024-01-19T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
310144,Salmon Pool Lane,2024-01-19T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
310144,Salmon Pool Lane,2024-01-19T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
310144,Salmon Pool Lane,2024-01-19T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
310144,Salmon Pool Lane,2024-01-19T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
310144,Salmon Pool Lane,2024-01-19T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
310144,Salmon Pool Lane,2024-01-19T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
310144,Salmon Pool Lane,2024-01-19T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
310144,Salmon Pool Lane,2024-01-19T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
310144,Salmon Pool Lane,2024-01-19T01:10:00.000+00:00,busbar,,L3 Active Power,kW,24.82
310144,Salmon Pool Lane,2024-01-19T01:10:00.000+00:00,busbar,,L2 Active Power,kW,43.96
310144,Salmon Pool Lane,2024-01-19T01:10:00.000+00:00,busbar,,L1 Active Power,kW,10.44
310144,Salmon Pool Lane,2024-01-19T01:10:00.000+00:00,busbar,,N Current (RMS),A,113.5
310144,Salmon Pool Lane,2024-01-19T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
310144,Salmon Pool Lane,2024-01-19T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,179.2
310144,Salmon Pool Lane,2024-01-19T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
310144,Salmon Pool Lane,2024-01-19T01:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.13
310144,Salmon Pool Lane,2024-01-19T01:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.41
310144,Salmon Pool Lane,2024-01-19T01:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.33
310144,Salmon Pool Lane,2024-01-19T01:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.75
310144,Salmon Pool Lane,2024-01-19T01:00:00.000+00:00,feeder,0050,L2 Active Power,kW,1.36
310144,Salmon Pool Lane,2024-01-19T01:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.65
310144,Salmon Pool Lane,2024-01-19T01:00:00.000+00:00,feeder,0050,N Current (RMS),A,9.6
310144,Salmon Pool Lane,2024-01-19T01:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.5
310144,Salmon Pool Lane,2024-01-19T01:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.3
310144,Salmon Pool Lane,2024-01-19T01:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.2
310144,Salmon Pool Lane,2024-01-19T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.97
310144,Salmon Pool Lane,2024-01-19T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
310144,Salmon Pool Lane,2024-01-19T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-19T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.82
310144,Salmon Pool Lane,2024-01-19T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,9.8
310144,Salmon Pool Lane,2024-01-19T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-19T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,35.3
310144,Salmon Pool Lane,2024-01-19T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.9
310144,Salmon Pool Lane,2024-01-19T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.0
310144,Salmon Pool Lane,2024-01-19T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-19T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.21
310144,Salmon Pool Lane,2024-01-19T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.16
310144,Salmon Pool Lane,2024-01-19T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.66
310144,Salmon Pool Lane,2024-01-19T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,12.3
310144,Salmon Pool Lane,2024-01-19T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.53
310144,Salmon Pool Lane,2024-01-19T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.41
310144,Salmon Pool Lane,2024-01-19T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,18.1
310144,Salmon Pool Lane,2024-01-19T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.4
310144,Salmon Pool Lane,2024-01-19T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.2
310144,Salmon Pool Lane,2024-01-19T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.4
310144,Salmon Pool Lane,2024-01-19T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
310144,Salmon Pool Lane,2024-01-19T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
310144,Salmon Pool Lane,2024-01-19T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.31
310144,Salmon Pool Lane,2024-01-19T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.24
310144,Salmon Pool Lane,2024-01-19T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,21.19
310144,Salmon Pool Lane,2024-01-19T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.12
310144,Salmon Pool Lane,2024-01-19T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,56.2
310144,Salmon Pool Lane,2024-01-19T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.8
310144,Salmon Pool Lane,2024-01-19T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,86.5
310144,Salmon Pool Lane,2024-01-19T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.1
310144,Salmon Pool Lane,2024-01-19T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
310144,Salmon Pool Lane,2024-01-19T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
310144,Salmon Pool Lane,2024-01-19T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
310144,Salmon Pool Lane,2024-01-19T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
310144,Salmon Pool Lane,2024-01-19T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.07
310144,Salmon Pool Lane,2024-01-19T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.06
310144,Salmon Pool Lane,2024-01-19T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-19T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-19T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-19T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-19T01:00:00.000+00:00,transformer,,Temperature,C,13.9
310144,Salmon Pool Lane,2024-01-19T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
310144,Salmon Pool Lane,2024-01-19T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
310144,Salmon Pool Lane,2024-01-19T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
310144,Salmon Pool Lane,2024-01-19T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
310144,Salmon Pool Lane,2024-01-19T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
310144,Salmon Pool Lane,2024-01-19T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
310144,Salmon Pool Lane,2024-01-19T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
310144,Salmon Pool Lane,2024-01-19T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
310144,Salmon Pool Lane,2024-01-19T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
310144,Salmon Pool Lane,2024-01-19T01:00:00.000+00:00,busbar,,L3 Active Power,kW,20.13
310144,Salmon Pool Lane,2024-01-19T01:00:00.000+00:00,busbar,,L2 Active Power,kW,41.82
310144,Salmon Pool Lane,2024-01-19T01:00:00.000+00:00,busbar,,L1 Active Power,kW,11.25
310144,Salmon Pool Lane,2024-01-19T01:00:00.000+00:00,busbar,,N Current (RMS),A,106.3
310144,Salmon Pool Lane,2024-01-19T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
310144,Salmon Pool Lane,2024-01-19T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,170.9
310144,Salmon Pool Lane,2024-01-19T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
310144,Salmon Pool Lane,2024-01-19T00:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.16
310144,Salmon Pool Lane,2024-01-19T00:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.44
310144,Salmon Pool Lane,2024-01-19T00:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.35
310144,Salmon Pool Lane,2024-01-19T00:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.73
310144,Salmon Pool Lane,2024-01-19T00:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.46
310144,Salmon Pool Lane,2024-01-19T00:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.59
310144,Salmon Pool Lane,2024-01-19T00:50:00.000+00:00,feeder,0050,N Current (RMS),A,7.1
310144,Salmon Pool Lane,2024-01-19T00:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.3
310144,Salmon Pool Lane,2024-01-19T00:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,2.8
310144,Salmon Pool Lane,2024-01-19T00:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.0
310144,Salmon Pool Lane,2024-01-19T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.73
310144,Salmon Pool Lane,2024-01-19T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
310144,Salmon Pool Lane,2024-01-19T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-19T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.71
310144,Salmon Pool Lane,2024-01-19T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,9.63
310144,Salmon Pool Lane,2024-01-19T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-19T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,34.0
310144,Salmon Pool Lane,2024-01-19T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.8
310144,Salmon Pool Lane,2024-01-19T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.5
310144,Salmon Pool Lane,2024-01-19T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-19T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.71
310144,Salmon Pool Lane,2024-01-19T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.86
310144,Salmon Pool Lane,2024-01-19T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.44
310144,Salmon Pool Lane,2024-01-19T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,12.17
310144,Salmon Pool Lane,2024-01-19T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.78
310144,Salmon Pool Lane,2024-01-19T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.08
310144,Salmon Pool Lane,2024-01-19T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.7
310144,Salmon Pool Lane,2024-01-19T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.9
310144,Salmon Pool Lane,2024-01-19T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.3
310144,Salmon Pool Lane,2024-01-19T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.9
310144,Salmon Pool Lane,2024-01-19T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.03
310144,Salmon Pool Lane,2024-01-19T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
310144,Salmon Pool Lane,2024-01-19T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
310144,Salmon Pool Lane,2024-01-19T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.49
310144,Salmon Pool Lane,2024-01-19T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,21.0
310144,Salmon Pool Lane,2024-01-19T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.66
310144,Salmon Pool Lane,2024-01-19T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,62.0
310144,Salmon Pool Lane,2024-01-19T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.0
310144,Salmon Pool Lane,2024-01-19T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,86.1
310144,Salmon Pool Lane,2024-01-19T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.2
310144,Salmon Pool Lane,2024-01-19T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
310144,Salmon Pool Lane,2024-01-19T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
310144,Salmon Pool Lane,2024-01-19T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
310144,Salmon Pool Lane,2024-01-19T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
310144,Salmon Pool Lane,2024-01-19T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.07
310144,Salmon Pool Lane,2024-01-19T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.07
310144,Salmon Pool Lane,2024-01-19T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-19T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-19T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-19T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-19T00:50:00.000+00:00,transformer,,Temperature,C,13.9
310144,Salmon Pool Lane,2024-01-19T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
310144,Salmon Pool Lane,2024-01-19T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
310144,Salmon Pool Lane,2024-01-19T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
310144,Salmon Pool Lane,2024-01-19T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
310144,Salmon Pool Lane,2024-01-19T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
310144,Salmon Pool Lane,2024-01-19T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
310144,Salmon Pool Lane,2024-01-19T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
310144,Salmon Pool Lane,2024-01-19T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
310144,Salmon Pool Lane,2024-01-19T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
310144,Salmon Pool Lane,2024-01-19T00:50:00.000+00:00,busbar,,L3 Active Power,kW,18.12
310144,Salmon Pool Lane,2024-01-19T00:50:00.000+00:00,busbar,,L2 Active Power,kW,40.79
310144,Salmon Pool Lane,2024-01-19T00:50:00.000+00:00,busbar,,L1 Active Power,kW,8.41
310144,Salmon Pool Lane,2024-01-19T00:50:00.000+00:00,busbar,,N Current (RMS),A,110.3
310144,Salmon Pool Lane,2024-01-19T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
310144,Salmon Pool Lane,2024-01-19T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,167.5
310144,Salmon Pool Lane,2024-01-19T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.1
310144,Salmon Pool Lane,2024-01-19T00:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.16
310144,Salmon Pool Lane,2024-01-19T00:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.42
310144,Salmon Pool Lane,2024-01-19T00:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.03
310144,Salmon Pool Lane,2024-01-19T00:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.73
310144,Salmon Pool Lane,2024-01-19T00:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.49
310144,Salmon Pool Lane,2024-01-19T00:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.91
310144,Salmon Pool Lane,2024-01-19T00:40:00.000+00:00,feeder,0050,N Current (RMS),A,7.5
310144,Salmon Pool Lane,2024-01-19T00:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.4
310144,Salmon Pool Lane,2024-01-19T00:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,2.9
310144,Salmon Pool Lane,2024-01-19T00:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.0
310144,Salmon Pool Lane,2024-01-19T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.76
310144,Salmon Pool Lane,2024-01-19T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
310144,Salmon Pool Lane,2024-01-19T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-19T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.42
310144,Salmon Pool Lane,2024-01-19T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,9.65
310144,Salmon Pool Lane,2024-01-19T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-19T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,35.2
310144,Salmon Pool Lane,2024-01-19T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.1
310144,Salmon Pool Lane,2024-01-19T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.8
310144,Salmon Pool Lane,2024-01-19T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-19T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
310144,Salmon Pool Lane,2024-01-19T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.76
310144,Salmon Pool Lane,2024-01-19T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.9
310144,Salmon Pool Lane,2024-01-19T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,12.85
310144,Salmon Pool Lane,2024-01-19T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.86
310144,Salmon Pool Lane,2024-01-19T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.97
310144,Salmon Pool Lane,2024-01-19T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.0
310144,Salmon Pool Lane,2024-01-19T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.7
310144,Salmon Pool Lane,2024-01-19T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.7
310144,Salmon Pool Lane,2024-01-19T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.4
310144,Salmon Pool Lane,2024-01-19T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
310144,Salmon Pool Lane,2024-01-19T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
310144,Salmon Pool Lane,2024-01-19T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.57
310144,Salmon Pool Lane,2024-01-19T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.76
310144,Salmon Pool Lane,2024-01-19T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,20.7
310144,Salmon Pool Lane,2024-01-19T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.4
310144,Salmon Pool Lane,2024-01-19T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,60.6
310144,Salmon Pool Lane,2024-01-19T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.1
310144,Salmon Pool Lane,2024-01-19T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,85.1
310144,Salmon Pool Lane,2024-01-19T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.1
310144,Salmon Pool Lane,2024-01-19T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
310144,Salmon Pool Lane,2024-01-19T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
310144,Salmon Pool Lane,2024-01-19T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
310144,Salmon Pool Lane,2024-01-19T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
310144,Salmon Pool Lane,2024-01-19T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.07
310144,Salmon Pool Lane,2024-01-19T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.06
310144,Salmon Pool Lane,2024-01-19T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-19T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-19T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-19T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-19T00:40:00.000+00:00,transformer,,Temperature,C,13.9
310144,Salmon Pool Lane,2024-01-19T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
310144,Salmon Pool Lane,2024-01-19T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
310144,Salmon Pool Lane,2024-01-19T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
310144,Salmon Pool Lane,2024-01-19T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
310144,Salmon Pool Lane,2024-01-19T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
310144,Salmon Pool Lane,2024-01-19T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
310144,Salmon Pool Lane,2024-01-19T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
310144,Salmon Pool Lane,2024-01-19T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
310144,Salmon Pool Lane,2024-01-19T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
310144,Salmon Pool Lane,2024-01-19T00:40:00.000+00:00,busbar,,L3 Active Power,kW,17.79
310144,Salmon Pool Lane,2024-01-19T00:40:00.000+00:00,busbar,,L2 Active Power,kW,40.63
310144,Salmon Pool Lane,2024-01-19T00:40:00.000+00:00,busbar,,L1 Active Power,kW,9.36
310144,Salmon Pool Lane,2024-01-19T00:40:00.000+00:00,busbar,,N Current (RMS),A,107.1
310144,Salmon Pool Lane,2024-01-19T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
310144,Salmon Pool Lane,2024-01-19T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,167.2
310144,Salmon Pool Lane,2024-01-19T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
310144,Salmon Pool Lane,2024-01-19T00:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.22
310144,Salmon Pool Lane,2024-01-19T00:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.39
310144,Salmon Pool Lane,2024-01-19T00:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.04
310144,Salmon Pool Lane,2024-01-19T00:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.7
310144,Salmon Pool Lane,2024-01-19T00:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.55
310144,Salmon Pool Lane,2024-01-19T00:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.08
310144,Salmon Pool Lane,2024-01-19T00:30:00.000+00:00,feeder,0050,N Current (RMS),A,6.8
310144,Salmon Pool Lane,2024-01-19T00:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.3
310144,Salmon Pool Lane,2024-01-19T00:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.0
310144,Salmon Pool Lane,2024-01-19T00:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.6
310144,Salmon Pool Lane,2024-01-19T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
310144,Salmon Pool Lane,2024-01-19T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.3
310144,Salmon Pool Lane,2024-01-19T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-19T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.03
310144,Salmon Pool Lane,2024-01-19T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,9.57
310144,Salmon Pool Lane,2024-01-19T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-19T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,35.1
310144,Salmon Pool Lane,2024-01-19T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.9
310144,Salmon Pool Lane,2024-01-19T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.3
310144,Salmon Pool Lane,2024-01-19T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-19T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.91
310144,Salmon Pool Lane,2024-01-19T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
310144,Salmon Pool Lane,2024-01-19T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.49
310144,Salmon Pool Lane,2024-01-19T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,12.6
310144,Salmon Pool Lane,2024-01-19T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.98
310144,Salmon Pool Lane,2024-01-19T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.3
310144,Salmon Pool Lane,2024-01-19T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.5
310144,Salmon Pool Lane,2024-01-19T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.9
310144,Salmon Pool Lane,2024-01-19T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.2
310144,Salmon Pool Lane,2024-01-19T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.7
310144,Salmon Pool Lane,2024-01-19T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
310144,Salmon Pool Lane,2024-01-19T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.9
310144,Salmon Pool Lane,2024-01-19T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.58
310144,Salmon Pool Lane,2024-01-19T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.61
310144,Salmon Pool Lane,2024-01-19T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,16.0
310144,Salmon Pool Lane,2024-01-19T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.42
310144,Salmon Pool Lane,2024-01-19T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,48.3
310144,Salmon Pool Lane,2024-01-19T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.1
310144,Salmon Pool Lane,2024-01-19T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.0
310144,Salmon Pool Lane,2024-01-19T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.1
310144,Salmon Pool Lane,2024-01-19T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
310144,Salmon Pool Lane,2024-01-19T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
310144,Salmon Pool Lane,2024-01-19T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
310144,Salmon Pool Lane,2024-01-19T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
310144,Salmon Pool Lane,2024-01-19T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.06
310144,Salmon Pool Lane,2024-01-19T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.04
310144,Salmon Pool Lane,2024-01-19T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-19T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-19T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-19T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-19T00:30:00.000+00:00,transformer,,Temperature,C,14.0
310144,Salmon Pool Lane,2024-01-19T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
310144,Salmon Pool Lane,2024-01-19T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
310144,Salmon Pool Lane,2024-01-19T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
310144,Salmon Pool Lane,2024-01-19T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
310144,Salmon Pool Lane,2024-01-19T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
310144,Salmon Pool Lane,2024-01-19T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
310144,Salmon Pool Lane,2024-01-19T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
310144,Salmon Pool Lane,2024-01-19T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
310144,Salmon Pool Lane,2024-01-19T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
310144,Salmon Pool Lane,2024-01-19T00:30:00.000+00:00,busbar,,L3 Active Power,kW,16.95
310144,Salmon Pool Lane,2024-01-19T00:30:00.000+00:00,busbar,,L2 Active Power,kW,35.03
310144,Salmon Pool Lane,2024-01-19T00:30:00.000+00:00,busbar,,L1 Active Power,kW,10.86
310144,Salmon Pool Lane,2024-01-19T00:30:00.000+00:00,busbar,,N Current (RMS),A,88.6
310144,Salmon Pool Lane,2024-01-19T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
310144,Salmon Pool Lane,2024-01-19T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.6
310144,Salmon Pool Lane,2024-01-19T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
310144,Salmon Pool Lane,2024-01-19T00:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.22
310144,Salmon Pool Lane,2024-01-19T00:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.42
310144,Salmon Pool Lane,2024-01-19T00:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.21
310144,Salmon Pool Lane,2024-01-19T00:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.7
310144,Salmon Pool Lane,2024-01-19T00:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.56
310144,Salmon Pool Lane,2024-01-19T00:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.85
310144,Salmon Pool Lane,2024-01-19T00:20:00.000+00:00,feeder,0050,N Current (RMS),A,6.4
310144,Salmon Pool Lane,2024-01-19T00:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.5
310144,Salmon Pool Lane,2024-01-19T00:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.1
310144,Salmon Pool Lane,2024-01-19T00:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.9
310144,Salmon Pool Lane,2024-01-19T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.96
310144,Salmon Pool Lane,2024-01-19T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
310144,Salmon Pool Lane,2024-01-19T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-19T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.33
310144,Salmon Pool Lane,2024-01-19T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,9.56
310144,Salmon Pool Lane,2024-01-19T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-19T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,34.3
310144,Salmon Pool Lane,2024-01-19T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.8
310144,Salmon Pool Lane,2024-01-19T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.2
310144,Salmon Pool Lane,2024-01-19T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-19T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.78
310144,Salmon Pool Lane,2024-01-19T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.04
310144,Salmon Pool Lane,2024-01-19T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.81
310144,Salmon Pool Lane,2024-01-19T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.69
310144,Salmon Pool Lane,2024-01-19T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.07
310144,Salmon Pool Lane,2024-01-19T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.04
310144,Salmon Pool Lane,2024-01-19T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.5
310144,Salmon Pool Lane,2024-01-19T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.8
310144,Salmon Pool Lane,2024-01-19T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.6
310144,Salmon Pool Lane,2024-01-19T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.2
310144,Salmon Pool Lane,2024-01-19T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
310144,Salmon Pool Lane,2024-01-19T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.95
310144,Salmon Pool Lane,2024-01-19T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
310144,Salmon Pool Lane,2024-01-19T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.52
310144,Salmon Pool Lane,2024-01-19T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,14.34
310144,Salmon Pool Lane,2024-01-19T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.38
310144,Salmon Pool Lane,2024-01-19T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,41.9
310144,Salmon Pool Lane,2024-01-19T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.0
310144,Salmon Pool Lane,2024-01-19T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.8
310144,Salmon Pool Lane,2024-01-19T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.1
310144,Salmon Pool Lane,2024-01-19T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
310144,Salmon Pool Lane,2024-01-19T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
310144,Salmon Pool Lane,2024-01-19T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
310144,Salmon Pool Lane,2024-01-19T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-19T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.07
310144,Salmon Pool Lane,2024-01-19T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.04
310144,Salmon Pool Lane,2024-01-19T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-19T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-19T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-19T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-19T00:20:00.000+00:00,transformer,,Temperature,C,14.0
310144,Salmon Pool Lane,2024-01-19T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
310144,Salmon Pool Lane,2024-01-19T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
310144,Salmon Pool Lane,2024-01-19T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
310144,Salmon Pool Lane,2024-01-19T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
310144,Salmon Pool Lane,2024-01-19T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
310144,Salmon Pool Lane,2024-01-19T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
310144,Salmon Pool Lane,2024-01-19T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
310144,Salmon Pool Lane,2024-01-19T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
310144,Salmon Pool Lane,2024-01-19T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
310144,Salmon Pool Lane,2024-01-19T00:20:00.000+00:00,busbar,,L3 Active Power,kW,14.26
310144,Salmon Pool Lane,2024-01-19T00:20:00.000+00:00,busbar,,L2 Active Power,kW,34.46
310144,Salmon Pool Lane,2024-01-19T00:20:00.000+00:00,busbar,,L1 Active Power,kW,9.33
310144,Salmon Pool Lane,2024-01-19T00:20:00.000+00:00,busbar,,N Current (RMS),A,89.8
310144,Salmon Pool Lane,2024-01-19T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
310144,Salmon Pool Lane,2024-01-19T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.5
310144,Salmon Pool Lane,2024-01-19T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
310144,Salmon Pool Lane,2024-01-19T00:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.25
310144,Salmon Pool Lane,2024-01-19T00:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.41
310144,Salmon Pool Lane,2024-01-19T00:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.16
310144,Salmon Pool Lane,2024-01-19T00:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.63
310144,Salmon Pool Lane,2024-01-19T00:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.54
310144,Salmon Pool Lane,2024-01-19T00:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.88
310144,Salmon Pool Lane,2024-01-19T00:10:00.000+00:00,feeder,0050,N Current (RMS),A,6.6
310144,Salmon Pool Lane,2024-01-19T00:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.2
310144,Salmon Pool Lane,2024-01-19T00:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.0
310144,Salmon Pool Lane,2024-01-19T00:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.9
310144,Salmon Pool Lane,2024-01-19T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.03
310144,Salmon Pool Lane,2024-01-19T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.41
310144,Salmon Pool Lane,2024-01-19T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-19T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.59
310144,Salmon Pool Lane,2024-01-19T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,9.79
310144,Salmon Pool Lane,2024-01-19T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
310144,Salmon Pool Lane,2024-01-19T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,34.5
310144,Salmon Pool Lane,2024-01-19T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.6
310144,Salmon Pool Lane,2024-01-19T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.1
310144,Salmon Pool Lane,2024-01-19T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-19T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.21
310144,Salmon Pool Lane,2024-01-19T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.04
310144,Salmon Pool Lane,2024-01-19T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.65
310144,Salmon Pool Lane,2024-01-19T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.52
310144,Salmon Pool Lane,2024-01-19T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.96
310144,Salmon Pool Lane,2024-01-19T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.84
310144,Salmon Pool Lane,2024-01-19T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.8
310144,Salmon Pool Lane,2024-01-19T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.2
310144,Salmon Pool Lane,2024-01-19T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.1
310144,Salmon Pool Lane,2024-01-19T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.1
310144,Salmon Pool Lane,2024-01-19T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
310144,Salmon Pool Lane,2024-01-19T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.07
310144,Salmon Pool Lane,2024-01-19T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
310144,Salmon Pool Lane,2024-01-19T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.5
310144,Salmon Pool Lane,2024-01-19T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.15
310144,Salmon Pool Lane,2024-01-19T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.4
310144,Salmon Pool Lane,2024-01-19T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,38.3
310144,Salmon Pool Lane,2024-01-19T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.9
310144,Salmon Pool Lane,2024-01-19T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.4
310144,Salmon Pool Lane,2024-01-19T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.1
310144,Salmon Pool Lane,2024-01-19T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
310144,Salmon Pool Lane,2024-01-19T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
310144,Salmon Pool Lane,2024-01-19T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
310144,Salmon Pool Lane,2024-01-19T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-19T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.08
310144,Salmon Pool Lane,2024-01-19T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.03
310144,Salmon Pool Lane,2024-01-19T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-19T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-19T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-19T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-19T00:10:00.000+00:00,transformer,,Temperature,C,14.0
310144,Salmon Pool Lane,2024-01-19T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
310144,Salmon Pool Lane,2024-01-19T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
310144,Salmon Pool Lane,2024-01-19T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
310144,Salmon Pool Lane,2024-01-19T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
310144,Salmon Pool Lane,2024-01-19T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
310144,Salmon Pool Lane,2024-01-19T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
310144,Salmon Pool Lane,2024-01-19T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
310144,Salmon Pool Lane,2024-01-19T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
310144,Salmon Pool Lane,2024-01-19T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
310144,Salmon Pool Lane,2024-01-19T00:10:00.000+00:00,busbar,,L3 Active Power,kW,14.25
310144,Salmon Pool Lane,2024-01-19T00:10:00.000+00:00,busbar,,L2 Active Power,kW,35.37
310144,Salmon Pool Lane,2024-01-19T00:10:00.000+00:00,busbar,,L1 Active Power,kW,12.17
310144,Salmon Pool Lane,2024-01-19T00:10:00.000+00:00,busbar,,N Current (RMS),A,88.6
310144,Salmon Pool Lane,2024-01-19T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
310144,Salmon Pool Lane,2024-01-19T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.3
310144,Salmon Pool Lane,2024-01-19T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
310144,Salmon Pool Lane,2024-01-19T00:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.39
310144,Salmon Pool Lane,2024-01-19T00:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.42
310144,Salmon Pool Lane,2024-01-19T00:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.26
310144,Salmon Pool Lane,2024-01-19T00:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.59
310144,Salmon Pool Lane,2024-01-19T00:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.52
310144,Salmon Pool Lane,2024-01-19T00:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.87
310144,Salmon Pool Lane,2024-01-19T00:00:00.000+00:00,feeder,0050,N Current (RMS),A,5.8
310144,Salmon Pool Lane,2024-01-19T00:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.2
310144,Salmon Pool Lane,2024-01-19T00:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,2.9
310144,Salmon Pool Lane,2024-01-19T00:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.9
310144,Salmon Pool Lane,2024-01-19T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.1
310144,Salmon Pool Lane,2024-01-19T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
310144,Salmon Pool Lane,2024-01-19T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-19T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.41
310144,Salmon Pool Lane,2024-01-19T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,10.22
310144,Salmon Pool Lane,2024-01-19T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-19T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,37.0
310144,Salmon Pool Lane,2024-01-19T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.5
310144,Salmon Pool Lane,2024-01-19T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.9
310144,Salmon Pool Lane,2024-01-19T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-19T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.13
310144,Salmon Pool Lane,2024-01-19T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.09
310144,Salmon Pool Lane,2024-01-19T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.56
310144,Salmon Pool Lane,2024-01-19T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.26
310144,Salmon Pool Lane,2024-01-19T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.88
310144,Salmon Pool Lane,2024-01-19T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.13
310144,Salmon Pool Lane,2024-01-19T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,12.4
310144,Salmon Pool Lane,2024-01-19T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.4
310144,Salmon Pool Lane,2024-01-19T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.9
310144,Salmon Pool Lane,2024-01-19T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.1
310144,Salmon Pool Lane,2024-01-19T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
310144,Salmon Pool Lane,2024-01-19T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.21
310144,Salmon Pool Lane,2024-01-19T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
310144,Salmon Pool Lane,2024-01-19T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.59
310144,Salmon Pool Lane,2024-01-19T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.99
310144,Salmon Pool Lane,2024-01-19T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.43
310144,Salmon Pool Lane,2024-01-19T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,30.5
310144,Salmon Pool Lane,2024-01-19T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.9
310144,Salmon Pool Lane,2024-01-19T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.5
310144,Salmon Pool Lane,2024-01-19T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.2
310144,Salmon Pool Lane,2024-01-19T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-19T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
310144,Salmon Pool Lane,2024-01-19T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
310144,Salmon Pool Lane,2024-01-19T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-19T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.07
310144,Salmon Pool Lane,2024-01-19T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
310144,Salmon Pool Lane,2024-01-19T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-19T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-19T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-19T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-19T00:00:00.000+00:00,transformer,,Temperature,C,14.1
310144,Salmon Pool Lane,2024-01-19T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
310144,Salmon Pool Lane,2024-01-19T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
310144,Salmon Pool Lane,2024-01-19T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
310144,Salmon Pool Lane,2024-01-19T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
