Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310144,Salmon Pool Lane,2024-01-19T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
310144,Salmon Pool Lane,2024-01-19T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
310144,Salmon Pool Lane,2024-01-19T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
310144,Salmon Pool Lane,2024-01-19T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
310144,Salmon Pool Lane,2024-01-19T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
310144,Salmon Pool Lane,2024-01-19T00:00:00.000+00:00,busbar,,L3 Active Power,kW,13.86
310144,Salmon Pool Lane,2024-01-19T00:00:00.000+00:00,busbar,,L2 Active Power,kW,31.54
310144,Salmon Pool Lane,2024-01-19T00:00:00.000+00:00,busbar,,L1 Active Power,kW,12.47
310144,Salmon Pool Lane,2024-01-19T00:00:00.000+00:00,busbar,,N Current (RMS),A,77.6
310144,Salmon Pool Lane,2024-01-19T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
310144,Salmon Pool Lane,2024-01-19T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.9
310144,Salmon Pool Lane,2024-01-19T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
310144,Salmon Pool Lane,2024-01-20T23:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.32
310144,Salmon Pool Lane,2024-01-20T23:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.41
310144,Salmon Pool Lane,2024-01-20T23:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.06
310144,Salmon Pool Lane,2024-01-20T23:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.81
310144,Salmon Pool Lane,2024-01-20T23:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.33
310144,Salmon Pool Lane,2024-01-20T23:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.04
310144,Salmon Pool Lane,2024-01-20T23:50:00.000+00:00,feeder,0050,N Current (RMS),A,4.4
310144,Salmon Pool Lane,2024-01-20T23:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.9
310144,Salmon Pool Lane,2024-01-20T23:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,2.9
310144,Salmon Pool Lane,2024-01-20T23:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.4
310144,Salmon Pool Lane,2024-01-20T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.01
310144,Salmon Pool Lane,2024-01-20T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
310144,Salmon Pool Lane,2024-01-20T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-20T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.21
310144,Salmon Pool Lane,2024-01-20T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.43
310144,Salmon Pool Lane,2024-01-20T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-20T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,23.0
310144,Salmon Pool Lane,2024-01-20T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.4
310144,Salmon Pool Lane,2024-01-20T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.2
310144,Salmon Pool Lane,2024-01-20T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-20T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.09
310144,Salmon Pool Lane,2024-01-20T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.05
310144,Salmon Pool Lane,2024-01-20T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.94
310144,Salmon Pool Lane,2024-01-20T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.66
310144,Salmon Pool Lane,2024-01-20T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,13.04
310144,Salmon Pool Lane,2024-01-20T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.79
310144,Salmon Pool Lane,2024-01-20T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.2
310144,Salmon Pool Lane,2024-01-20T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.6
310144,Salmon Pool Lane,2024-01-20T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.3
310144,Salmon Pool Lane,2024-01-20T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.7
310144,Salmon Pool Lane,2024-01-20T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
310144,Salmon Pool Lane,2024-01-20T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.14
310144,Salmon Pool Lane,2024-01-20T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
310144,Salmon Pool Lane,2024-01-20T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.47
310144,Salmon Pool Lane,2024-01-20T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.33
310144,Salmon Pool Lane,2024-01-20T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.59
310144,Salmon Pool Lane,2024-01-20T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.4
310144,Salmon Pool Lane,2024-01-20T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.9
310144,Salmon Pool Lane,2024-01-20T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.9
310144,Salmon Pool Lane,2024-01-20T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.4
310144,Salmon Pool Lane,2024-01-20T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
310144,Salmon Pool Lane,2024-01-20T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
310144,Salmon Pool Lane,2024-01-20T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
310144,Salmon Pool Lane,2024-01-20T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-20T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
310144,Salmon Pool Lane,2024-01-20T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-20T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-20T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.3
310144,Salmon Pool Lane,2024-01-20T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.4
310144,Salmon Pool Lane,2024-01-20T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
310144,Salmon Pool Lane,2024-01-20T23:50:00.000+00:00,transformer,,Temperature,C,17.0
310144,Salmon Pool Lane,2024-01-20T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
310144,Salmon Pool Lane,2024-01-20T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
310144,Salmon Pool Lane,2024-01-20T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
310144,Salmon Pool Lane,2024-01-20T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
310144,Salmon Pool Lane,2024-01-20T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
310144,Salmon Pool Lane,2024-01-20T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
310144,Salmon Pool Lane,2024-01-20T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
310144,Salmon Pool Lane,2024-01-20T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
310144,Salmon Pool Lane,2024-01-20T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
310144,Salmon Pool Lane,2024-01-20T23:50:00.000+00:00,busbar,,L3 Active Power,kW,14.14
310144,Salmon Pool Lane,2024-01-20T23:50:00.000+00:00,busbar,,L2 Active Power,kW,23.1
310144,Salmon Pool Lane,2024-01-20T23:50:00.000+00:00,busbar,,L1 Active Power,kW,12.44
310144,Salmon Pool Lane,2024-01-20T23:50:00.000+00:00,busbar,,N Current (RMS),A,45.6
310144,Salmon Pool Lane,2024-01-20T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
310144,Salmon Pool Lane,2024-01-20T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
310144,Salmon Pool Lane,2024-01-20T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
310144,Salmon Pool Lane,2024-01-20T23:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.31
310144,Salmon Pool Lane,2024-01-20T23:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.38
310144,Salmon Pool Lane,2024-01-20T23:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.16
310144,Salmon Pool Lane,2024-01-20T23:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.87
310144,Salmon Pool Lane,2024-01-20T23:40:00.000+00:00,feeder,0050,L2 Active Power,kW,1.98
310144,Salmon Pool Lane,2024-01-20T23:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.02
310144,Salmon Pool Lane,2024-01-20T23:40:00.000+00:00,feeder,0050,N Current (RMS),A,6.9
310144,Salmon Pool Lane,2024-01-20T23:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.3
310144,Salmon Pool Lane,2024-01-20T23:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,8.3
310144,Salmon Pool Lane,2024-01-20T23:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.3
310144,Salmon Pool Lane,2024-01-20T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.77
310144,Salmon Pool Lane,2024-01-20T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
310144,Salmon Pool Lane,2024-01-20T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-20T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.55
310144,Salmon Pool Lane,2024-01-20T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.68
310144,Salmon Pool Lane,2024-01-20T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-20T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,23.2
310144,Salmon Pool Lane,2024-01-20T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.7
310144,Salmon Pool Lane,2024-01-20T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.2
310144,Salmon Pool Lane,2024-01-20T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-20T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.71
310144,Salmon Pool Lane,2024-01-20T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.31
310144,Salmon Pool Lane,2024-01-20T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.3
310144,Salmon Pool Lane,2024-01-20T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.57
310144,Salmon Pool Lane,2024-01-20T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.74
310144,Salmon Pool Lane,2024-01-20T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.3
310144,Salmon Pool Lane,2024-01-20T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.9
310144,Salmon Pool Lane,2024-01-20T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.1
310144,Salmon Pool Lane,2024-01-20T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.2
310144,Salmon Pool Lane,2024-01-20T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.1
310144,Salmon Pool Lane,2024-01-20T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.14
310144,Salmon Pool Lane,2024-01-20T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.18
310144,Salmon Pool Lane,2024-01-20T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
310144,Salmon Pool Lane,2024-01-20T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.57
310144,Salmon Pool Lane,2024-01-20T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.26
310144,Salmon Pool Lane,2024-01-20T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.62
310144,Salmon Pool Lane,2024-01-20T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.9
310144,Salmon Pool Lane,2024-01-20T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.5
310144,Salmon Pool Lane,2024-01-20T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.0
310144,Salmon Pool Lane,2024-01-20T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.5
310144,Salmon Pool Lane,2024-01-20T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
310144,Salmon Pool Lane,2024-01-20T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
310144,Salmon Pool Lane,2024-01-20T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
310144,Salmon Pool Lane,2024-01-20T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-20T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
310144,Salmon Pool Lane,2024-01-20T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-20T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-20T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.3
310144,Salmon Pool Lane,2024-01-20T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.4
310144,Salmon Pool Lane,2024-01-20T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
310144,Salmon Pool Lane,2024-01-20T23:40:00.000+00:00,transformer,,Temperature,C,17.0
310144,Salmon Pool Lane,2024-01-20T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
310144,Salmon Pool Lane,2024-01-20T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
310144,Salmon Pool Lane,2024-01-20T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
310144,Salmon Pool Lane,2024-01-20T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
310144,Salmon Pool Lane,2024-01-20T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
310144,Salmon Pool Lane,2024-01-20T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
310144,Salmon Pool Lane,2024-01-20T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
310144,Salmon Pool Lane,2024-01-20T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
310144,Salmon Pool Lane,2024-01-20T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
310144,Salmon Pool Lane,2024-01-20T23:40:00.000+00:00,busbar,,L3 Active Power,kW,15.56
310144,Salmon Pool Lane,2024-01-20T23:40:00.000+00:00,busbar,,L2 Active Power,kW,22.63
310144,Salmon Pool Lane,2024-01-20T23:40:00.000+00:00,busbar,,L1 Active Power,kW,11.97
310144,Salmon Pool Lane,2024-01-20T23:40:00.000+00:00,busbar,,N Current (RMS),A,45.2
310144,Salmon Pool Lane,2024-01-20T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
310144,Salmon Pool Lane,2024-01-20T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
310144,Salmon Pool Lane,2024-01-20T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
310144,Salmon Pool Lane,2024-01-20T23:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.29
310144,Salmon Pool Lane,2024-01-20T23:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.42
310144,Salmon Pool Lane,2024-01-20T23:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.19
310144,Salmon Pool Lane,2024-01-20T23:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.92
310144,Salmon Pool Lane,2024-01-20T23:30:00.000+00:00,feeder,0050,L2 Active Power,kW,1.2
310144,Salmon Pool Lane,2024-01-20T23:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.98
310144,Salmon Pool Lane,2024-01-20T23:30:00.000+00:00,feeder,0050,N Current (RMS),A,6.1
310144,Salmon Pool Lane,2024-01-20T23:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.3
310144,Salmon Pool Lane,2024-01-20T23:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.5
310144,Salmon Pool Lane,2024-01-20T23:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.2
310144,Salmon Pool Lane,2024-01-20T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.91
310144,Salmon Pool Lane,2024-01-20T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.09
310144,Salmon Pool Lane,2024-01-20T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-20T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.71
310144,Salmon Pool Lane,2024-01-20T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.59
310144,Salmon Pool Lane,2024-01-20T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-20T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,23.3
310144,Salmon Pool Lane,2024-01-20T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.0
310144,Salmon Pool Lane,2024-01-20T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.9
310144,Salmon Pool Lane,2024-01-20T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-20T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.24
310144,Salmon Pool Lane,2024-01-20T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.46
310144,Salmon Pool Lane,2024-01-20T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.49
310144,Salmon Pool Lane,2024-01-20T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.2
310144,Salmon Pool Lane,2024-01-20T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.24
310144,Salmon Pool Lane,2024-01-20T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.35
310144,Salmon Pool Lane,2024-01-20T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,18.3
310144,Salmon Pool Lane,2024-01-20T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.4
310144,Salmon Pool Lane,2024-01-20T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.5
310144,Salmon Pool Lane,2024-01-20T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.8
310144,Salmon Pool Lane,2024-01-20T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.03
310144,Salmon Pool Lane,2024-01-20T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.26
310144,Salmon Pool Lane,2024-01-20T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
310144,Salmon Pool Lane,2024-01-20T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.44
310144,Salmon Pool Lane,2024-01-20T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.17
310144,Salmon Pool Lane,2024-01-20T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.64
310144,Salmon Pool Lane,2024-01-20T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.8
310144,Salmon Pool Lane,2024-01-20T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.8
310144,Salmon Pool Lane,2024-01-20T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.4
310144,Salmon Pool Lane,2024-01-20T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.5
310144,Salmon Pool Lane,2024-01-20T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
310144,Salmon Pool Lane,2024-01-20T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
310144,Salmon Pool Lane,2024-01-20T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
310144,Salmon Pool Lane,2024-01-20T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-20T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
310144,Salmon Pool Lane,2024-01-20T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
310144,Salmon Pool Lane,2024-01-20T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-20T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-20T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-20T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-20T23:30:00.000+00:00,transformer,,Temperature,C,17.0
310144,Salmon Pool Lane,2024-01-20T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
310144,Salmon Pool Lane,2024-01-20T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
310144,Salmon Pool Lane,2024-01-20T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
310144,Salmon Pool Lane,2024-01-20T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
310144,Salmon Pool Lane,2024-01-20T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
310144,Salmon Pool Lane,2024-01-20T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
310144,Salmon Pool Lane,2024-01-20T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
310144,Salmon Pool Lane,2024-01-20T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
310144,Salmon Pool Lane,2024-01-20T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
310144,Salmon Pool Lane,2024-01-20T23:30:00.000+00:00,busbar,,L3 Active Power,kW,14.27
310144,Salmon Pool Lane,2024-01-20T23:30:00.000+00:00,busbar,,L2 Active Power,kW,18.18
310144,Salmon Pool Lane,2024-01-20T23:30:00.000+00:00,busbar,,L1 Active Power,kW,7.0
310144,Salmon Pool Lane,2024-01-20T23:30:00.000+00:00,busbar,,N Current (RMS),A,46.8
310144,Salmon Pool Lane,2024-01-20T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
310144,Salmon Pool Lane,2024-01-20T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
310144,Salmon Pool Lane,2024-01-20T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
310144,Salmon Pool Lane,2024-01-20T23:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.27
310144,Salmon Pool Lane,2024-01-20T23:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.44
310144,Salmon Pool Lane,2024-01-20T23:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.3
310144,Salmon Pool Lane,2024-01-20T23:20:00.000+00:00,feeder,0050,L3 Active Power,kW,2.0
310144,Salmon Pool Lane,2024-01-20T23:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.23
310144,Salmon Pool Lane,2024-01-20T23:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.09
310144,Salmon Pool Lane,2024-01-20T23:20:00.000+00:00,feeder,0050,N Current (RMS),A,7.3
310144,Salmon Pool Lane,2024-01-20T23:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.2
310144,Salmon Pool Lane,2024-01-20T23:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,2.2
310144,Salmon Pool Lane,2024-01-20T23:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.7
310144,Salmon Pool Lane,2024-01-20T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.12
310144,Salmon Pool Lane,2024-01-20T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.61
310144,Salmon Pool Lane,2024-01-20T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-20T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.89
310144,Salmon Pool Lane,2024-01-20T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.85
310144,Salmon Pool Lane,2024-01-20T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-20T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,18.9
310144,Salmon Pool Lane,2024-01-20T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.3
310144,Salmon Pool Lane,2024-01-20T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.4
310144,Salmon Pool Lane,2024-01-20T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-20T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.57
310144,Salmon Pool Lane,2024-01-20T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.47
310144,Salmon Pool Lane,2024-01-20T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.52
310144,Salmon Pool Lane,2024-01-20T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.46
310144,Salmon Pool Lane,2024-01-20T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.46
310144,Salmon Pool Lane,2024-01-20T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.43
310144,Salmon Pool Lane,2024-01-20T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,18.8
310144,Salmon Pool Lane,2024-01-20T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.2
310144,Salmon Pool Lane,2024-01-20T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.3
310144,Salmon Pool Lane,2024-01-20T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.6
310144,Salmon Pool Lane,2024-01-20T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
310144,Salmon Pool Lane,2024-01-20T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.14
310144,Salmon Pool Lane,2024-01-20T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
310144,Salmon Pool Lane,2024-01-20T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.73
310144,Salmon Pool Lane,2024-01-20T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.23
310144,Salmon Pool Lane,2024-01-20T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.63
310144,Salmon Pool Lane,2024-01-20T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,9.7
310144,Salmon Pool Lane,2024-01-20T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.8
310144,Salmon Pool Lane,2024-01-20T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.5
310144,Salmon Pool Lane,2024-01-20T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.7
310144,Salmon Pool Lane,2024-01-20T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-20T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
310144,Salmon Pool Lane,2024-01-20T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
310144,Salmon Pool Lane,2024-01-20T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-20T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-20T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-20T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-20T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-20T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
310144,Salmon Pool Lane,2024-01-20T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-20T23:20:00.000+00:00,transformer,,Temperature,C,17.0
310144,Salmon Pool Lane,2024-01-20T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
310144,Salmon Pool Lane,2024-01-20T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
310144,Salmon Pool Lane,2024-01-20T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
310144,Salmon Pool Lane,2024-01-20T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
310144,Salmon Pool Lane,2024-01-20T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
310144,Salmon Pool Lane,2024-01-20T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
310144,Salmon Pool Lane,2024-01-20T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
310144,Salmon Pool Lane,2024-01-20T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
310144,Salmon Pool Lane,2024-01-20T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
310144,Salmon Pool Lane,2024-01-20T23:20:00.000+00:00,busbar,,L3 Active Power,kW,18.08
310144,Salmon Pool Lane,2024-01-20T23:20:00.000+00:00,busbar,,L2 Active Power,kW,14.76
310144,Salmon Pool Lane,2024-01-20T23:20:00.000+00:00,busbar,,L1 Active Power,kW,7.18
310144,Salmon Pool Lane,2024-01-20T23:20:00.000+00:00,busbar,,N Current (RMS),A,42.2
310144,Salmon Pool Lane,2024-01-20T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
310144,Salmon Pool Lane,2024-01-20T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
310144,Salmon Pool Lane,2024-01-20T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.7
310144,Salmon Pool Lane,2024-01-20T23:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.32
310144,Salmon Pool Lane,2024-01-20T23:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.41
310144,Salmon Pool Lane,2024-01-20T23:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.31
310144,Salmon Pool Lane,2024-01-20T23:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.97
310144,Salmon Pool Lane,2024-01-20T23:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.29
310144,Salmon Pool Lane,2024-01-20T23:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.14
310144,Salmon Pool Lane,2024-01-20T23:10:00.000+00:00,feeder,0050,N Current (RMS),A,4.1
310144,Salmon Pool Lane,2024-01-20T23:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.6
310144,Salmon Pool Lane,2024-01-20T23:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,2.2
310144,Salmon Pool Lane,2024-01-20T23:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.9
310144,Salmon Pool Lane,2024-01-20T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.27
310144,Salmon Pool Lane,2024-01-20T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.87
310144,Salmon Pool Lane,2024-01-20T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-20T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.84
310144,Salmon Pool Lane,2024-01-20T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.37
310144,Salmon Pool Lane,2024-01-20T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-20T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,17.7
310144,Salmon Pool Lane,2024-01-20T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.4
310144,Salmon Pool Lane,2024-01-20T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.3
310144,Salmon Pool Lane,2024-01-20T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-20T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
310144,Salmon Pool Lane,2024-01-20T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.49
310144,Salmon Pool Lane,2024-01-20T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.49
310144,Salmon Pool Lane,2024-01-20T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.69
310144,Salmon Pool Lane,2024-01-20T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.27
310144,Salmon Pool Lane,2024-01-20T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.05
310144,Salmon Pool Lane,2024-01-20T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.8
310144,Salmon Pool Lane,2024-01-20T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.7
310144,Salmon Pool Lane,2024-01-20T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.5
310144,Salmon Pool Lane,2024-01-20T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.3
310144,Salmon Pool Lane,2024-01-20T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.07
310144,Salmon Pool Lane,2024-01-20T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.13
310144,Salmon Pool Lane,2024-01-20T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.63
310144,Salmon Pool Lane,2024-01-20T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.62
310144,Salmon Pool Lane,2024-01-20T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.58
310144,Salmon Pool Lane,2024-01-20T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.51
310144,Salmon Pool Lane,2024-01-20T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.3
310144,Salmon Pool Lane,2024-01-20T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.5
310144,Salmon Pool Lane,2024-01-20T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.1
310144,Salmon Pool Lane,2024-01-20T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.5
310144,Salmon Pool Lane,2024-01-20T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-20T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
310144,Salmon Pool Lane,2024-01-20T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
310144,Salmon Pool Lane,2024-01-20T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-20T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-20T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-20T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-20T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-20T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-20T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-20T23:10:00.000+00:00,transformer,,Temperature,C,16.9
310144,Salmon Pool Lane,2024-01-20T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
310144,Salmon Pool Lane,2024-01-20T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
310144,Salmon Pool Lane,2024-01-20T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
310144,Salmon Pool Lane,2024-01-20T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
310144,Salmon Pool Lane,2024-01-20T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
310144,Salmon Pool Lane,2024-01-20T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
310144,Salmon Pool Lane,2024-01-20T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
310144,Salmon Pool Lane,2024-01-20T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
310144,Salmon Pool Lane,2024-01-20T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
310144,Salmon Pool Lane,2024-01-20T23:10:00.000+00:00,busbar,,L3 Active Power,kW,16.11
310144,Salmon Pool Lane,2024-01-20T23:10:00.000+00:00,busbar,,L2 Active Power,kW,16.5
310144,Salmon Pool Lane,2024-01-20T23:10:00.000+00:00,busbar,,L1 Active Power,kW,7.73
310144,Salmon Pool Lane,2024-01-20T23:10:00.000+00:00,busbar,,N Current (RMS),A,37.9
310144,Salmon Pool Lane,2024-01-20T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
310144,Salmon Pool Lane,2024-01-20T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
310144,Salmon Pool Lane,2024-01-20T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
310144,Salmon Pool Lane,2024-01-20T23:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.41
310144,Salmon Pool Lane,2024-01-20T23:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.38
310144,Salmon Pool Lane,2024-01-20T23:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.34
310144,Salmon Pool Lane,2024-01-20T23:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.13
310144,Salmon Pool Lane,2024-01-20T23:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.36
310144,Salmon Pool Lane,2024-01-20T23:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.1
310144,Salmon Pool Lane,2024-01-20T23:00:00.000+00:00,feeder,0050,N Current (RMS),A,4.5
310144,Salmon Pool Lane,2024-01-20T23:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
310144,Salmon Pool Lane,2024-01-20T23:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,2.3
310144,Salmon Pool Lane,2024-01-20T23:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.8
310144,Salmon Pool Lane,2024-01-20T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.03
310144,Salmon Pool Lane,2024-01-20T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.87
310144,Salmon Pool Lane,2024-01-20T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-20T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.13
310144,Salmon Pool Lane,2024-01-20T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.34
310144,Salmon Pool Lane,2024-01-20T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-20T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,16.9
310144,Salmon Pool Lane,2024-01-20T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.3
310144,Salmon Pool Lane,2024-01-20T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.3
310144,Salmon Pool Lane,2024-01-20T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-20T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.67
310144,Salmon Pool Lane,2024-01-20T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.54
310144,Salmon Pool Lane,2024-01-20T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
310144,Salmon Pool Lane,2024-01-20T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.57
310144,Salmon Pool Lane,2024-01-20T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.38
310144,Salmon Pool Lane,2024-01-20T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.26
310144,Salmon Pool Lane,2024-01-20T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,12.4
310144,Salmon Pool Lane,2024-01-20T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.5
310144,Salmon Pool Lane,2024-01-20T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.1
310144,Salmon Pool Lane,2024-01-20T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.6
310144,Salmon Pool Lane,2024-01-20T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.02
310144,Salmon Pool Lane,2024-01-20T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.32
310144,Salmon Pool Lane,2024-01-20T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.64
310144,Salmon Pool Lane,2024-01-20T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.55
310144,Salmon Pool Lane,2024-01-20T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.94
310144,Salmon Pool Lane,2024-01-20T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.53
310144,Salmon Pool Lane,2024-01-20T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.0
310144,Salmon Pool Lane,2024-01-20T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.9
310144,Salmon Pool Lane,2024-01-20T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.9
310144,Salmon Pool Lane,2024-01-20T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.6
310144,Salmon Pool Lane,2024-01-20T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-20T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
310144,Salmon Pool Lane,2024-01-20T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
310144,Salmon Pool Lane,2024-01-20T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-20T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-20T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-20T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-20T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
310144,Salmon Pool Lane,2024-01-20T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.4
310144,Salmon Pool Lane,2024-01-20T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
310144,Salmon Pool Lane,2024-01-20T23:00:00.000+00:00,transformer,,Temperature,C,16.9
310144,Salmon Pool Lane,2024-01-20T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
310144,Salmon Pool Lane,2024-01-20T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
310144,Salmon Pool Lane,2024-01-20T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
310144,Salmon Pool Lane,2024-01-20T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
310144,Salmon Pool Lane,2024-01-20T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
310144,Salmon Pool Lane,2024-01-20T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
310144,Salmon Pool Lane,2024-01-20T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
310144,Salmon Pool Lane,2024-01-20T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
310144,Salmon Pool Lane,2024-01-20T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
310144,Salmon Pool Lane,2024-01-20T23:00:00.000+00:00,busbar,,L3 Active Power,kW,17.38
310144,Salmon Pool Lane,2024-01-20T23:00:00.000+00:00,busbar,,L2 Active Power,kW,17.02
310144,Salmon Pool Lane,2024-01-20T23:00:00.000+00:00,busbar,,L1 Active Power,kW,8.92
310144,Salmon Pool Lane,2024-01-20T23:00:00.000+00:00,busbar,,N Current (RMS),A,37.9
310144,Salmon Pool Lane,2024-01-20T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
310144,Salmon Pool Lane,2024-01-20T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
310144,Salmon Pool Lane,2024-01-20T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
310144,Salmon Pool Lane,2024-01-20T22:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.34
310144,Salmon Pool Lane,2024-01-20T22:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.42
310144,Salmon Pool Lane,2024-01-20T22:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.33
310144,Salmon Pool Lane,2024-01-20T22:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.21
310144,Salmon Pool Lane,2024-01-20T22:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.26
310144,Salmon Pool Lane,2024-01-20T22:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.15
310144,Salmon Pool Lane,2024-01-20T22:50:00.000+00:00,feeder,0050,N Current (RMS),A,4.5
310144,Salmon Pool Lane,2024-01-20T22:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.6
310144,Salmon Pool Lane,2024-01-20T22:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,2.3
310144,Salmon Pool Lane,2024-01-20T22:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.0
310144,Salmon Pool Lane,2024-01-20T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.87
310144,Salmon Pool Lane,2024-01-20T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.6
310144,Salmon Pool Lane,2024-01-20T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-20T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.13
310144,Salmon Pool Lane,2024-01-20T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.88
310144,Salmon Pool Lane,2024-01-20T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-20T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,17.5
310144,Salmon Pool Lane,2024-01-20T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.6
310144,Salmon Pool Lane,2024-01-20T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.2
310144,Salmon Pool Lane,2024-01-20T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-20T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.19
310144,Salmon Pool Lane,2024-01-20T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.28
310144,Salmon Pool Lane,2024-01-20T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.16
310144,Salmon Pool Lane,2024-01-20T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.37
310144,Salmon Pool Lane,2024-01-20T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.6
310144,Salmon Pool Lane,2024-01-20T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.41
310144,Salmon Pool Lane,2024-01-20T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.6
310144,Salmon Pool Lane,2024-01-20T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.3
310144,Salmon Pool Lane,2024-01-20T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.4
310144,Salmon Pool Lane,2024-01-20T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.2
310144,Salmon Pool Lane,2024-01-20T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.18
310144,Salmon Pool Lane,2024-01-20T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.29
310144,Salmon Pool Lane,2024-01-20T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
310144,Salmon Pool Lane,2024-01-20T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.38
310144,Salmon Pool Lane,2024-01-20T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.55
310144,Salmon Pool Lane,2024-01-20T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.75
310144,Salmon Pool Lane,2024-01-20T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.3
310144,Salmon Pool Lane,2024-01-20T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.7
310144,Salmon Pool Lane,2024-01-20T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.5
310144,Salmon Pool Lane,2024-01-20T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.5
310144,Salmon Pool Lane,2024-01-20T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
310144,Salmon Pool Lane,2024-01-20T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
310144,Salmon Pool Lane,2024-01-20T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
310144,Salmon Pool Lane,2024-01-20T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-20T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-20T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-20T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-20T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-20T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
310144,Salmon Pool Lane,2024-01-20T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-20T22:50:00.000+00:00,transformer,,Temperature,C,16.9
310144,Salmon Pool Lane,2024-01-20T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
310144,Salmon Pool Lane,2024-01-20T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
310144,Salmon Pool Lane,2024-01-20T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
310144,Salmon Pool Lane,2024-01-20T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
310144,Salmon Pool Lane,2024-01-20T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
310144,Salmon Pool Lane,2024-01-20T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
310144,Salmon Pool Lane,2024-01-20T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
310144,Salmon Pool Lane,2024-01-20T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
310144,Salmon Pool Lane,2024-01-20T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
310144,Salmon Pool Lane,2024-01-20T22:50:00.000+00:00,busbar,,L3 Active Power,kW,17.09
310144,Salmon Pool Lane,2024-01-20T22:50:00.000+00:00,busbar,,L2 Active Power,kW,18.29
310144,Salmon Pool Lane,2024-01-20T22:50:00.000+00:00,busbar,,L1 Active Power,kW,10.32
310144,Salmon Pool Lane,2024-01-20T22:50:00.000+00:00,busbar,,N Current (RMS),A,38.9
310144,Salmon Pool Lane,2024-01-20T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
310144,Salmon Pool Lane,2024-01-20T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
310144,Salmon Pool Lane,2024-01-20T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
310144,Salmon Pool Lane,2024-01-20T22:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.36
310144,Salmon Pool Lane,2024-01-20T22:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.43
310144,Salmon Pool Lane,2024-01-20T22:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.31
310144,Salmon Pool Lane,2024-01-20T22:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.77
310144,Salmon Pool Lane,2024-01-20T22:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.25
310144,Salmon Pool Lane,2024-01-20T22:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.15
310144,Salmon Pool Lane,2024-01-20T22:40:00.000+00:00,feeder,0050,N Current (RMS),A,5.2
310144,Salmon Pool Lane,2024-01-20T22:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.8
310144,Salmon Pool Lane,2024-01-20T22:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,2.2
310144,Salmon Pool Lane,2024-01-20T22:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.0
310144,Salmon Pool Lane,2024-01-20T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.13
310144,Salmon Pool Lane,2024-01-20T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.69
310144,Salmon Pool Lane,2024-01-20T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-20T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.47
310144,Salmon Pool Lane,2024-01-20T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.16
310144,Salmon Pool Lane,2024-01-20T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-20T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,19.3
310144,Salmon Pool Lane,2024-01-20T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.7
310144,Salmon Pool Lane,2024-01-20T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.4
310144,Salmon Pool Lane,2024-01-20T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-20T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.32
310144,Salmon Pool Lane,2024-01-20T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.24
310144,Salmon Pool Lane,2024-01-20T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.29
310144,Salmon Pool Lane,2024-01-20T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.12
310144,Salmon Pool Lane,2024-01-20T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.51
310144,Salmon Pool Lane,2024-01-20T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.39
310144,Salmon Pool Lane,2024-01-20T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.0
310144,Salmon Pool Lane,2024-01-20T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.1
310144,Salmon Pool Lane,2024-01-20T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.0
310144,Salmon Pool Lane,2024-01-20T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.8
310144,Salmon Pool Lane,2024-01-20T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.15
310144,Salmon Pool Lane,2024-01-20T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.28
310144,Salmon Pool Lane,2024-01-20T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.64
310144,Salmon Pool Lane,2024-01-20T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.06
310144,Salmon Pool Lane,2024-01-20T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.51
310144,Salmon Pool Lane,2024-01-20T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.03
310144,Salmon Pool Lane,2024-01-20T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.5
310144,Salmon Pool Lane,2024-01-20T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.3
310144,Salmon Pool Lane,2024-01-20T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.5
310144,Salmon Pool Lane,2024-01-20T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.3
310144,Salmon Pool Lane,2024-01-20T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-20T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
310144,Salmon Pool Lane,2024-01-20T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
310144,Salmon Pool Lane,2024-01-20T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-20T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
310144,Salmon Pool Lane,2024-01-20T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-20T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
310144,Salmon Pool Lane,2024-01-20T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-20T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-20T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-20T22:40:00.000+00:00,transformer,,Temperature,C,16.9
