Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310144,Salmon Pool Lane,2024-01-20T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
310144,Salmon Pool Lane,2024-01-20T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
310144,Salmon Pool Lane,2024-01-20T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
310144,Salmon Pool Lane,2024-01-20T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
310144,Salmon Pool Lane,2024-01-20T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
310144,Salmon Pool Lane,2024-01-20T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
310144,Salmon Pool Lane,2024-01-20T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
310144,Salmon Pool Lane,2024-01-20T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
310144,Salmon Pool Lane,2024-01-20T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
310144,Salmon Pool Lane,2024-01-20T22:40:00.000+00:00,busbar,,L3 Active Power,kW,16.42
310144,Salmon Pool Lane,2024-01-20T22:40:00.000+00:00,busbar,,L2 Active Power,kW,19.41
310144,Salmon Pool Lane,2024-01-20T22:40:00.000+00:00,busbar,,L1 Active Power,kW,12.58
310144,Salmon Pool Lane,2024-01-20T22:40:00.000+00:00,busbar,,N Current (RMS),A,39.1
310144,Salmon Pool Lane,2024-01-20T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
310144,Salmon Pool Lane,2024-01-20T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
310144,Salmon Pool Lane,2024-01-20T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
310144,Salmon Pool Lane,2024-01-20T22:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.4
310144,Salmon Pool Lane,2024-01-20T22:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.44
310144,Salmon Pool Lane,2024-01-20T22:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.26
310144,Salmon Pool Lane,2024-01-20T22:30:00.000+00:00,feeder,0050,L3 Active Power,kW,2.26
310144,Salmon Pool Lane,2024-01-20T22:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.27
310144,Salmon Pool Lane,2024-01-20T22:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.28
310144,Salmon Pool Lane,2024-01-20T22:30:00.000+00:00,feeder,0050,N Current (RMS),A,6.1
310144,Salmon Pool Lane,2024-01-20T22:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.5
310144,Salmon Pool Lane,2024-01-20T22:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,2.3
310144,Salmon Pool Lane,2024-01-20T22:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.5
310144,Salmon Pool Lane,2024-01-20T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.24
310144,Salmon Pool Lane,2024-01-20T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.73
310144,Salmon Pool Lane,2024-01-20T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-20T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.24
310144,Salmon Pool Lane,2024-01-20T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.37
310144,Salmon Pool Lane,2024-01-20T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-20T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,20.1
310144,Salmon Pool Lane,2024-01-20T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.6
310144,Salmon Pool Lane,2024-01-20T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.2
310144,Salmon Pool Lane,2024-01-20T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-20T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.54
310144,Salmon Pool Lane,2024-01-20T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.3
310144,Salmon Pool Lane,2024-01-20T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.32
310144,Salmon Pool Lane,2024-01-20T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.33
310144,Salmon Pool Lane,2024-01-20T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.67
310144,Salmon Pool Lane,2024-01-20T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.3
310144,Salmon Pool Lane,2024-01-20T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.0
310144,Salmon Pool Lane,2024-01-20T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.4
310144,Salmon Pool Lane,2024-01-20T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.6
310144,Salmon Pool Lane,2024-01-20T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.4
310144,Salmon Pool Lane,2024-01-20T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.95
310144,Salmon Pool Lane,2024-01-20T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
310144,Salmon Pool Lane,2024-01-20T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
310144,Salmon Pool Lane,2024-01-20T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.01
310144,Salmon Pool Lane,2024-01-20T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.47
310144,Salmon Pool Lane,2024-01-20T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.29
310144,Salmon Pool Lane,2024-01-20T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.5
310144,Salmon Pool Lane,2024-01-20T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.5
310144,Salmon Pool Lane,2024-01-20T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.9
310144,Salmon Pool Lane,2024-01-20T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.9
310144,Salmon Pool Lane,2024-01-20T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-20T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
310144,Salmon Pool Lane,2024-01-20T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
310144,Salmon Pool Lane,2024-01-20T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-20T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-20T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-20T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
310144,Salmon Pool Lane,2024-01-20T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-20T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-20T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-20T22:30:00.000+00:00,transformer,,Temperature,C,16.9
310144,Salmon Pool Lane,2024-01-20T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
310144,Salmon Pool Lane,2024-01-20T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
310144,Salmon Pool Lane,2024-01-20T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
310144,Salmon Pool Lane,2024-01-20T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
310144,Salmon Pool Lane,2024-01-20T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
310144,Salmon Pool Lane,2024-01-20T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
310144,Salmon Pool Lane,2024-01-20T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
310144,Salmon Pool Lane,2024-01-20T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
310144,Salmon Pool Lane,2024-01-20T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
310144,Salmon Pool Lane,2024-01-20T22:30:00.000+00:00,busbar,,L3 Active Power,kW,18.85
310144,Salmon Pool Lane,2024-01-20T22:30:00.000+00:00,busbar,,L2 Active Power,kW,19.76
310144,Salmon Pool Lane,2024-01-20T22:30:00.000+00:00,busbar,,L1 Active Power,kW,13.88
310144,Salmon Pool Lane,2024-01-20T22:30:00.000+00:00,busbar,,N Current (RMS),A,36.2
310144,Salmon Pool Lane,2024-01-20T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
310144,Salmon Pool Lane,2024-01-20T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
310144,Salmon Pool Lane,2024-01-20T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
310144,Salmon Pool Lane,2024-01-20T22:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.26
310144,Salmon Pool Lane,2024-01-20T22:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.44
310144,Salmon Pool Lane,2024-01-20T22:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.03
310144,Salmon Pool Lane,2024-01-20T22:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.85
310144,Salmon Pool Lane,2024-01-20T22:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.31
310144,Salmon Pool Lane,2024-01-20T22:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.76
310144,Salmon Pool Lane,2024-01-20T22:20:00.000+00:00,feeder,0050,N Current (RMS),A,7.8
310144,Salmon Pool Lane,2024-01-20T22:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.0
310144,Salmon Pool Lane,2024-01-20T22:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,2.4
310144,Salmon Pool Lane,2024-01-20T22:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.0
310144,Salmon Pool Lane,2024-01-20T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.06
310144,Salmon Pool Lane,2024-01-20T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.4
310144,Salmon Pool Lane,2024-01-20T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-20T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.23
310144,Salmon Pool Lane,2024-01-20T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.34
310144,Salmon Pool Lane,2024-01-20T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-20T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,23.6
310144,Salmon Pool Lane,2024-01-20T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.0
310144,Salmon Pool Lane,2024-01-20T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.3
310144,Salmon Pool Lane,2024-01-20T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-20T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.94
310144,Salmon Pool Lane,2024-01-20T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.54
310144,Salmon Pool Lane,2024-01-20T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.17
310144,Salmon Pool Lane,2024-01-20T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.27
310144,Salmon Pool Lane,2024-01-20T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.54
310144,Salmon Pool Lane,2024-01-20T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.71
310144,Salmon Pool Lane,2024-01-20T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.5
310144,Salmon Pool Lane,2024-01-20T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.3
310144,Salmon Pool Lane,2024-01-20T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.6
310144,Salmon Pool Lane,2024-01-20T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.7
310144,Salmon Pool Lane,2024-01-20T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.15
310144,Salmon Pool Lane,2024-01-20T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.01
310144,Salmon Pool Lane,2024-01-20T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
310144,Salmon Pool Lane,2024-01-20T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.07
310144,Salmon Pool Lane,2024-01-20T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.44
310144,Salmon Pool Lane,2024-01-20T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.24
310144,Salmon Pool Lane,2024-01-20T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.1
310144,Salmon Pool Lane,2024-01-20T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.9
310144,Salmon Pool Lane,2024-01-20T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.1
310144,Salmon Pool Lane,2024-01-20T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.8
310144,Salmon Pool Lane,2024-01-20T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-20T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
310144,Salmon Pool Lane,2024-01-20T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
310144,Salmon Pool Lane,2024-01-20T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-20T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
310144,Salmon Pool Lane,2024-01-20T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-20T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
310144,Salmon Pool Lane,2024-01-20T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-20T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-20T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-20T22:20:00.000+00:00,transformer,,Temperature,C,16.9
310144,Salmon Pool Lane,2024-01-20T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
310144,Salmon Pool Lane,2024-01-20T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
310144,Salmon Pool Lane,2024-01-20T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
310144,Salmon Pool Lane,2024-01-20T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
310144,Salmon Pool Lane,2024-01-20T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
310144,Salmon Pool Lane,2024-01-20T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
310144,Salmon Pool Lane,2024-01-20T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
310144,Salmon Pool Lane,2024-01-20T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
310144,Salmon Pool Lane,2024-01-20T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
310144,Salmon Pool Lane,2024-01-20T22:20:00.000+00:00,busbar,,L3 Active Power,kW,18.42
310144,Salmon Pool Lane,2024-01-20T22:20:00.000+00:00,busbar,,L2 Active Power,kW,21.61
310144,Salmon Pool Lane,2024-01-20T22:20:00.000+00:00,busbar,,L1 Active Power,kW,12.72
310144,Salmon Pool Lane,2024-01-20T22:20:00.000+00:00,busbar,,N Current (RMS),A,44.4
310144,Salmon Pool Lane,2024-01-20T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
310144,Salmon Pool Lane,2024-01-20T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
310144,Salmon Pool Lane,2024-01-20T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
310144,Salmon Pool Lane,2024-01-20T22:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.34
310144,Salmon Pool Lane,2024-01-20T22:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.42
310144,Salmon Pool Lane,2024-01-20T22:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.01
310144,Salmon Pool Lane,2024-01-20T22:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.34
310144,Salmon Pool Lane,2024-01-20T22:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.42
310144,Salmon Pool Lane,2024-01-20T22:10:00.000+00:00,feeder,0050,L1 Active Power,kW,3.4
310144,Salmon Pool Lane,2024-01-20T22:10:00.000+00:00,feeder,0050,N Current (RMS),A,10.6
310144,Salmon Pool Lane,2024-01-20T22:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.0
310144,Salmon Pool Lane,2024-01-20T22:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,2.6
310144,Salmon Pool Lane,2024-01-20T22:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.8
310144,Salmon Pool Lane,2024-01-20T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.03
310144,Salmon Pool Lane,2024-01-20T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.47
310144,Salmon Pool Lane,2024-01-20T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-20T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.89
310144,Salmon Pool Lane,2024-01-20T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.01
310144,Salmon Pool Lane,2024-01-20T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-20T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,22.1
310144,Salmon Pool Lane,2024-01-20T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.0
310144,Salmon Pool Lane,2024-01-20T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.2
310144,Salmon Pool Lane,2024-01-20T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-20T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.38
310144,Salmon Pool Lane,2024-01-20T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.48
310144,Salmon Pool Lane,2024-01-20T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.12
310144,Salmon Pool Lane,2024-01-20T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.05
310144,Salmon Pool Lane,2024-01-20T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.41
310144,Salmon Pool Lane,2024-01-20T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.96
310144,Salmon Pool Lane,2024-01-20T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.3
310144,Salmon Pool Lane,2024-01-20T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.8
310144,Salmon Pool Lane,2024-01-20T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.5
310144,Salmon Pool Lane,2024-01-20T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.9
310144,Salmon Pool Lane,2024-01-20T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.07
310144,Salmon Pool Lane,2024-01-20T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.12
310144,Salmon Pool Lane,2024-01-20T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
310144,Salmon Pool Lane,2024-01-20T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.77
310144,Salmon Pool Lane,2024-01-20T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.98
310144,Salmon Pool Lane,2024-01-20T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.08
310144,Salmon Pool Lane,2024-01-20T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.0
310144,Salmon Pool Lane,2024-01-20T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.3
310144,Salmon Pool Lane,2024-01-20T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.2
310144,Salmon Pool Lane,2024-01-20T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.6
310144,Salmon Pool Lane,2024-01-20T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-20T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
310144,Salmon Pool Lane,2024-01-20T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
310144,Salmon Pool Lane,2024-01-20T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-20T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
310144,Salmon Pool Lane,2024-01-20T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-20T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
310144,Salmon Pool Lane,2024-01-20T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-20T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-20T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
310144,Salmon Pool Lane,2024-01-20T22:10:00.000+00:00,transformer,,Temperature,C,16.9
310144,Salmon Pool Lane,2024-01-20T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
310144,Salmon Pool Lane,2024-01-20T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
310144,Salmon Pool Lane,2024-01-20T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
310144,Salmon Pool Lane,2024-01-20T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
310144,Salmon Pool Lane,2024-01-20T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
310144,Salmon Pool Lane,2024-01-20T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
310144,Salmon Pool Lane,2024-01-20T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
310144,Salmon Pool Lane,2024-01-20T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
310144,Salmon Pool Lane,2024-01-20T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
310144,Salmon Pool Lane,2024-01-20T22:10:00.000+00:00,busbar,,L3 Active Power,kW,17.04
310144,Salmon Pool Lane,2024-01-20T22:10:00.000+00:00,busbar,,L2 Active Power,kW,18.8
310144,Salmon Pool Lane,2024-01-20T22:10:00.000+00:00,busbar,,L1 Active Power,kW,12.45
310144,Salmon Pool Lane,2024-01-20T22:10:00.000+00:00,busbar,,N Current (RMS),A,41.1
310144,Salmon Pool Lane,2024-01-20T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
310144,Salmon Pool Lane,2024-01-20T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
310144,Salmon Pool Lane,2024-01-20T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
310144,Salmon Pool Lane,2024-01-20T22:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.32
310144,Salmon Pool Lane,2024-01-20T22:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.49
310144,Salmon Pool Lane,2024-01-20T22:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.16
310144,Salmon Pool Lane,2024-01-20T22:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.98
310144,Salmon Pool Lane,2024-01-20T22:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.37
310144,Salmon Pool Lane,2024-01-20T22:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.74
310144,Salmon Pool Lane,2024-01-20T22:00:00.000+00:00,feeder,0050,N Current (RMS),A,5.9
310144,Salmon Pool Lane,2024-01-20T22:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.5
310144,Salmon Pool Lane,2024-01-20T22:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,2.7
310144,Salmon Pool Lane,2024-01-20T22:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.7
310144,Salmon Pool Lane,2024-01-20T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.19
310144,Salmon Pool Lane,2024-01-20T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.69
310144,Salmon Pool Lane,2024-01-20T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-20T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.66
310144,Salmon Pool Lane,2024-01-20T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.9
310144,Salmon Pool Lane,2024-01-20T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-20T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,21.7
310144,Salmon Pool Lane,2024-01-20T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.3
310144,Salmon Pool Lane,2024-01-20T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.0
310144,Salmon Pool Lane,2024-01-20T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-20T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.09
310144,Salmon Pool Lane,2024-01-20T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.18
310144,Salmon Pool Lane,2024-01-20T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.83
310144,Salmon Pool Lane,2024-01-20T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.71
310144,Salmon Pool Lane,2024-01-20T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.9
310144,Salmon Pool Lane,2024-01-20T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,12.09
310144,Salmon Pool Lane,2024-01-20T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.9
310144,Salmon Pool Lane,2024-01-20T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.3
310144,Salmon Pool Lane,2024-01-20T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.8
310144,Salmon Pool Lane,2024-01-20T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.2
310144,Salmon Pool Lane,2024-01-20T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.12
310144,Salmon Pool Lane,2024-01-20T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.25
310144,Salmon Pool Lane,2024-01-20T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
310144,Salmon Pool Lane,2024-01-20T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.57
310144,Salmon Pool Lane,2024-01-20T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.74
310144,Salmon Pool Lane,2024-01-20T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.21
310144,Salmon Pool Lane,2024-01-20T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,10.0
310144,Salmon Pool Lane,2024-01-20T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.1
310144,Salmon Pool Lane,2024-01-20T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.3
310144,Salmon Pool Lane,2024-01-20T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.8
310144,Salmon Pool Lane,2024-01-20T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
310144,Salmon Pool Lane,2024-01-20T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
310144,Salmon Pool Lane,2024-01-20T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
310144,Salmon Pool Lane,2024-01-20T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-20T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
310144,Salmon Pool Lane,2024-01-20T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-20T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
310144,Salmon Pool Lane,2024-01-20T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
310144,Salmon Pool Lane,2024-01-20T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-20T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
310144,Salmon Pool Lane,2024-01-20T22:00:00.000+00:00,transformer,,Temperature,C,16.9
310144,Salmon Pool Lane,2024-01-20T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
310144,Salmon Pool Lane,2024-01-20T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
310144,Salmon Pool Lane,2024-01-20T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
310144,Salmon Pool Lane,2024-01-20T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
310144,Salmon Pool Lane,2024-01-20T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
310144,Salmon Pool Lane,2024-01-20T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
310144,Salmon Pool Lane,2024-01-20T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
310144,Salmon Pool Lane,2024-01-20T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
310144,Salmon Pool Lane,2024-01-20T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
310144,Salmon Pool Lane,2024-01-20T22:00:00.000+00:00,busbar,,L3 Active Power,kW,17.92
310144,Salmon Pool Lane,2024-01-20T22:00:00.000+00:00,busbar,,L2 Active Power,kW,17.9
310144,Salmon Pool Lane,2024-01-20T22:00:00.000+00:00,busbar,,L1 Active Power,kW,15.04
310144,Salmon Pool Lane,2024-01-20T22:00:00.000+00:00,busbar,,N Current (RMS),A,32.3
310144,Salmon Pool Lane,2024-01-20T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
310144,Salmon Pool Lane,2024-01-20T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
310144,Salmon Pool Lane,2024-01-20T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
310144,Salmon Pool Lane,2024-01-20T21:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.29
310144,Salmon Pool Lane,2024-01-20T21:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.49
310144,Salmon Pool Lane,2024-01-20T21:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.31
310144,Salmon Pool Lane,2024-01-20T21:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.91
310144,Salmon Pool Lane,2024-01-20T21:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.37
310144,Salmon Pool Lane,2024-01-20T21:50:00.000+00:00,feeder,0050,L1 Active Power,kW,2.18
310144,Salmon Pool Lane,2024-01-20T21:50:00.000+00:00,feeder,0050,N Current (RMS),A,7.7
310144,Salmon Pool Lane,2024-01-20T21:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.1
310144,Salmon Pool Lane,2024-01-20T21:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,2.7
310144,Salmon Pool Lane,2024-01-20T21:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.2
310144,Salmon Pool Lane,2024-01-20T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.21
310144,Salmon Pool Lane,2024-01-20T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.63
310144,Salmon Pool Lane,2024-01-20T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-20T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.89
310144,Salmon Pool Lane,2024-01-20T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.39
310144,Salmon Pool Lane,2024-01-20T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-20T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,20.5
310144,Salmon Pool Lane,2024-01-20T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.8
310144,Salmon Pool Lane,2024-01-20T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.6
310144,Salmon Pool Lane,2024-01-20T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-20T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.49
310144,Salmon Pool Lane,2024-01-20T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.17
310144,Salmon Pool Lane,2024-01-20T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
310144,Salmon Pool Lane,2024-01-20T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.12
310144,Salmon Pool Lane,2024-01-20T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.51
310144,Salmon Pool Lane,2024-01-20T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,12.85
310144,Salmon Pool Lane,2024-01-20T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,22.7
310144,Salmon Pool Lane,2024-01-20T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.3
310144,Salmon Pool Lane,2024-01-20T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.8
310144,Salmon Pool Lane,2024-01-20T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.6
310144,Salmon Pool Lane,2024-01-20T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.17
310144,Salmon Pool Lane,2024-01-20T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.27
310144,Salmon Pool Lane,2024-01-20T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.58
310144,Salmon Pool Lane,2024-01-20T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.16
310144,Salmon Pool Lane,2024-01-20T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.57
310144,Salmon Pool Lane,2024-01-20T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.32
310144,Salmon Pool Lane,2024-01-20T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.8
310144,Salmon Pool Lane,2024-01-20T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.4
310144,Salmon Pool Lane,2024-01-20T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.4
310144,Salmon Pool Lane,2024-01-20T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.2
310144,Salmon Pool Lane,2024-01-20T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-20T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
310144,Salmon Pool Lane,2024-01-20T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
310144,Salmon Pool Lane,2024-01-20T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-20T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-20T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
310144,Salmon Pool Lane,2024-01-20T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
310144,Salmon Pool Lane,2024-01-20T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-20T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-20T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-20T21:50:00.000+00:00,transformer,,Temperature,C,16.9
310144,Salmon Pool Lane,2024-01-20T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
310144,Salmon Pool Lane,2024-01-20T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
310144,Salmon Pool Lane,2024-01-20T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
310144,Salmon Pool Lane,2024-01-20T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
310144,Salmon Pool Lane,2024-01-20T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
310144,Salmon Pool Lane,2024-01-20T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
310144,Salmon Pool Lane,2024-01-20T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
310144,Salmon Pool Lane,2024-01-20T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
310144,Salmon Pool Lane,2024-01-20T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
310144,Salmon Pool Lane,2024-01-20T21:50:00.000+00:00,busbar,,L3 Active Power,kW,18.09
310144,Salmon Pool Lane,2024-01-20T21:50:00.000+00:00,busbar,,L2 Active Power,kW,16.85
310144,Salmon Pool Lane,2024-01-20T21:50:00.000+00:00,busbar,,L1 Active Power,kW,16.34
310144,Salmon Pool Lane,2024-01-20T21:50:00.000+00:00,busbar,,N Current (RMS),A,30.6
310144,Salmon Pool Lane,2024-01-20T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
310144,Salmon Pool Lane,2024-01-20T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
310144,Salmon Pool Lane,2024-01-20T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
310144,Salmon Pool Lane,2024-01-20T21:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.23
310144,Salmon Pool Lane,2024-01-20T21:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.5
310144,Salmon Pool Lane,2024-01-20T21:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.28
310144,Salmon Pool Lane,2024-01-20T21:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.97
310144,Salmon Pool Lane,2024-01-20T21:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.33
310144,Salmon Pool Lane,2024-01-20T21:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.48
310144,Salmon Pool Lane,2024-01-20T21:40:00.000+00:00,feeder,0050,N Current (RMS),A,5.4
310144,Salmon Pool Lane,2024-01-20T21:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.2
310144,Salmon Pool Lane,2024-01-20T21:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,2.6
310144,Salmon Pool Lane,2024-01-20T21:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.5
310144,Salmon Pool Lane,2024-01-20T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.22
310144,Salmon Pool Lane,2024-01-20T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.64
310144,Salmon Pool Lane,2024-01-20T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-20T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.58
310144,Salmon Pool Lane,2024-01-20T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.51
310144,Salmon Pool Lane,2024-01-20T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-20T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,27.1
310144,Salmon Pool Lane,2024-01-20T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.8
310144,Salmon Pool Lane,2024-01-20T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.6
310144,Salmon Pool Lane,2024-01-20T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-20T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.89
310144,Salmon Pool Lane,2024-01-20T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.22
310144,Salmon Pool Lane,2024-01-20T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.99
310144,Salmon Pool Lane,2024-01-20T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.69
310144,Salmon Pool Lane,2024-01-20T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.9
310144,Salmon Pool Lane,2024-01-20T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,14.45
310144,Salmon Pool Lane,2024-01-20T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,25.1
310144,Salmon Pool Lane,2024-01-20T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.4
310144,Salmon Pool Lane,2024-01-20T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.8
310144,Salmon Pool Lane,2024-01-20T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.0
310144,Salmon Pool Lane,2024-01-20T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.03
310144,Salmon Pool Lane,2024-01-20T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.14
310144,Salmon Pool Lane,2024-01-20T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.58
310144,Salmon Pool Lane,2024-01-20T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.43
310144,Salmon Pool Lane,2024-01-20T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.16
310144,Salmon Pool Lane,2024-01-20T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.51
310144,Salmon Pool Lane,2024-01-20T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.6
310144,Salmon Pool Lane,2024-01-20T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.4
310144,Salmon Pool Lane,2024-01-20T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.6
310144,Salmon Pool Lane,2024-01-20T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.0
310144,Salmon Pool Lane,2024-01-20T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-20T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
310144,Salmon Pool Lane,2024-01-20T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
310144,Salmon Pool Lane,2024-01-20T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-20T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
310144,Salmon Pool Lane,2024-01-20T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
310144,Salmon Pool Lane,2024-01-20T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
310144,Salmon Pool Lane,2024-01-20T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-20T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-20T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-20T21:40:00.000+00:00,transformer,,Temperature,C,16.8
310144,Salmon Pool Lane,2024-01-20T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
310144,Salmon Pool Lane,2024-01-20T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
310144,Salmon Pool Lane,2024-01-20T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
310144,Salmon Pool Lane,2024-01-20T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
310144,Salmon Pool Lane,2024-01-20T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
310144,Salmon Pool Lane,2024-01-20T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
310144,Salmon Pool Lane,2024-01-20T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
310144,Salmon Pool Lane,2024-01-20T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
310144,Salmon Pool Lane,2024-01-20T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
310144,Salmon Pool Lane,2024-01-20T21:40:00.000+00:00,busbar,,L3 Active Power,kW,17.68
310144,Salmon Pool Lane,2024-01-20T21:40:00.000+00:00,busbar,,L2 Active Power,kW,19.87
310144,Salmon Pool Lane,2024-01-20T21:40:00.000+00:00,busbar,,L1 Active Power,kW,17.43
310144,Salmon Pool Lane,2024-01-20T21:40:00.000+00:00,busbar,,N Current (RMS),A,33.8
310144,Salmon Pool Lane,2024-01-20T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
310144,Salmon Pool Lane,2024-01-20T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
310144,Salmon Pool Lane,2024-01-20T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
310144,Salmon Pool Lane,2024-01-20T21:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.3
310144,Salmon Pool Lane,2024-01-20T21:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.46
310144,Salmon Pool Lane,2024-01-20T21:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.25
310144,Salmon Pool Lane,2024-01-20T21:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.92
310144,Salmon Pool Lane,2024-01-20T21:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.42
310144,Salmon Pool Lane,2024-01-20T21:30:00.000+00:00,feeder,0050,L1 Active Power,kW,2.1
310144,Salmon Pool Lane,2024-01-20T21:30:00.000+00:00,feeder,0050,N Current (RMS),A,7.7
310144,Salmon Pool Lane,2024-01-20T21:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.3
310144,Salmon Pool Lane,2024-01-20T21:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,2.7
310144,Salmon Pool Lane,2024-01-20T21:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.7
310144,Salmon Pool Lane,2024-01-20T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.01
310144,Salmon Pool Lane,2024-01-20T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.7
310144,Salmon Pool Lane,2024-01-20T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-20T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.35
310144,Salmon Pool Lane,2024-01-20T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.16
310144,Salmon Pool Lane,2024-01-20T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-20T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,24.4
310144,Salmon Pool Lane,2024-01-20T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.2
310144,Salmon Pool Lane,2024-01-20T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.1
310144,Salmon Pool Lane,2024-01-20T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-20T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.24
310144,Salmon Pool Lane,2024-01-20T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.08
310144,Salmon Pool Lane,2024-01-20T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.07
310144,Salmon Pool Lane,2024-01-20T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.63
310144,Salmon Pool Lane,2024-01-20T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.22
310144,Salmon Pool Lane,2024-01-20T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,17.08
310144,Salmon Pool Lane,2024-01-20T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,34.9
310144,Salmon Pool Lane,2024-01-20T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.5
310144,Salmon Pool Lane,2024-01-20T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.4
310144,Salmon Pool Lane,2024-01-20T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,72.0
310144,Salmon Pool Lane,2024-01-20T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
310144,Salmon Pool Lane,2024-01-20T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
310144,Salmon Pool Lane,2024-01-20T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
310144,Salmon Pool Lane,2024-01-20T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.1
310144,Salmon Pool Lane,2024-01-20T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.18
310144,Salmon Pool Lane,2024-01-20T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.44
310144,Salmon Pool Lane,2024-01-20T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.5
310144,Salmon Pool Lane,2024-01-20T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.0
310144,Salmon Pool Lane,2024-01-20T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.3
310144,Salmon Pool Lane,2024-01-20T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.7
310144,Salmon Pool Lane,2024-01-20T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-20T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
310144,Salmon Pool Lane,2024-01-20T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
310144,Salmon Pool Lane,2024-01-20T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-20T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
310144,Salmon Pool Lane,2024-01-20T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
310144,Salmon Pool Lane,2024-01-20T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-20T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
310144,Salmon Pool Lane,2024-01-20T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.4
310144,Salmon Pool Lane,2024-01-20T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
310144,Salmon Pool Lane,2024-01-20T21:30:00.000+00:00,transformer,,Temperature,C,16.8
310144,Salmon Pool Lane,2024-01-20T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
310144,Salmon Pool Lane,2024-01-20T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
310144,Salmon Pool Lane,2024-01-20T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
310144,Salmon Pool Lane,2024-01-20T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
310144,Salmon Pool Lane,2024-01-20T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
310144,Salmon Pool Lane,2024-01-20T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
310144,Salmon Pool Lane,2024-01-20T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
310144,Salmon Pool Lane,2024-01-20T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
310144,Salmon Pool Lane,2024-01-20T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
310144,Salmon Pool Lane,2024-01-20T21:30:00.000+00:00,busbar,,L3 Active Power,kW,17.0
310144,Salmon Pool Lane,2024-01-20T21:30:00.000+00:00,busbar,,L2 Active Power,kW,18.96
310144,Salmon Pool Lane,2024-01-20T21:30:00.000+00:00,busbar,,L1 Active Power,kW,20.61
310144,Salmon Pool Lane,2024-01-20T21:30:00.000+00:00,busbar,,N Current (RMS),A,35.7
310144,Salmon Pool Lane,2024-01-20T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
310144,Salmon Pool Lane,2024-01-20T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
310144,Salmon Pool Lane,2024-01-20T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
310144,Salmon Pool Lane,2024-01-20T21:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.24
310144,Salmon Pool Lane,2024-01-20T21:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.47
310144,Salmon Pool Lane,2024-01-20T21:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.23
310144,Salmon Pool Lane,2024-01-20T21:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.0
310144,Salmon Pool Lane,2024-01-20T21:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.44
310144,Salmon Pool Lane,2024-01-20T21:20:00.000+00:00,feeder,0050,L1 Active Power,kW,2.26
310144,Salmon Pool Lane,2024-01-20T21:20:00.000+00:00,feeder,0050,N Current (RMS),A,7.4
310144,Salmon Pool Lane,2024-01-20T21:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.4
310144,Salmon Pool Lane,2024-01-20T21:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,2.8
310144,Salmon Pool Lane,2024-01-20T21:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.7
310144,Salmon Pool Lane,2024-01-20T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.12
310144,Salmon Pool Lane,2024-01-20T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.33
310144,Salmon Pool Lane,2024-01-20T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-20T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.51
310144,Salmon Pool Lane,2024-01-20T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.44
310144,Salmon Pool Lane,2024-01-20T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-20T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,24.8
310144,Salmon Pool Lane,2024-01-20T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.0
310144,Salmon Pool Lane,2024-01-20T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.4
310144,Salmon Pool Lane,2024-01-20T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-20T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.8
310144,Salmon Pool Lane,2024-01-20T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.35
310144,Salmon Pool Lane,2024-01-20T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.16
310144,Salmon Pool Lane,2024-01-20T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.13
310144,Salmon Pool Lane,2024-01-20T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.86
310144,Salmon Pool Lane,2024-01-20T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,13.66
310144,Salmon Pool Lane,2024-01-20T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,28.2
310144,Salmon Pool Lane,2024-01-20T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.5
310144,Salmon Pool Lane,2024-01-20T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.0
310144,Salmon Pool Lane,2024-01-20T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.1
310144,Salmon Pool Lane,2024-01-20T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.12
310144,Salmon Pool Lane,2024-01-20T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.99
310144,Salmon Pool Lane,2024-01-20T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.65
310144,Salmon Pool Lane,2024-01-20T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.04
310144,Salmon Pool Lane,2024-01-20T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.72
310144,Salmon Pool Lane,2024-01-20T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.36
310144,Salmon Pool Lane,2024-01-20T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,22.9
310144,Salmon Pool Lane,2024-01-20T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.0
310144,Salmon Pool Lane,2024-01-20T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.9
310144,Salmon Pool Lane,2024-01-20T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.5
310144,Salmon Pool Lane,2024-01-20T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-20T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
310144,Salmon Pool Lane,2024-01-20T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
310144,Salmon Pool Lane,2024-01-20T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-20T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
310144,Salmon Pool Lane,2024-01-20T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-20T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
