Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310144,Salmon Pool Lane,2024-01-20T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-20T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-20T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-20T21:20:00.000+00:00,transformer,,Temperature,C,16.8
310144,Salmon Pool Lane,2024-01-20T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
310144,Salmon Pool Lane,2024-01-20T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
310144,Salmon Pool Lane,2024-01-20T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
310144,Salmon Pool Lane,2024-01-20T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
310144,Salmon Pool Lane,2024-01-20T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
310144,Salmon Pool Lane,2024-01-20T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
310144,Salmon Pool Lane,2024-01-20T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
310144,Salmon Pool Lane,2024-01-20T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
310144,Salmon Pool Lane,2024-01-20T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
310144,Salmon Pool Lane,2024-01-20T21:20:00.000+00:00,busbar,,L3 Active Power,kW,19.68
310144,Salmon Pool Lane,2024-01-20T21:20:00.000+00:00,busbar,,L2 Active Power,kW,23.43
310144,Salmon Pool Lane,2024-01-20T21:20:00.000+00:00,busbar,,L1 Active Power,kW,17.27
310144,Salmon Pool Lane,2024-01-20T21:20:00.000+00:00,busbar,,N Current (RMS),A,45.4
310144,Salmon Pool Lane,2024-01-20T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
310144,Salmon Pool Lane,2024-01-20T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
310144,Salmon Pool Lane,2024-01-20T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
310144,Salmon Pool Lane,2024-01-20T21:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.22
310144,Salmon Pool Lane,2024-01-20T21:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.5
310144,Salmon Pool Lane,2024-01-20T21:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.23
310144,Salmon Pool Lane,2024-01-20T21:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.08
310144,Salmon Pool Lane,2024-01-20T21:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.37
310144,Salmon Pool Lane,2024-01-20T21:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.65
310144,Salmon Pool Lane,2024-01-20T21:10:00.000+00:00,feeder,0050,N Current (RMS),A,5.0
310144,Salmon Pool Lane,2024-01-20T21:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.7
310144,Salmon Pool Lane,2024-01-20T21:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,2.7
310144,Salmon Pool Lane,2024-01-20T21:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.0
310144,Salmon Pool Lane,2024-01-20T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.08
310144,Salmon Pool Lane,2024-01-20T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
310144,Salmon Pool Lane,2024-01-20T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-20T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.26
310144,Salmon Pool Lane,2024-01-20T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.21
310144,Salmon Pool Lane,2024-01-20T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-20T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,27.7
310144,Salmon Pool Lane,2024-01-20T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.1
310144,Salmon Pool Lane,2024-01-20T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.9
310144,Salmon Pool Lane,2024-01-20T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-20T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.63
310144,Salmon Pool Lane,2024-01-20T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.36
310144,Salmon Pool Lane,2024-01-20T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
310144,Salmon Pool Lane,2024-01-20T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,11.91
310144,Salmon Pool Lane,2024-01-20T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.04
310144,Salmon Pool Lane,2024-01-20T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.35
310144,Salmon Pool Lane,2024-01-20T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,17.3
310144,Salmon Pool Lane,2024-01-20T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.1
310144,Salmon Pool Lane,2024-01-20T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.6
310144,Salmon Pool Lane,2024-01-20T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.6
310144,Salmon Pool Lane,2024-01-20T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
310144,Salmon Pool Lane,2024-01-20T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.15
310144,Salmon Pool Lane,2024-01-20T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
310144,Salmon Pool Lane,2024-01-20T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.2
310144,Salmon Pool Lane,2024-01-20T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.22
310144,Salmon Pool Lane,2024-01-20T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.34
310144,Salmon Pool Lane,2024-01-20T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.5
310144,Salmon Pool Lane,2024-01-20T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.3
310144,Salmon Pool Lane,2024-01-20T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.2
310144,Salmon Pool Lane,2024-01-20T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.2
310144,Salmon Pool Lane,2024-01-20T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-20T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
310144,Salmon Pool Lane,2024-01-20T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
310144,Salmon Pool Lane,2024-01-20T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-20T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-20T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-20T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
310144,Salmon Pool Lane,2024-01-20T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-20T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-20T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-20T21:10:00.000+00:00,transformer,,Temperature,C,16.8
310144,Salmon Pool Lane,2024-01-20T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
310144,Salmon Pool Lane,2024-01-20T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
310144,Salmon Pool Lane,2024-01-20T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
310144,Salmon Pool Lane,2024-01-20T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
310144,Salmon Pool Lane,2024-01-20T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
310144,Salmon Pool Lane,2024-01-20T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
310144,Salmon Pool Lane,2024-01-20T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
310144,Salmon Pool Lane,2024-01-20T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
310144,Salmon Pool Lane,2024-01-20T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
310144,Salmon Pool Lane,2024-01-20T21:10:00.000+00:00,busbar,,L3 Active Power,kW,22.44
310144,Salmon Pool Lane,2024-01-20T21:10:00.000+00:00,busbar,,L2 Active Power,kW,21.85
310144,Salmon Pool Lane,2024-01-20T21:10:00.000+00:00,busbar,,L1 Active Power,kW,12.36
310144,Salmon Pool Lane,2024-01-20T21:10:00.000+00:00,busbar,,N Current (RMS),A,48.9
310144,Salmon Pool Lane,2024-01-20T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
310144,Salmon Pool Lane,2024-01-20T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
310144,Salmon Pool Lane,2024-01-20T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
310144,Salmon Pool Lane,2024-01-20T21:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.3
310144,Salmon Pool Lane,2024-01-20T21:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.5
310144,Salmon Pool Lane,2024-01-20T21:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.33
310144,Salmon Pool Lane,2024-01-20T21:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.01
310144,Salmon Pool Lane,2024-01-20T21:00:00.000+00:00,feeder,0050,L2 Active Power,kW,1.18
310144,Salmon Pool Lane,2024-01-20T21:00:00.000+00:00,feeder,0050,L1 Active Power,kW,2.32
310144,Salmon Pool Lane,2024-01-20T21:00:00.000+00:00,feeder,0050,N Current (RMS),A,8.1
310144,Salmon Pool Lane,2024-01-20T21:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.6
310144,Salmon Pool Lane,2024-01-20T21:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.7
310144,Salmon Pool Lane,2024-01-20T21:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.6
310144,Salmon Pool Lane,2024-01-20T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.18
310144,Salmon Pool Lane,2024-01-20T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.2
310144,Salmon Pool Lane,2024-01-20T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-20T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.13
310144,Salmon Pool Lane,2024-01-20T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.02
310144,Salmon Pool Lane,2024-01-20T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-20T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,26.2
310144,Salmon Pool Lane,2024-01-20T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.6
310144,Salmon Pool Lane,2024-01-20T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.7
310144,Salmon Pool Lane,2024-01-20T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-20T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.82
310144,Salmon Pool Lane,2024-01-20T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.28
310144,Salmon Pool Lane,2024-01-20T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.97
310144,Salmon Pool Lane,2024-01-20T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,12.66
310144,Salmon Pool Lane,2024-01-20T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.07
310144,Salmon Pool Lane,2024-01-20T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,14.29
310144,Salmon Pool Lane,2024-01-20T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,26.3
310144,Salmon Pool Lane,2024-01-20T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.4
310144,Salmon Pool Lane,2024-01-20T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.9
310144,Salmon Pool Lane,2024-01-20T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.8
310144,Salmon Pool Lane,2024-01-20T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
310144,Salmon Pool Lane,2024-01-20T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.29
310144,Salmon Pool Lane,2024-01-20T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.64
310144,Salmon Pool Lane,2024-01-20T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.26
310144,Salmon Pool Lane,2024-01-20T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.37
310144,Salmon Pool Lane,2024-01-20T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.19
310144,Salmon Pool Lane,2024-01-20T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.2
310144,Salmon Pool Lane,2024-01-20T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.4
310144,Salmon Pool Lane,2024-01-20T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.6
310144,Salmon Pool Lane,2024-01-20T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.8
310144,Salmon Pool Lane,2024-01-20T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-20T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
310144,Salmon Pool Lane,2024-01-20T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
310144,Salmon Pool Lane,2024-01-20T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-20T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-20T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-20T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
310144,Salmon Pool Lane,2024-01-20T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-20T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-20T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-20T21:00:00.000+00:00,transformer,,Temperature,C,16.8
310144,Salmon Pool Lane,2024-01-20T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
310144,Salmon Pool Lane,2024-01-20T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
310144,Salmon Pool Lane,2024-01-20T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
310144,Salmon Pool Lane,2024-01-20T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
310144,Salmon Pool Lane,2024-01-20T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
310144,Salmon Pool Lane,2024-01-20T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
310144,Salmon Pool Lane,2024-01-20T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
310144,Salmon Pool Lane,2024-01-20T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
310144,Salmon Pool Lane,2024-01-20T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
310144,Salmon Pool Lane,2024-01-20T21:00:00.000+00:00,busbar,,L3 Active Power,kW,24.06
310144,Salmon Pool Lane,2024-01-20T21:00:00.000+00:00,busbar,,L2 Active Power,kW,20.64
310144,Salmon Pool Lane,2024-01-20T21:00:00.000+00:00,busbar,,L1 Active Power,kW,17.8
310144,Salmon Pool Lane,2024-01-20T21:00:00.000+00:00,busbar,,N Current (RMS),A,38.5
310144,Salmon Pool Lane,2024-01-20T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
310144,Salmon Pool Lane,2024-01-20T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
310144,Salmon Pool Lane,2024-01-20T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
310144,Salmon Pool Lane,2024-01-20T20:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.34
310144,Salmon Pool Lane,2024-01-20T20:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.5
310144,Salmon Pool Lane,2024-01-20T20:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.33
310144,Salmon Pool Lane,2024-01-20T20:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.0
310144,Salmon Pool Lane,2024-01-20T20:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.45
310144,Salmon Pool Lane,2024-01-20T20:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.71
310144,Salmon Pool Lane,2024-01-20T20:50:00.000+00:00,feeder,0050,N Current (RMS),A,5.5
310144,Salmon Pool Lane,2024-01-20T20:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.5
310144,Salmon Pool Lane,2024-01-20T20:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,2.9
310144,Salmon Pool Lane,2024-01-20T20:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.3
310144,Salmon Pool Lane,2024-01-20T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.98
310144,Salmon Pool Lane,2024-01-20T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.3
310144,Salmon Pool Lane,2024-01-20T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
310144,Salmon Pool Lane,2024-01-20T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,10.64
310144,Salmon Pool Lane,2024-01-20T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.42
310144,Salmon Pool Lane,2024-01-20T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-20T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,34.3
310144,Salmon Pool Lane,2024-01-20T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.0
310144,Salmon Pool Lane,2024-01-20T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.7
310144,Salmon Pool Lane,2024-01-20T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-20T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.3
310144,Salmon Pool Lane,2024-01-20T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.51
310144,Salmon Pool Lane,2024-01-20T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.48
310144,Salmon Pool Lane,2024-01-20T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,14.54
310144,Salmon Pool Lane,2024-01-20T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.54
310144,Salmon Pool Lane,2024-01-20T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.09
310144,Salmon Pool Lane,2024-01-20T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,28.8
310144,Salmon Pool Lane,2024-01-20T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.0
310144,Salmon Pool Lane,2024-01-20T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.9
310144,Salmon Pool Lane,2024-01-20T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.4
310144,Salmon Pool Lane,2024-01-20T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.1
310144,Salmon Pool Lane,2024-01-20T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.28
310144,Salmon Pool Lane,2024-01-20T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
310144,Salmon Pool Lane,2024-01-20T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.14
310144,Salmon Pool Lane,2024-01-20T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.43
310144,Salmon Pool Lane,2024-01-20T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.26
310144,Salmon Pool Lane,2024-01-20T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,21.6
310144,Salmon Pool Lane,2024-01-20T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.3
310144,Salmon Pool Lane,2024-01-20T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.2
310144,Salmon Pool Lane,2024-01-20T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.9
310144,Salmon Pool Lane,2024-01-20T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-20T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
310144,Salmon Pool Lane,2024-01-20T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
310144,Salmon Pool Lane,2024-01-20T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-20T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
310144,Salmon Pool Lane,2024-01-20T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-20T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-20T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
310144,Salmon Pool Lane,2024-01-20T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.6
310144,Salmon Pool Lane,2024-01-20T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
310144,Salmon Pool Lane,2024-01-20T20:50:00.000+00:00,transformer,,Temperature,C,16.8
310144,Salmon Pool Lane,2024-01-20T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
310144,Salmon Pool Lane,2024-01-20T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
310144,Salmon Pool Lane,2024-01-20T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
310144,Salmon Pool Lane,2024-01-20T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
310144,Salmon Pool Lane,2024-01-20T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
310144,Salmon Pool Lane,2024-01-20T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
310144,Salmon Pool Lane,2024-01-20T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
310144,Salmon Pool Lane,2024-01-20T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
310144,Salmon Pool Lane,2024-01-20T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
310144,Salmon Pool Lane,2024-01-20T20:50:00.000+00:00,busbar,,L3 Active Power,kW,31.32
310144,Salmon Pool Lane,2024-01-20T20:50:00.000+00:00,busbar,,L2 Active Power,kW,19.86
310144,Salmon Pool Lane,2024-01-20T20:50:00.000+00:00,busbar,,L1 Active Power,kW,14.07
310144,Salmon Pool Lane,2024-01-20T20:50:00.000+00:00,busbar,,N Current (RMS),A,62.9
310144,Salmon Pool Lane,2024-01-20T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.3
310144,Salmon Pool Lane,2024-01-20T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
310144,Salmon Pool Lane,2024-01-20T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
310144,Salmon Pool Lane,2024-01-20T20:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.5
310144,Salmon Pool Lane,2024-01-20T20:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.44
310144,Salmon Pool Lane,2024-01-20T20:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.19
310144,Salmon Pool Lane,2024-01-20T20:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.98
310144,Salmon Pool Lane,2024-01-20T20:40:00.000+00:00,feeder,0050,L2 Active Power,kW,1.65
310144,Salmon Pool Lane,2024-01-20T20:40:00.000+00:00,feeder,0050,L1 Active Power,kW,2.88
310144,Salmon Pool Lane,2024-01-20T20:40:00.000+00:00,feeder,0050,N Current (RMS),A,8.6
310144,Salmon Pool Lane,2024-01-20T20:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.7
310144,Salmon Pool Lane,2024-01-20T20:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,8.8
310144,Salmon Pool Lane,2024-01-20T20:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.8
310144,Salmon Pool Lane,2024-01-20T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.27
310144,Salmon Pool Lane,2024-01-20T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.82
310144,Salmon Pool Lane,2024-01-20T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-20T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,9.03
310144,Salmon Pool Lane,2024-01-20T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.24
310144,Salmon Pool Lane,2024-01-20T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-20T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,29.3
310144,Salmon Pool Lane,2024-01-20T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.4
310144,Salmon Pool Lane,2024-01-20T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.1
310144,Salmon Pool Lane,2024-01-20T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-20T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.17
310144,Salmon Pool Lane,2024-01-20T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.56
310144,Salmon Pool Lane,2024-01-20T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.4
310144,Salmon Pool Lane,2024-01-20T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,11.91
310144,Salmon Pool Lane,2024-01-20T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.17
310144,Salmon Pool Lane,2024-01-20T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.46
310144,Salmon Pool Lane,2024-01-20T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,22.2
310144,Salmon Pool Lane,2024-01-20T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.1
310144,Salmon Pool Lane,2024-01-20T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.8
310144,Salmon Pool Lane,2024-01-20T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.0
310144,Salmon Pool Lane,2024-01-20T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
310144,Salmon Pool Lane,2024-01-20T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.07
310144,Salmon Pool Lane,2024-01-20T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
310144,Salmon Pool Lane,2024-01-20T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.17
310144,Salmon Pool Lane,2024-01-20T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.66
310144,Salmon Pool Lane,2024-01-20T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.76
310144,Salmon Pool Lane,2024-01-20T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,20.8
310144,Salmon Pool Lane,2024-01-20T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.9
310144,Salmon Pool Lane,2024-01-20T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.1
310144,Salmon Pool Lane,2024-01-20T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.5
310144,Salmon Pool Lane,2024-01-20T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-20T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
310144,Salmon Pool Lane,2024-01-20T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
310144,Salmon Pool Lane,2024-01-20T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-20T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-20T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-20T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
310144,Salmon Pool Lane,2024-01-20T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
310144,Salmon Pool Lane,2024-01-20T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-20T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-20T20:40:00.000+00:00,transformer,,Temperature,C,16.7
310144,Salmon Pool Lane,2024-01-20T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
310144,Salmon Pool Lane,2024-01-20T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
310144,Salmon Pool Lane,2024-01-20T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
310144,Salmon Pool Lane,2024-01-20T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
310144,Salmon Pool Lane,2024-01-20T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
310144,Salmon Pool Lane,2024-01-20T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
310144,Salmon Pool Lane,2024-01-20T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
310144,Salmon Pool Lane,2024-01-20T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
310144,Salmon Pool Lane,2024-01-20T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
310144,Salmon Pool Lane,2024-01-20T20:40:00.000+00:00,busbar,,L3 Active Power,kW,28.09
310144,Salmon Pool Lane,2024-01-20T20:40:00.000+00:00,busbar,,L2 Active Power,kW,20.74
310144,Salmon Pool Lane,2024-01-20T20:40:00.000+00:00,busbar,,L1 Active Power,kW,14.11
310144,Salmon Pool Lane,2024-01-20T20:40:00.000+00:00,busbar,,N Current (RMS),A,55.4
310144,Salmon Pool Lane,2024-01-20T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.4
310144,Salmon Pool Lane,2024-01-20T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
310144,Salmon Pool Lane,2024-01-20T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
310144,Salmon Pool Lane,2024-01-20T20:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.41
310144,Salmon Pool Lane,2024-01-20T20:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.48
310144,Salmon Pool Lane,2024-01-20T20:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-20T20:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.87
310144,Salmon Pool Lane,2024-01-20T20:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.49
310144,Salmon Pool Lane,2024-01-20T20:30:00.000+00:00,feeder,0050,L1 Active Power,kW,2.11
310144,Salmon Pool Lane,2024-01-20T20:30:00.000+00:00,feeder,0050,N Current (RMS),A,5.8
310144,Salmon Pool Lane,2024-01-20T20:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.2
310144,Salmon Pool Lane,2024-01-20T20:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.0
310144,Salmon Pool Lane,2024-01-20T20:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.8
310144,Salmon Pool Lane,2024-01-20T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.29
310144,Salmon Pool Lane,2024-01-20T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.71
310144,Salmon Pool Lane,2024-01-20T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-20T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,8.32
310144,Salmon Pool Lane,2024-01-20T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.88
310144,Salmon Pool Lane,2024-01-20T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-20T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,32.4
310144,Salmon Pool Lane,2024-01-20T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.6
310144,Salmon Pool Lane,2024-01-20T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.7
310144,Salmon Pool Lane,2024-01-20T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-20T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
310144,Salmon Pool Lane,2024-01-20T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.48
310144,Salmon Pool Lane,2024-01-20T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.28
310144,Salmon Pool Lane,2024-01-20T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,12.31
310144,Salmon Pool Lane,2024-01-20T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.91
310144,Salmon Pool Lane,2024-01-20T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.18
310144,Salmon Pool Lane,2024-01-20T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,19.9
310144,Salmon Pool Lane,2024-01-20T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.0
310144,Salmon Pool Lane,2024-01-20T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.1
310144,Salmon Pool Lane,2024-01-20T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.6
310144,Salmon Pool Lane,2024-01-20T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.03
310144,Salmon Pool Lane,2024-01-20T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.61
310144,Salmon Pool Lane,2024-01-20T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
310144,Salmon Pool Lane,2024-01-20T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.87
310144,Salmon Pool Lane,2024-01-20T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.77
310144,Salmon Pool Lane,2024-01-20T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.29
310144,Salmon Pool Lane,2024-01-20T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,23.8
310144,Salmon Pool Lane,2024-01-20T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.6
310144,Salmon Pool Lane,2024-01-20T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.2
310144,Salmon Pool Lane,2024-01-20T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.9
310144,Salmon Pool Lane,2024-01-20T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-20T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
310144,Salmon Pool Lane,2024-01-20T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
310144,Salmon Pool Lane,2024-01-20T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-20T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-20T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
310144,Salmon Pool Lane,2024-01-20T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
310144,Salmon Pool Lane,2024-01-20T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-20T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-20T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-20T20:30:00.000+00:00,transformer,,Temperature,C,16.6
310144,Salmon Pool Lane,2024-01-20T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
310144,Salmon Pool Lane,2024-01-20T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
310144,Salmon Pool Lane,2024-01-20T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
310144,Salmon Pool Lane,2024-01-20T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
310144,Salmon Pool Lane,2024-01-20T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
310144,Salmon Pool Lane,2024-01-20T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
310144,Salmon Pool Lane,2024-01-20T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
310144,Salmon Pool Lane,2024-01-20T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
310144,Salmon Pool Lane,2024-01-20T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
310144,Salmon Pool Lane,2024-01-20T20:30:00.000+00:00,busbar,,L3 Active Power,kW,26.37
310144,Salmon Pool Lane,2024-01-20T20:30:00.000+00:00,busbar,,L2 Active Power,kW,26.05
310144,Salmon Pool Lane,2024-01-20T20:30:00.000+00:00,busbar,,L1 Active Power,kW,12.61
310144,Salmon Pool Lane,2024-01-20T20:30:00.000+00:00,busbar,,N Current (RMS),A,62.1
310144,Salmon Pool Lane,2024-01-20T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
310144,Salmon Pool Lane,2024-01-20T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
310144,Salmon Pool Lane,2024-01-20T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
310144,Salmon Pool Lane,2024-01-20T20:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.32
310144,Salmon Pool Lane,2024-01-20T20:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.47
310144,Salmon Pool Lane,2024-01-20T20:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.03
310144,Salmon Pool Lane,2024-01-20T20:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.02
310144,Salmon Pool Lane,2024-01-20T20:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.5
310144,Salmon Pool Lane,2024-01-20T20:20:00.000+00:00,feeder,0050,L1 Active Power,kW,2.75
310144,Salmon Pool Lane,2024-01-20T20:20:00.000+00:00,feeder,0050,N Current (RMS),A,8.1
310144,Salmon Pool Lane,2024-01-20T20:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.7
310144,Salmon Pool Lane,2024-01-20T20:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.1
310144,Salmon Pool Lane,2024-01-20T20:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.1
310144,Salmon Pool Lane,2024-01-20T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.24
310144,Salmon Pool Lane,2024-01-20T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.4
310144,Salmon Pool Lane,2024-01-20T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-20T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,7.54
310144,Salmon Pool Lane,2024-01-20T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.05
310144,Salmon Pool Lane,2024-01-20T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-20T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,31.4
310144,Salmon Pool Lane,2024-01-20T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.2
310144,Salmon Pool Lane,2024-01-20T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.4
310144,Salmon Pool Lane,2024-01-20T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-20T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.62
310144,Salmon Pool Lane,2024-01-20T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.51
310144,Salmon Pool Lane,2024-01-20T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.29
310144,Salmon Pool Lane,2024-01-20T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.51
310144,Salmon Pool Lane,2024-01-20T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,14.94
310144,Salmon Pool Lane,2024-01-20T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.19
310144,Salmon Pool Lane,2024-01-20T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,26.0
310144,Salmon Pool Lane,2024-01-20T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.5
310144,Salmon Pool Lane,2024-01-20T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,63.6
310144,Salmon Pool Lane,2024-01-20T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.5
310144,Salmon Pool Lane,2024-01-20T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.23
310144,Salmon Pool Lane,2024-01-20T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.22
310144,Salmon Pool Lane,2024-01-20T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.67
310144,Salmon Pool Lane,2024-01-20T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.74
310144,Salmon Pool Lane,2024-01-20T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.36
310144,Salmon Pool Lane,2024-01-20T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.03
310144,Salmon Pool Lane,2024-01-20T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.1
310144,Salmon Pool Lane,2024-01-20T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.9
310144,Salmon Pool Lane,2024-01-20T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.0
310144,Salmon Pool Lane,2024-01-20T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.7
310144,Salmon Pool Lane,2024-01-20T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
310144,Salmon Pool Lane,2024-01-20T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
310144,Salmon Pool Lane,2024-01-20T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
310144,Salmon Pool Lane,2024-01-20T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-20T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
310144,Salmon Pool Lane,2024-01-20T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
310144,Salmon Pool Lane,2024-01-20T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-20T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
310144,Salmon Pool Lane,2024-01-20T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-20T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-20T20:20:00.000+00:00,transformer,,Temperature,C,16.6
310144,Salmon Pool Lane,2024-01-20T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
310144,Salmon Pool Lane,2024-01-20T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
310144,Salmon Pool Lane,2024-01-20T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
310144,Salmon Pool Lane,2024-01-20T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
310144,Salmon Pool Lane,2024-01-20T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
310144,Salmon Pool Lane,2024-01-20T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
310144,Salmon Pool Lane,2024-01-20T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
310144,Salmon Pool Lane,2024-01-20T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
310144,Salmon Pool Lane,2024-01-20T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
310144,Salmon Pool Lane,2024-01-20T20:20:00.000+00:00,busbar,,L3 Active Power,kW,25.8
310144,Salmon Pool Lane,2024-01-20T20:20:00.000+00:00,busbar,,L2 Active Power,kW,29.83
310144,Salmon Pool Lane,2024-01-20T20:20:00.000+00:00,busbar,,L1 Active Power,kW,14.0
310144,Salmon Pool Lane,2024-01-20T20:20:00.000+00:00,busbar,,N Current (RMS),A,67.8
310144,Salmon Pool Lane,2024-01-20T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
310144,Salmon Pool Lane,2024-01-20T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.1
310144,Salmon Pool Lane,2024-01-20T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
310144,Salmon Pool Lane,2024-01-20T20:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.32
310144,Salmon Pool Lane,2024-01-20T20:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.39
310144,Salmon Pool Lane,2024-01-20T20:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.26
310144,Salmon Pool Lane,2024-01-20T20:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.01
310144,Salmon Pool Lane,2024-01-20T20:10:00.000+00:00,feeder,0050,L2 Active Power,kW,2.46
310144,Salmon Pool Lane,2024-01-20T20:10:00.000+00:00,feeder,0050,L1 Active Power,kW,2.4
310144,Salmon Pool Lane,2024-01-20T20:10:00.000+00:00,feeder,0050,N Current (RMS),A,15.5
310144,Salmon Pool Lane,2024-01-20T20:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.5
310144,Salmon Pool Lane,2024-01-20T20:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,19.0
310144,Salmon Pool Lane,2024-01-20T20:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.8
310144,Salmon Pool Lane,2024-01-20T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.11
310144,Salmon Pool Lane,2024-01-20T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.5
310144,Salmon Pool Lane,2024-01-20T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-20T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.18
310144,Salmon Pool Lane,2024-01-20T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.71
310144,Salmon Pool Lane,2024-01-20T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-20T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,23.2
310144,Salmon Pool Lane,2024-01-20T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.4
310144,Salmon Pool Lane,2024-01-20T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.4
310144,Salmon Pool Lane,2024-01-20T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-20T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.82
310144,Salmon Pool Lane,2024-01-20T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.37
310144,Salmon Pool Lane,2024-01-20T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.86
310144,Salmon Pool Lane,2024-01-20T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.34
310144,Salmon Pool Lane,2024-01-20T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.12
310144,Salmon Pool Lane,2024-01-20T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.85
310144,Salmon Pool Lane,2024-01-20T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.0
310144,Salmon Pool Lane,2024-01-20T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.7
310144,Salmon Pool Lane,2024-01-20T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.9
310144,Salmon Pool Lane,2024-01-20T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.6
310144,Salmon Pool Lane,2024-01-20T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.12
310144,Salmon Pool Lane,2024-01-20T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.31
310144,Salmon Pool Lane,2024-01-20T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.7
310144,Salmon Pool Lane,2024-01-20T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.4
310144,Salmon Pool Lane,2024-01-20T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.07
310144,Salmon Pool Lane,2024-01-20T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.37
310144,Salmon Pool Lane,2024-01-20T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.4
310144,Salmon Pool Lane,2024-01-20T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.1
310144,Salmon Pool Lane,2024-01-20T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.8
310144,Salmon Pool Lane,2024-01-20T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.6
310144,Salmon Pool Lane,2024-01-20T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
310144,Salmon Pool Lane,2024-01-20T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
310144,Salmon Pool Lane,2024-01-20T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
310144,Salmon Pool Lane,2024-01-20T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-20T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-20T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-20T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
310144,Salmon Pool Lane,2024-01-20T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-20T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-20T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-20T20:10:00.000+00:00,transformer,,Temperature,C,16.6
310144,Salmon Pool Lane,2024-01-20T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
310144,Salmon Pool Lane,2024-01-20T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
310144,Salmon Pool Lane,2024-01-20T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
310144,Salmon Pool Lane,2024-01-20T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
310144,Salmon Pool Lane,2024-01-20T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
310144,Salmon Pool Lane,2024-01-20T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
310144,Salmon Pool Lane,2024-01-20T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
310144,Salmon Pool Lane,2024-01-20T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
310144,Salmon Pool Lane,2024-01-20T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
310144,Salmon Pool Lane,2024-01-20T20:10:00.000+00:00,busbar,,L3 Active Power,kW,21.92
310144,Salmon Pool Lane,2024-01-20T20:10:00.000+00:00,busbar,,L2 Active Power,kW,20.35
310144,Salmon Pool Lane,2024-01-20T20:10:00.000+00:00,busbar,,L1 Active Power,kW,14.62
310144,Salmon Pool Lane,2024-01-20T20:10:00.000+00:00,busbar,,N Current (RMS),A,47.0
310144,Salmon Pool Lane,2024-01-20T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
310144,Salmon Pool Lane,2024-01-20T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
310144,Salmon Pool Lane,2024-01-20T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
310144,Salmon Pool Lane,2024-01-20T20:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.32
310144,Salmon Pool Lane,2024-01-20T20:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.43
310144,Salmon Pool Lane,2024-01-20T20:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.21
310144,Salmon Pool Lane,2024-01-20T20:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.02
310144,Salmon Pool Lane,2024-01-20T20:00:00.000+00:00,feeder,0050,L2 Active Power,kW,2.31
310144,Salmon Pool Lane,2024-01-20T20:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.97
310144,Salmon Pool Lane,2024-01-20T20:00:00.000+00:00,feeder,0050,N Current (RMS),A,11.0
310144,Salmon Pool Lane,2024-01-20T20:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.6
310144,Salmon Pool Lane,2024-01-20T20:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.8
310144,Salmon Pool Lane,2024-01-20T20:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.8
310144,Salmon Pool Lane,2024-01-20T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.09
310144,Salmon Pool Lane,2024-01-20T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.66
310144,Salmon Pool Lane,2024-01-20T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-20T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.39
310144,Salmon Pool Lane,2024-01-20T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.96
310144,Salmon Pool Lane,2024-01-20T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-20T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,24.4
310144,Salmon Pool Lane,2024-01-20T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.4
310144,Salmon Pool Lane,2024-01-20T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.1
310144,Salmon Pool Lane,2024-01-20T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-20T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.75
310144,Salmon Pool Lane,2024-01-20T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.38
310144,Salmon Pool Lane,2024-01-20T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
310144,Salmon Pool Lane,2024-01-20T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.5
310144,Salmon Pool Lane,2024-01-20T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.46
310144,Salmon Pool Lane,2024-01-20T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,12.1
310144,Salmon Pool Lane,2024-01-20T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,18.0
310144,Salmon Pool Lane,2024-01-20T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.8
310144,Salmon Pool Lane,2024-01-20T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.8
310144,Salmon Pool Lane,2024-01-20T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.3
310144,Salmon Pool Lane,2024-01-20T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.39
310144,Salmon Pool Lane,2024-01-20T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.19
310144,Salmon Pool Lane,2024-01-20T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.52
310144,Salmon Pool Lane,2024-01-20T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.62
310144,Salmon Pool Lane,2024-01-20T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.67
310144,Salmon Pool Lane,2024-01-20T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.66
310144,Salmon Pool Lane,2024-01-20T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.2
310144,Salmon Pool Lane,2024-01-20T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.9
310144,Salmon Pool Lane,2024-01-20T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.4
310144,Salmon Pool Lane,2024-01-20T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.7
310144,Salmon Pool Lane,2024-01-20T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
310144,Salmon Pool Lane,2024-01-20T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
310144,Salmon Pool Lane,2024-01-20T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
