Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310144,Salmon Pool Lane,2024-01-20T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-20T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-20T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-20T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
310144,Salmon Pool Lane,2024-01-20T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-20T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-20T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
310144,Salmon Pool Lane,2024-01-20T20:00:00.000+00:00,transformer,,Temperature,C,16.6
310144,Salmon Pool Lane,2024-01-20T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
310144,Salmon Pool Lane,2024-01-20T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
310144,Salmon Pool Lane,2024-01-20T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
310144,Salmon Pool Lane,2024-01-20T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
310144,Salmon Pool Lane,2024-01-20T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
310144,Salmon Pool Lane,2024-01-20T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
310144,Salmon Pool Lane,2024-01-20T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
310144,Salmon Pool Lane,2024-01-20T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
310144,Salmon Pool Lane,2024-01-20T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
310144,Salmon Pool Lane,2024-01-20T20:00:00.000+00:00,busbar,,L3 Active Power,kW,22.52
310144,Salmon Pool Lane,2024-01-20T20:00:00.000+00:00,busbar,,L2 Active Power,kW,21.4
310144,Salmon Pool Lane,2024-01-20T20:00:00.000+00:00,busbar,,L1 Active Power,kW,15.74
310144,Salmon Pool Lane,2024-01-20T20:00:00.000+00:00,busbar,,N Current (RMS),A,43.7
310144,Salmon Pool Lane,2024-01-20T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
310144,Salmon Pool Lane,2024-01-20T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
310144,Salmon Pool Lane,2024-01-20T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
310144,Salmon Pool Lane,2024-01-20T19:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.37
310144,Salmon Pool Lane,2024-01-20T19:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.42
310144,Salmon Pool Lane,2024-01-20T19:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.03
310144,Salmon Pool Lane,2024-01-20T19:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.04
310144,Salmon Pool Lane,2024-01-20T19:50:00.000+00:00,feeder,0050,L2 Active Power,kW,5.2
310144,Salmon Pool Lane,2024-01-20T19:50:00.000+00:00,feeder,0050,L1 Active Power,kW,3.68
310144,Salmon Pool Lane,2024-01-20T19:50:00.000+00:00,feeder,0050,N Current (RMS),A,22.6
310144,Salmon Pool Lane,2024-01-20T19:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.7
310144,Salmon Pool Lane,2024-01-20T19:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,29.0
310144,Salmon Pool Lane,2024-01-20T19:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.1
310144,Salmon Pool Lane,2024-01-20T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.3
310144,Salmon Pool Lane,2024-01-20T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.67
310144,Salmon Pool Lane,2024-01-20T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-20T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.26
310144,Salmon Pool Lane,2024-01-20T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.45
310144,Salmon Pool Lane,2024-01-20T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-20T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,21.4
310144,Salmon Pool Lane,2024-01-20T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.4
310144,Salmon Pool Lane,2024-01-20T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.3
310144,Salmon Pool Lane,2024-01-20T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-20T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
310144,Salmon Pool Lane,2024-01-20T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.57
310144,Salmon Pool Lane,2024-01-20T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.48
310144,Salmon Pool Lane,2024-01-20T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.67
310144,Salmon Pool Lane,2024-01-20T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.51
310144,Salmon Pool Lane,2024-01-20T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.04
310144,Salmon Pool Lane,2024-01-20T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.8
310144,Salmon Pool Lane,2024-01-20T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.3
310144,Salmon Pool Lane,2024-01-20T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.7
310144,Salmon Pool Lane,2024-01-20T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.2
310144,Salmon Pool Lane,2024-01-20T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.47
310144,Salmon Pool Lane,2024-01-20T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.99
310144,Salmon Pool Lane,2024-01-20T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
310144,Salmon Pool Lane,2024-01-20T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.44
310144,Salmon Pool Lane,2024-01-20T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.39
310144,Salmon Pool Lane,2024-01-20T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.6
310144,Salmon Pool Lane,2024-01-20T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.4
310144,Salmon Pool Lane,2024-01-20T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.9
310144,Salmon Pool Lane,2024-01-20T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.0
310144,Salmon Pool Lane,2024-01-20T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.3
310144,Salmon Pool Lane,2024-01-20T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-20T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
310144,Salmon Pool Lane,2024-01-20T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
310144,Salmon Pool Lane,2024-01-20T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
310144,Salmon Pool Lane,2024-01-20T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
310144,Salmon Pool Lane,2024-01-20T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-20T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
310144,Salmon Pool Lane,2024-01-20T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
310144,Salmon Pool Lane,2024-01-20T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-20T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-20T19:50:00.000+00:00,transformer,,Temperature,C,16.6
310144,Salmon Pool Lane,2024-01-20T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
310144,Salmon Pool Lane,2024-01-20T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
310144,Salmon Pool Lane,2024-01-20T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
310144,Salmon Pool Lane,2024-01-20T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
310144,Salmon Pool Lane,2024-01-20T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
310144,Salmon Pool Lane,2024-01-20T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
310144,Salmon Pool Lane,2024-01-20T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
310144,Salmon Pool Lane,2024-01-20T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
310144,Salmon Pool Lane,2024-01-20T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
310144,Salmon Pool Lane,2024-01-20T19:50:00.000+00:00,busbar,,L3 Active Power,kW,21.39
310144,Salmon Pool Lane,2024-01-20T19:50:00.000+00:00,busbar,,L2 Active Power,kW,24.53
310144,Salmon Pool Lane,2024-01-20T19:50:00.000+00:00,busbar,,L1 Active Power,kW,15.33
310144,Salmon Pool Lane,2024-01-20T19:50:00.000+00:00,busbar,,N Current (RMS),A,52.3
310144,Salmon Pool Lane,2024-01-20T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
310144,Salmon Pool Lane,2024-01-20T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
310144,Salmon Pool Lane,2024-01-20T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
310144,Salmon Pool Lane,2024-01-20T19:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.29
310144,Salmon Pool Lane,2024-01-20T19:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.48
310144,Salmon Pool Lane,2024-01-20T19:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.11
310144,Salmon Pool Lane,2024-01-20T19:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.06
310144,Salmon Pool Lane,2024-01-20T19:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.71
310144,Salmon Pool Lane,2024-01-20T19:40:00.000+00:00,feeder,0050,L1 Active Power,kW,3.63
310144,Salmon Pool Lane,2024-01-20T19:40:00.000+00:00,feeder,0050,N Current (RMS),A,9.2
310144,Salmon Pool Lane,2024-01-20T19:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.8
310144,Salmon Pool Lane,2024-01-20T19:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.8
310144,Salmon Pool Lane,2024-01-20T19:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.6
310144,Salmon Pool Lane,2024-01-20T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.38
310144,Salmon Pool Lane,2024-01-20T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.49
310144,Salmon Pool Lane,2024-01-20T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-20T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,7.32
310144,Salmon Pool Lane,2024-01-20T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.73
310144,Salmon Pool Lane,2024-01-20T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-20T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,31.7
310144,Salmon Pool Lane,2024-01-20T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.8
310144,Salmon Pool Lane,2024-01-20T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.9
310144,Salmon Pool Lane,2024-01-20T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-20T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.69
310144,Salmon Pool Lane,2024-01-20T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.45
310144,Salmon Pool Lane,2024-01-20T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.55
310144,Salmon Pool Lane,2024-01-20T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.63
310144,Salmon Pool Lane,2024-01-20T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.18
310144,Salmon Pool Lane,2024-01-20T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.22
310144,Salmon Pool Lane,2024-01-20T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.6
310144,Salmon Pool Lane,2024-01-20T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.3
310144,Salmon Pool Lane,2024-01-20T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.8
310144,Salmon Pool Lane,2024-01-20T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.1
310144,Salmon Pool Lane,2024-01-20T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
310144,Salmon Pool Lane,2024-01-20T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.18
310144,Salmon Pool Lane,2024-01-20T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.57
310144,Salmon Pool Lane,2024-01-20T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.43
310144,Salmon Pool Lane,2024-01-20T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.06
310144,Salmon Pool Lane,2024-01-20T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.4
310144,Salmon Pool Lane,2024-01-20T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.6
310144,Salmon Pool Lane,2024-01-20T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.6
310144,Salmon Pool Lane,2024-01-20T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.2
310144,Salmon Pool Lane,2024-01-20T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.4
310144,Salmon Pool Lane,2024-01-20T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-20T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
310144,Salmon Pool Lane,2024-01-20T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
310144,Salmon Pool Lane,2024-01-20T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-20T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-20T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-20T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
310144,Salmon Pool Lane,2024-01-20T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
310144,Salmon Pool Lane,2024-01-20T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-20T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-20T19:40:00.000+00:00,transformer,,Temperature,C,16.6
310144,Salmon Pool Lane,2024-01-20T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
310144,Salmon Pool Lane,2024-01-20T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
310144,Salmon Pool Lane,2024-01-20T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
310144,Salmon Pool Lane,2024-01-20T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
310144,Salmon Pool Lane,2024-01-20T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
310144,Salmon Pool Lane,2024-01-20T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
310144,Salmon Pool Lane,2024-01-20T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
310144,Salmon Pool Lane,2024-01-20T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
310144,Salmon Pool Lane,2024-01-20T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
310144,Salmon Pool Lane,2024-01-20T19:40:00.000+00:00,busbar,,L3 Active Power,kW,25.42
310144,Salmon Pool Lane,2024-01-20T19:40:00.000+00:00,busbar,,L2 Active Power,kW,23.67
310144,Salmon Pool Lane,2024-01-20T19:40:00.000+00:00,busbar,,L1 Active Power,kW,13.26
310144,Salmon Pool Lane,2024-01-20T19:40:00.000+00:00,busbar,,N Current (RMS),A,55.8
310144,Salmon Pool Lane,2024-01-20T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
310144,Salmon Pool Lane,2024-01-20T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
310144,Salmon Pool Lane,2024-01-20T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
310144,Salmon Pool Lane,2024-01-20T19:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.29
310144,Salmon Pool Lane,2024-01-20T19:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.49
310144,Salmon Pool Lane,2024-01-20T19:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.13
310144,Salmon Pool Lane,2024-01-20T19:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.08
310144,Salmon Pool Lane,2024-01-20T19:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.82
310144,Salmon Pool Lane,2024-01-20T19:30:00.000+00:00,feeder,0050,L1 Active Power,kW,4.97
310144,Salmon Pool Lane,2024-01-20T19:30:00.000+00:00,feeder,0050,N Current (RMS),A,14.0
310144,Salmon Pool Lane,2024-01-20T19:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.8
310144,Salmon Pool Lane,2024-01-20T19:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.1
310144,Salmon Pool Lane,2024-01-20T19:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,21.9
310144,Salmon Pool Lane,2024-01-20T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.22
310144,Salmon Pool Lane,2024-01-20T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.78
310144,Salmon Pool Lane,2024-01-20T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-20T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,9.02
310144,Salmon Pool Lane,2024-01-20T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.94
310144,Salmon Pool Lane,2024-01-20T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-20T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,30.6
310144,Salmon Pool Lane,2024-01-20T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.9
310144,Salmon Pool Lane,2024-01-20T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.8
310144,Salmon Pool Lane,2024-01-20T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-20T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.04
310144,Salmon Pool Lane,2024-01-20T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.08
310144,Salmon Pool Lane,2024-01-20T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.38
310144,Salmon Pool Lane,2024-01-20T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.32
310144,Salmon Pool Lane,2024-01-20T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.59
310144,Salmon Pool Lane,2024-01-20T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.44
310144,Salmon Pool Lane,2024-01-20T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.4
310144,Salmon Pool Lane,2024-01-20T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.8
310144,Salmon Pool Lane,2024-01-20T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.0
310144,Salmon Pool Lane,2024-01-20T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.0
310144,Salmon Pool Lane,2024-01-20T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.13
310144,Salmon Pool Lane,2024-01-20T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.29
310144,Salmon Pool Lane,2024-01-20T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.52
310144,Salmon Pool Lane,2024-01-20T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.83
310144,Salmon Pool Lane,2024-01-20T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.3
310144,Salmon Pool Lane,2024-01-20T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.44
310144,Salmon Pool Lane,2024-01-20T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.2
310144,Salmon Pool Lane,2024-01-20T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.7
310144,Salmon Pool Lane,2024-01-20T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.6
310144,Salmon Pool Lane,2024-01-20T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.5
310144,Salmon Pool Lane,2024-01-20T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-20T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
310144,Salmon Pool Lane,2024-01-20T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
310144,Salmon Pool Lane,2024-01-20T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-20T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-20T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-20T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
310144,Salmon Pool Lane,2024-01-20T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
310144,Salmon Pool Lane,2024-01-20T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-20T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-20T19:30:00.000+00:00,transformer,,Temperature,C,16.5
310144,Salmon Pool Lane,2024-01-20T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
310144,Salmon Pool Lane,2024-01-20T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
310144,Salmon Pool Lane,2024-01-20T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
310144,Salmon Pool Lane,2024-01-20T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
310144,Salmon Pool Lane,2024-01-20T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
310144,Salmon Pool Lane,2024-01-20T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
310144,Salmon Pool Lane,2024-01-20T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
310144,Salmon Pool Lane,2024-01-20T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
310144,Salmon Pool Lane,2024-01-20T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
310144,Salmon Pool Lane,2024-01-20T19:30:00.000+00:00,busbar,,L3 Active Power,kW,27.23
310144,Salmon Pool Lane,2024-01-20T19:30:00.000+00:00,busbar,,L2 Active Power,kW,22.66
310144,Salmon Pool Lane,2024-01-20T19:30:00.000+00:00,busbar,,L1 Active Power,kW,16.85
310144,Salmon Pool Lane,2024-01-20T19:30:00.000+00:00,busbar,,N Current (RMS),A,48.4
310144,Salmon Pool Lane,2024-01-20T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
310144,Salmon Pool Lane,2024-01-20T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
310144,Salmon Pool Lane,2024-01-20T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
310144,Salmon Pool Lane,2024-01-20T19:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.31
310144,Salmon Pool Lane,2024-01-20T19:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.46
310144,Salmon Pool Lane,2024-01-20T19:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.16
310144,Salmon Pool Lane,2024-01-20T19:20:00.000+00:00,feeder,0050,L3 Active Power,kW,3.23
310144,Salmon Pool Lane,2024-01-20T19:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.97
310144,Salmon Pool Lane,2024-01-20T19:20:00.000+00:00,feeder,0050,L1 Active Power,kW,3.56
310144,Salmon Pool Lane,2024-01-20T19:20:00.000+00:00,feeder,0050,N Current (RMS),A,9.8
310144,Salmon Pool Lane,2024-01-20T19:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,13.4
310144,Salmon Pool Lane,2024-01-20T19:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.5
310144,Salmon Pool Lane,2024-01-20T19:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.6
310144,Salmon Pool Lane,2024-01-20T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.12
310144,Salmon Pool Lane,2024-01-20T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.82
310144,Salmon Pool Lane,2024-01-20T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-20T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.76
310144,Salmon Pool Lane,2024-01-20T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.07
310144,Salmon Pool Lane,2024-01-20T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-20T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,24.2
310144,Salmon Pool Lane,2024-01-20T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.1
310144,Salmon Pool Lane,2024-01-20T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.7
310144,Salmon Pool Lane,2024-01-20T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-20T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.85
310144,Salmon Pool Lane,2024-01-20T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.83
310144,Salmon Pool Lane,2024-01-20T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
310144,Salmon Pool Lane,2024-01-20T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.3
310144,Salmon Pool Lane,2024-01-20T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.78
310144,Salmon Pool Lane,2024-01-20T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.32
310144,Salmon Pool Lane,2024-01-20T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.8
310144,Salmon Pool Lane,2024-01-20T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.3
310144,Salmon Pool Lane,2024-01-20T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.4
310144,Salmon Pool Lane,2024-01-20T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.8
310144,Salmon Pool Lane,2024-01-20T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.23
310144,Salmon Pool Lane,2024-01-20T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.8
310144,Salmon Pool Lane,2024-01-20T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.58
310144,Salmon Pool Lane,2024-01-20T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.21
310144,Salmon Pool Lane,2024-01-20T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.82
310144,Salmon Pool Lane,2024-01-20T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.5
310144,Salmon Pool Lane,2024-01-20T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,24.0
310144,Salmon Pool Lane,2024-01-20T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.8
310144,Salmon Pool Lane,2024-01-20T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.8
310144,Salmon Pool Lane,2024-01-20T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.8
310144,Salmon Pool Lane,2024-01-20T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-20T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
310144,Salmon Pool Lane,2024-01-20T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
310144,Salmon Pool Lane,2024-01-20T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-20T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-20T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-20T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-20T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-20T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
310144,Salmon Pool Lane,2024-01-20T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-20T19:20:00.000+00:00,transformer,,Temperature,C,16.5
310144,Salmon Pool Lane,2024-01-20T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
310144,Salmon Pool Lane,2024-01-20T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
310144,Salmon Pool Lane,2024-01-20T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
310144,Salmon Pool Lane,2024-01-20T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
310144,Salmon Pool Lane,2024-01-20T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
310144,Salmon Pool Lane,2024-01-20T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
310144,Salmon Pool Lane,2024-01-20T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
310144,Salmon Pool Lane,2024-01-20T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
310144,Salmon Pool Lane,2024-01-20T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
310144,Salmon Pool Lane,2024-01-20T19:20:00.000+00:00,busbar,,L3 Active Power,kW,24.5
310144,Salmon Pool Lane,2024-01-20T19:20:00.000+00:00,busbar,,L2 Active Power,kW,24.64
310144,Salmon Pool Lane,2024-01-20T19:20:00.000+00:00,busbar,,L1 Active Power,kW,16.4
310144,Salmon Pool Lane,2024-01-20T19:20:00.000+00:00,busbar,,N Current (RMS),A,51.4
310144,Salmon Pool Lane,2024-01-20T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
310144,Salmon Pool Lane,2024-01-20T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
310144,Salmon Pool Lane,2024-01-20T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
310144,Salmon Pool Lane,2024-01-20T19:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.26
310144,Salmon Pool Lane,2024-01-20T19:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.47
310144,Salmon Pool Lane,2024-01-20T19:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.03
310144,Salmon Pool Lane,2024-01-20T19:10:00.000+00:00,feeder,0050,L3 Active Power,kW,2.21
310144,Salmon Pool Lane,2024-01-20T19:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.86
310144,Salmon Pool Lane,2024-01-20T19:10:00.000+00:00,feeder,0050,L1 Active Power,kW,3.32
310144,Salmon Pool Lane,2024-01-20T19:10:00.000+00:00,feeder,0050,N Current (RMS),A,9.4
310144,Salmon Pool Lane,2024-01-20T19:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.2
310144,Salmon Pool Lane,2024-01-20T19:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.1
310144,Salmon Pool Lane,2024-01-20T19:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.6
310144,Salmon Pool Lane,2024-01-20T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.21
310144,Salmon Pool Lane,2024-01-20T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.77
310144,Salmon Pool Lane,2024-01-20T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-20T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,8.82
310144,Salmon Pool Lane,2024-01-20T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.74
310144,Salmon Pool Lane,2024-01-20T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-20T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,29.8
310144,Salmon Pool Lane,2024-01-20T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.6
310144,Salmon Pool Lane,2024-01-20T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.4
310144,Salmon Pool Lane,2024-01-20T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-20T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
310144,Salmon Pool Lane,2024-01-20T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.95
310144,Salmon Pool Lane,2024-01-20T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
310144,Salmon Pool Lane,2024-01-20T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.85
310144,Salmon Pool Lane,2024-01-20T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.6
310144,Salmon Pool Lane,2024-01-20T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,12.29
310144,Salmon Pool Lane,2024-01-20T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.7
310144,Salmon Pool Lane,2024-01-20T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.4
310144,Salmon Pool Lane,2024-01-20T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.5
310144,Salmon Pool Lane,2024-01-20T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.9
310144,Salmon Pool Lane,2024-01-20T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.14
310144,Salmon Pool Lane,2024-01-20T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.14
310144,Salmon Pool Lane,2024-01-20T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
310144,Salmon Pool Lane,2024-01-20T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.61
310144,Salmon Pool Lane,2024-01-20T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.09
310144,Salmon Pool Lane,2024-01-20T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.34
310144,Salmon Pool Lane,2024-01-20T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,21.7
310144,Salmon Pool Lane,2024-01-20T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.1
310144,Salmon Pool Lane,2024-01-20T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.0
310144,Salmon Pool Lane,2024-01-20T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.0
310144,Salmon Pool Lane,2024-01-20T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-20T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
310144,Salmon Pool Lane,2024-01-20T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
310144,Salmon Pool Lane,2024-01-20T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-20T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
310144,Salmon Pool Lane,2024-01-20T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-20T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-20T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-20T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
310144,Salmon Pool Lane,2024-01-20T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-20T19:10:00.000+00:00,transformer,,Temperature,C,16.5
310144,Salmon Pool Lane,2024-01-20T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
310144,Salmon Pool Lane,2024-01-20T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
310144,Salmon Pool Lane,2024-01-20T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
310144,Salmon Pool Lane,2024-01-20T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
310144,Salmon Pool Lane,2024-01-20T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
310144,Salmon Pool Lane,2024-01-20T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
310144,Salmon Pool Lane,2024-01-20T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
310144,Salmon Pool Lane,2024-01-20T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
310144,Salmon Pool Lane,2024-01-20T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
310144,Salmon Pool Lane,2024-01-20T19:10:00.000+00:00,busbar,,L3 Active Power,kW,24.49
310144,Salmon Pool Lane,2024-01-20T19:10:00.000+00:00,busbar,,L2 Active Power,kW,27.26
310144,Salmon Pool Lane,2024-01-20T19:10:00.000+00:00,busbar,,L1 Active Power,kW,17.96
310144,Salmon Pool Lane,2024-01-20T19:10:00.000+00:00,busbar,,N Current (RMS),A,50.0
310144,Salmon Pool Lane,2024-01-20T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
310144,Salmon Pool Lane,2024-01-20T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
310144,Salmon Pool Lane,2024-01-20T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
310144,Salmon Pool Lane,2024-01-20T19:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.22
310144,Salmon Pool Lane,2024-01-20T19:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.49
310144,Salmon Pool Lane,2024-01-20T19:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.13
310144,Salmon Pool Lane,2024-01-20T19:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.22
310144,Salmon Pool Lane,2024-01-20T19:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.72
310144,Salmon Pool Lane,2024-01-20T19:00:00.000+00:00,feeder,0050,L1 Active Power,kW,3.78
310144,Salmon Pool Lane,2024-01-20T19:00:00.000+00:00,feeder,0050,N Current (RMS),A,12.5
310144,Salmon Pool Lane,2024-01-20T19:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.4
310144,Salmon Pool Lane,2024-01-20T19:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.7
310144,Salmon Pool Lane,2024-01-20T19:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.2
310144,Salmon Pool Lane,2024-01-20T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.13
310144,Salmon Pool Lane,2024-01-20T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
310144,Salmon Pool Lane,2024-01-20T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-20T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,8.22
310144,Salmon Pool Lane,2024-01-20T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.09
310144,Salmon Pool Lane,2024-01-20T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-20T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,29.4
310144,Salmon Pool Lane,2024-01-20T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.4
310144,Salmon Pool Lane,2024-01-20T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.7
310144,Salmon Pool Lane,2024-01-20T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-20T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
310144,Salmon Pool Lane,2024-01-20T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.09
310144,Salmon Pool Lane,2024-01-20T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.42
310144,Salmon Pool Lane,2024-01-20T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.16
310144,Salmon Pool Lane,2024-01-20T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.91
310144,Salmon Pool Lane,2024-01-20T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,16.64
310144,Salmon Pool Lane,2024-01-20T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,30.9
310144,Salmon Pool Lane,2024-01-20T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.6
310144,Salmon Pool Lane,2024-01-20T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.2
310144,Salmon Pool Lane,2024-01-20T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,69.3
310144,Salmon Pool Lane,2024-01-20T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.19
310144,Salmon Pool Lane,2024-01-20T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.19
310144,Salmon Pool Lane,2024-01-20T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
310144,Salmon Pool Lane,2024-01-20T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.9
310144,Salmon Pool Lane,2024-01-20T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.48
310144,Salmon Pool Lane,2024-01-20T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.49
310144,Salmon Pool Lane,2024-01-20T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,19.0
310144,Salmon Pool Lane,2024-01-20T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.6
310144,Salmon Pool Lane,2024-01-20T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.9
310144,Salmon Pool Lane,2024-01-20T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.1
310144,Salmon Pool Lane,2024-01-20T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-20T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
310144,Salmon Pool Lane,2024-01-20T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
310144,Salmon Pool Lane,2024-01-20T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-20T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
310144,Salmon Pool Lane,2024-01-20T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
310144,Salmon Pool Lane,2024-01-20T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
310144,Salmon Pool Lane,2024-01-20T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
310144,Salmon Pool Lane,2024-01-20T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-20T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-20T19:00:00.000+00:00,transformer,,Temperature,C,16.5
310144,Salmon Pool Lane,2024-01-20T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
310144,Salmon Pool Lane,2024-01-20T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
310144,Salmon Pool Lane,2024-01-20T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
310144,Salmon Pool Lane,2024-01-20T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
310144,Salmon Pool Lane,2024-01-20T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
310144,Salmon Pool Lane,2024-01-20T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
310144,Salmon Pool Lane,2024-01-20T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
310144,Salmon Pool Lane,2024-01-20T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
310144,Salmon Pool Lane,2024-01-20T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
310144,Salmon Pool Lane,2024-01-20T19:00:00.000+00:00,busbar,,L3 Active Power,kW,22.5
310144,Salmon Pool Lane,2024-01-20T19:00:00.000+00:00,busbar,,L2 Active Power,kW,25.18
310144,Salmon Pool Lane,2024-01-20T19:00:00.000+00:00,busbar,,L1 Active Power,kW,23.88
310144,Salmon Pool Lane,2024-01-20T19:00:00.000+00:00,busbar,,N Current (RMS),A,39.1
310144,Salmon Pool Lane,2024-01-20T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
310144,Salmon Pool Lane,2024-01-20T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
310144,Salmon Pool Lane,2024-01-20T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.1
310144,Salmon Pool Lane,2024-01-20T18:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.33
310144,Salmon Pool Lane,2024-01-20T18:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.5
310144,Salmon Pool Lane,2024-01-20T18:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.04
310144,Salmon Pool Lane,2024-01-20T18:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.13
310144,Salmon Pool Lane,2024-01-20T18:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.66
310144,Salmon Pool Lane,2024-01-20T18:50:00.000+00:00,feeder,0050,L1 Active Power,kW,4.39
310144,Salmon Pool Lane,2024-01-20T18:50:00.000+00:00,feeder,0050,N Current (RMS),A,13.5
310144,Salmon Pool Lane,2024-01-20T18:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.0
310144,Salmon Pool Lane,2024-01-20T18:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.6
310144,Salmon Pool Lane,2024-01-20T18:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,19.6
310144,Salmon Pool Lane,2024-01-20T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.91
310144,Salmon Pool Lane,2024-01-20T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.07
310144,Salmon Pool Lane,2024-01-20T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-20T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,8.43
310144,Salmon Pool Lane,2024-01-20T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,9.25
310144,Salmon Pool Lane,2024-01-20T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-20T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,35.1
310144,Salmon Pool Lane,2024-01-20T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.9
310144,Salmon Pool Lane,2024-01-20T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.7
310144,Salmon Pool Lane,2024-01-20T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-20T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.42
310144,Salmon Pool Lane,2024-01-20T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.16
310144,Salmon Pool Lane,2024-01-20T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
310144,Salmon Pool Lane,2024-01-20T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.38
310144,Salmon Pool Lane,2024-01-20T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.64
310144,Salmon Pool Lane,2024-01-20T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,15.99
310144,Salmon Pool Lane,2024-01-20T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,29.6
310144,Salmon Pool Lane,2024-01-20T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.6
310144,Salmon Pool Lane,2024-01-20T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.9
310144,Salmon Pool Lane,2024-01-20T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,67.0
310144,Salmon Pool Lane,2024-01-20T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.02
310144,Salmon Pool Lane,2024-01-20T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.08
310144,Salmon Pool Lane,2024-01-20T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.65
310144,Salmon Pool Lane,2024-01-20T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.78
310144,Salmon Pool Lane,2024-01-20T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.32
310144,Salmon Pool Lane,2024-01-20T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.53
310144,Salmon Pool Lane,2024-01-20T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.6
310144,Salmon Pool Lane,2024-01-20T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.5
310144,Salmon Pool Lane,2024-01-20T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.2
310144,Salmon Pool Lane,2024-01-20T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.8
310144,Salmon Pool Lane,2024-01-20T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-20T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
310144,Salmon Pool Lane,2024-01-20T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
310144,Salmon Pool Lane,2024-01-20T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-20T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-20T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
310144,Salmon Pool Lane,2024-01-20T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
310144,Salmon Pool Lane,2024-01-20T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-20T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-20T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-20T18:50:00.000+00:00,transformer,,Temperature,C,16.4
310144,Salmon Pool Lane,2024-01-20T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
310144,Salmon Pool Lane,2024-01-20T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
310144,Salmon Pool Lane,2024-01-20T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
310144,Salmon Pool Lane,2024-01-20T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
310144,Salmon Pool Lane,2024-01-20T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
310144,Salmon Pool Lane,2024-01-20T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
310144,Salmon Pool Lane,2024-01-20T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
310144,Salmon Pool Lane,2024-01-20T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
310144,Salmon Pool Lane,2024-01-20T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
310144,Salmon Pool Lane,2024-01-20T18:50:00.000+00:00,busbar,,L3 Active Power,kW,28.7
310144,Salmon Pool Lane,2024-01-20T18:50:00.000+00:00,busbar,,L2 Active Power,kW,26.88
310144,Salmon Pool Lane,2024-01-20T18:50:00.000+00:00,busbar,,L1 Active Power,kW,24.9
310144,Salmon Pool Lane,2024-01-20T18:50:00.000+00:00,busbar,,N Current (RMS),A,42.9
310144,Salmon Pool Lane,2024-01-20T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.3
310144,Salmon Pool Lane,2024-01-20T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
310144,Salmon Pool Lane,2024-01-20T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
310144,Salmon Pool Lane,2024-01-20T18:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.29
310144,Salmon Pool Lane,2024-01-20T18:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.48
310144,Salmon Pool Lane,2024-01-20T18:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.06
310144,Salmon Pool Lane,2024-01-20T18:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.2
310144,Salmon Pool Lane,2024-01-20T18:40:00.000+00:00,feeder,0050,L2 Active Power,kW,1.22
310144,Salmon Pool Lane,2024-01-20T18:40:00.000+00:00,feeder,0050,L1 Active Power,kW,4.72
310144,Salmon Pool Lane,2024-01-20T18:40:00.000+00:00,feeder,0050,N Current (RMS),A,12.8
310144,Salmon Pool Lane,2024-01-20T18:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.3
310144,Salmon Pool Lane,2024-01-20T18:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.6
310144,Salmon Pool Lane,2024-01-20T18:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,20.8
310144,Salmon Pool Lane,2024-01-20T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.83
310144,Salmon Pool Lane,2024-01-20T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.06
310144,Salmon Pool Lane,2024-01-20T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-20T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,11.1
310144,Salmon Pool Lane,2024-01-20T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,13.76
310144,Salmon Pool Lane,2024-01-20T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-20T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,48.5
310144,Salmon Pool Lane,2024-01-20T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.7
310144,Salmon Pool Lane,2024-01-20T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,57.0
310144,Salmon Pool Lane,2024-01-20T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-20T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.55
310144,Salmon Pool Lane,2024-01-20T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.92
310144,Salmon Pool Lane,2024-01-20T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
310144,Salmon Pool Lane,2024-01-20T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,11.24
310144,Salmon Pool Lane,2024-01-20T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.13
310144,Salmon Pool Lane,2024-01-20T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,12.05
310144,Salmon Pool Lane,2024-01-20T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,19.1
310144,Salmon Pool Lane,2024-01-20T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.7
310144,Salmon Pool Lane,2024-01-20T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.2
310144,Salmon Pool Lane,2024-01-20T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.3
310144,Salmon Pool Lane,2024-01-20T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.14
310144,Salmon Pool Lane,2024-01-20T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.95
310144,Salmon Pool Lane,2024-01-20T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.68
310144,Salmon Pool Lane,2024-01-20T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.75
310144,Salmon Pool Lane,2024-01-20T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.63
310144,Salmon Pool Lane,2024-01-20T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.86
310144,Salmon Pool Lane,2024-01-20T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,19.0
310144,Salmon Pool Lane,2024-01-20T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.1
310144,Salmon Pool Lane,2024-01-20T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.2
