Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310144,Salmon Pool Lane,2024-01-20T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.2
310144,Salmon Pool Lane,2024-01-20T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
310144,Salmon Pool Lane,2024-01-20T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
310144,Salmon Pool Lane,2024-01-20T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
310144,Salmon Pool Lane,2024-01-20T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
310144,Salmon Pool Lane,2024-01-20T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
310144,Salmon Pool Lane,2024-01-20T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-20T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-20T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-20T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-20T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-20T18:40:00.000+00:00,transformer,,Temperature,C,16.4
310144,Salmon Pool Lane,2024-01-20T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
310144,Salmon Pool Lane,2024-01-20T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
310144,Salmon Pool Lane,2024-01-20T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
310144,Salmon Pool Lane,2024-01-20T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
310144,Salmon Pool Lane,2024-01-20T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
310144,Salmon Pool Lane,2024-01-20T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
310144,Salmon Pool Lane,2024-01-20T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
310144,Salmon Pool Lane,2024-01-20T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
310144,Salmon Pool Lane,2024-01-20T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
310144,Salmon Pool Lane,2024-01-20T18:40:00.000+00:00,busbar,,L3 Active Power,kW,30.28
310144,Salmon Pool Lane,2024-01-20T18:40:00.000+00:00,busbar,,L2 Active Power,kW,32.73
310144,Salmon Pool Lane,2024-01-20T18:40:00.000+00:00,busbar,,L1 Active Power,kW,18.66
310144,Salmon Pool Lane,2024-01-20T18:40:00.000+00:00,busbar,,N Current (RMS),A,68.2
310144,Salmon Pool Lane,2024-01-20T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.8
310144,Salmon Pool Lane,2024-01-20T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.0
310144,Salmon Pool Lane,2024-01-20T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
310144,Salmon Pool Lane,2024-01-20T18:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.31
310144,Salmon Pool Lane,2024-01-20T18:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.48
310144,Salmon Pool Lane,2024-01-20T18:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.15
310144,Salmon Pool Lane,2024-01-20T18:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.21
310144,Salmon Pool Lane,2024-01-20T18:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.84
310144,Salmon Pool Lane,2024-01-20T18:30:00.000+00:00,feeder,0050,L1 Active Power,kW,5.83
310144,Salmon Pool Lane,2024-01-20T18:30:00.000+00:00,feeder,0050,N Current (RMS),A,16.7
310144,Salmon Pool Lane,2024-01-20T18:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.3
310144,Salmon Pool Lane,2024-01-20T18:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.1
310144,Salmon Pool Lane,2024-01-20T18:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,25.2
310144,Salmon Pool Lane,2024-01-20T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.16
310144,Salmon Pool Lane,2024-01-20T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
310144,Salmon Pool Lane,2024-01-20T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-20T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,8.93
310144,Salmon Pool Lane,2024-01-20T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.88
310144,Salmon Pool Lane,2024-01-20T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-20T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,33.1
310144,Salmon Pool Lane,2024-01-20T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.3
310144,Salmon Pool Lane,2024-01-20T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.0
310144,Salmon Pool Lane,2024-01-20T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-20T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
310144,Salmon Pool Lane,2024-01-20T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.39
310144,Salmon Pool Lane,2024-01-20T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.03
310144,Salmon Pool Lane,2024-01-20T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,15.05
310144,Salmon Pool Lane,2024-01-20T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.29
310144,Salmon Pool Lane,2024-01-20T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,15.53
310144,Salmon Pool Lane,2024-01-20T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,31.3
310144,Salmon Pool Lane,2024-01-20T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,62.6
310144,Salmon Pool Lane,2024-01-20T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.0
310144,Salmon Pool Lane,2024-01-20T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,64.1
310144,Salmon Pool Lane,2024-01-20T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.19
310144,Salmon Pool Lane,2024-01-20T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.3
310144,Salmon Pool Lane,2024-01-20T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.7
310144,Salmon Pool Lane,2024-01-20T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.49
310144,Salmon Pool Lane,2024-01-20T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.5
310144,Salmon Pool Lane,2024-01-20T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.24
310144,Salmon Pool Lane,2024-01-20T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.1
310144,Salmon Pool Lane,2024-01-20T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.3
310144,Salmon Pool Lane,2024-01-20T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.3
310144,Salmon Pool Lane,2024-01-20T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.0
310144,Salmon Pool Lane,2024-01-20T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
310144,Salmon Pool Lane,2024-01-20T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
310144,Salmon Pool Lane,2024-01-20T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
310144,Salmon Pool Lane,2024-01-20T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-20T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
310144,Salmon Pool Lane,2024-01-20T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
310144,Salmon Pool Lane,2024-01-20T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
310144,Salmon Pool Lane,2024-01-20T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-20T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-20T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-20T18:30:00.000+00:00,transformer,,Temperature,C,16.4
310144,Salmon Pool Lane,2024-01-20T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
310144,Salmon Pool Lane,2024-01-20T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
310144,Salmon Pool Lane,2024-01-20T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
310144,Salmon Pool Lane,2024-01-20T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
310144,Salmon Pool Lane,2024-01-20T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
310144,Salmon Pool Lane,2024-01-20T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
310144,Salmon Pool Lane,2024-01-20T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
310144,Salmon Pool Lane,2024-01-20T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
310144,Salmon Pool Lane,2024-01-20T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
310144,Salmon Pool Lane,2024-01-20T18:30:00.000+00:00,busbar,,L3 Active Power,kW,30.66
310144,Salmon Pool Lane,2024-01-20T18:30:00.000+00:00,busbar,,L2 Active Power,kW,20.53
310144,Salmon Pool Lane,2024-01-20T18:30:00.000+00:00,busbar,,L1 Active Power,kW,22.57
310144,Salmon Pool Lane,2024-01-20T18:30:00.000+00:00,busbar,,N Current (RMS),A,47.2
310144,Salmon Pool Lane,2024-01-20T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.1
310144,Salmon Pool Lane,2024-01-20T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
310144,Salmon Pool Lane,2024-01-20T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
310144,Salmon Pool Lane,2024-01-20T18:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.17
310144,Salmon Pool Lane,2024-01-20T18:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.41
310144,Salmon Pool Lane,2024-01-20T18:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.32
310144,Salmon Pool Lane,2024-01-20T18:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.49
310144,Salmon Pool Lane,2024-01-20T18:20:00.000+00:00,feeder,0050,L2 Active Power,kW,1.03
310144,Salmon Pool Lane,2024-01-20T18:20:00.000+00:00,feeder,0050,L1 Active Power,kW,2.78
310144,Salmon Pool Lane,2024-01-20T18:20:00.000+00:00,feeder,0050,N Current (RMS),A,8.4
310144,Salmon Pool Lane,2024-01-20T18:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.4
310144,Salmon Pool Lane,2024-01-20T18:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.2
310144,Salmon Pool Lane,2024-01-20T18:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.9
310144,Salmon Pool Lane,2024-01-20T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.99
310144,Salmon Pool Lane,2024-01-20T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.47
310144,Salmon Pool Lane,2024-01-20T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-20T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,9.71
310144,Salmon Pool Lane,2024-01-20T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.01
310144,Salmon Pool Lane,2024-01-20T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-20T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,34.0
310144,Salmon Pool Lane,2024-01-20T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.2
310144,Salmon Pool Lane,2024-01-20T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.0
310144,Salmon Pool Lane,2024-01-20T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-20T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
310144,Salmon Pool Lane,2024-01-20T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.17
310144,Salmon Pool Lane,2024-01-20T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
310144,Salmon Pool Lane,2024-01-20T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,13.78
310144,Salmon Pool Lane,2024-01-20T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.1
310144,Salmon Pool Lane,2024-01-20T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,12.27
310144,Salmon Pool Lane,2024-01-20T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,23.7
310144,Salmon Pool Lane,2024-01-20T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.9
310144,Salmon Pool Lane,2024-01-20T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.2
310144,Salmon Pool Lane,2024-01-20T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.5
310144,Salmon Pool Lane,2024-01-20T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.92
310144,Salmon Pool Lane,2024-01-20T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.16
310144,Salmon Pool Lane,2024-01-20T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.63
310144,Salmon Pool Lane,2024-01-20T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.64
310144,Salmon Pool Lane,2024-01-20T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.52
310144,Salmon Pool Lane,2024-01-20T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.26
310144,Salmon Pool Lane,2024-01-20T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.2
310144,Salmon Pool Lane,2024-01-20T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.2
310144,Salmon Pool Lane,2024-01-20T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.2
310144,Salmon Pool Lane,2024-01-20T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.1
310144,Salmon Pool Lane,2024-01-20T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
310144,Salmon Pool Lane,2024-01-20T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
310144,Salmon Pool Lane,2024-01-20T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
310144,Salmon Pool Lane,2024-01-20T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-20T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
310144,Salmon Pool Lane,2024-01-20T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-20T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-20T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-20T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
310144,Salmon Pool Lane,2024-01-20T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-20T18:20:00.000+00:00,transformer,,Temperature,C,16.3
310144,Salmon Pool Lane,2024-01-20T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
310144,Salmon Pool Lane,2024-01-20T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
310144,Salmon Pool Lane,2024-01-20T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
310144,Salmon Pool Lane,2024-01-20T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
310144,Salmon Pool Lane,2024-01-20T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
310144,Salmon Pool Lane,2024-01-20T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
310144,Salmon Pool Lane,2024-01-20T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
310144,Salmon Pool Lane,2024-01-20T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
310144,Salmon Pool Lane,2024-01-20T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
310144,Salmon Pool Lane,2024-01-20T18:20:00.000+00:00,busbar,,L3 Active Power,kW,29.61
310144,Salmon Pool Lane,2024-01-20T18:20:00.000+00:00,busbar,,L2 Active Power,kW,20.67
310144,Salmon Pool Lane,2024-01-20T18:20:00.000+00:00,busbar,,L1 Active Power,kW,16.31
310144,Salmon Pool Lane,2024-01-20T18:20:00.000+00:00,busbar,,N Current (RMS),A,54.3
310144,Salmon Pool Lane,2024-01-20T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.1
310144,Salmon Pool Lane,2024-01-20T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
310144,Salmon Pool Lane,2024-01-20T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
310144,Salmon Pool Lane,2024-01-20T18:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.25
310144,Salmon Pool Lane,2024-01-20T18:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.37
310144,Salmon Pool Lane,2024-01-20T18:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.29
310144,Salmon Pool Lane,2024-01-20T18:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.44
310144,Salmon Pool Lane,2024-01-20T18:10:00.000+00:00,feeder,0050,L2 Active Power,kW,1.09
310144,Salmon Pool Lane,2024-01-20T18:10:00.000+00:00,feeder,0050,L1 Active Power,kW,3.79
310144,Salmon Pool Lane,2024-01-20T18:10:00.000+00:00,feeder,0050,N Current (RMS),A,10.7
310144,Salmon Pool Lane,2024-01-20T18:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.3
310144,Salmon Pool Lane,2024-01-20T18:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.9
310144,Salmon Pool Lane,2024-01-20T18:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.6
310144,Salmon Pool Lane,2024-01-20T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.9
310144,Salmon Pool Lane,2024-01-20T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.1
310144,Salmon Pool Lane,2024-01-20T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-20T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,10.2
310144,Salmon Pool Lane,2024-01-20T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.71
310144,Salmon Pool Lane,2024-01-20T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-20T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,36.5
310144,Salmon Pool Lane,2024-01-20T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.4
310144,Salmon Pool Lane,2024-01-20T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.4
310144,Salmon Pool Lane,2024-01-20T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-20T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.17
310144,Salmon Pool Lane,2024-01-20T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.27
310144,Salmon Pool Lane,2024-01-20T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.19
310144,Salmon Pool Lane,2024-01-20T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,13.6
310144,Salmon Pool Lane,2024-01-20T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.5
310144,Salmon Pool Lane,2024-01-20T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.4
310144,Salmon Pool Lane,2024-01-20T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,21.6
310144,Salmon Pool Lane,2024-01-20T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.8
310144,Salmon Pool Lane,2024-01-20T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.2
310144,Salmon Pool Lane,2024-01-20T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.8
310144,Salmon Pool Lane,2024-01-20T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.2
310144,Salmon Pool Lane,2024-01-20T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.14
310144,Salmon Pool Lane,2024-01-20T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
310144,Salmon Pool Lane,2024-01-20T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.56
310144,Salmon Pool Lane,2024-01-20T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.24
310144,Salmon Pool Lane,2024-01-20T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.41
310144,Salmon Pool Lane,2024-01-20T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.9
310144,Salmon Pool Lane,2024-01-20T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.3
310144,Salmon Pool Lane,2024-01-20T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.2
310144,Salmon Pool Lane,2024-01-20T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.5
310144,Salmon Pool Lane,2024-01-20T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-20T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
310144,Salmon Pool Lane,2024-01-20T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
310144,Salmon Pool Lane,2024-01-20T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-20T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-20T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-20T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
310144,Salmon Pool Lane,2024-01-20T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-20T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-20T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-20T18:10:00.000+00:00,transformer,,Temperature,C,16.3
310144,Salmon Pool Lane,2024-01-20T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
310144,Salmon Pool Lane,2024-01-20T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
310144,Salmon Pool Lane,2024-01-20T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
310144,Salmon Pool Lane,2024-01-20T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
310144,Salmon Pool Lane,2024-01-20T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
310144,Salmon Pool Lane,2024-01-20T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
310144,Salmon Pool Lane,2024-01-20T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
310144,Salmon Pool Lane,2024-01-20T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
310144,Salmon Pool Lane,2024-01-20T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
310144,Salmon Pool Lane,2024-01-20T18:10:00.000+00:00,busbar,,L3 Active Power,kW,29.79
310144,Salmon Pool Lane,2024-01-20T18:10:00.000+00:00,busbar,,L2 Active Power,kW,23.55
310144,Salmon Pool Lane,2024-01-20T18:10:00.000+00:00,busbar,,L1 Active Power,kW,15.61
310144,Salmon Pool Lane,2024-01-20T18:10:00.000+00:00,busbar,,N Current (RMS),A,57.7
310144,Salmon Pool Lane,2024-01-20T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.3
310144,Salmon Pool Lane,2024-01-20T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
310144,Salmon Pool Lane,2024-01-20T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
310144,Salmon Pool Lane,2024-01-20T18:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.31
310144,Salmon Pool Lane,2024-01-20T18:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.39
310144,Salmon Pool Lane,2024-01-20T18:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.3
310144,Salmon Pool Lane,2024-01-20T18:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.3
310144,Salmon Pool Lane,2024-01-20T18:00:00.000+00:00,feeder,0050,L2 Active Power,kW,2.26
310144,Salmon Pool Lane,2024-01-20T18:00:00.000+00:00,feeder,0050,L1 Active Power,kW,2.51
310144,Salmon Pool Lane,2024-01-20T18:00:00.000+00:00,feeder,0050,N Current (RMS),A,9.3
310144,Salmon Pool Lane,2024-01-20T18:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.7
310144,Salmon Pool Lane,2024-01-20T18:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.9
310144,Salmon Pool Lane,2024-01-20T18:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.6
310144,Salmon Pool Lane,2024-01-20T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.3
310144,Salmon Pool Lane,2024-01-20T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.09
310144,Salmon Pool Lane,2024-01-20T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-20T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,8.18
310144,Salmon Pool Lane,2024-01-20T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.18
310144,Salmon Pool Lane,2024-01-20T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-20T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,34.5
310144,Salmon Pool Lane,2024-01-20T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.6
310144,Salmon Pool Lane,2024-01-20T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.5
310144,Salmon Pool Lane,2024-01-20T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-20T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.78
310144,Salmon Pool Lane,2024-01-20T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.44
310144,Salmon Pool Lane,2024-01-20T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.43
310144,Salmon Pool Lane,2024-01-20T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,12.92
310144,Salmon Pool Lane,2024-01-20T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.04
310144,Salmon Pool Lane,2024-01-20T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.87
310144,Salmon Pool Lane,2024-01-20T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,20.4
310144,Salmon Pool Lane,2024-01-20T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.5
310144,Salmon Pool Lane,2024-01-20T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.1
310144,Salmon Pool Lane,2024-01-20T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.1
310144,Salmon Pool Lane,2024-01-20T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.37
310144,Salmon Pool Lane,2024-01-20T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
310144,Salmon Pool Lane,2024-01-20T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.67
310144,Salmon Pool Lane,2024-01-20T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.95
310144,Salmon Pool Lane,2024-01-20T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.65
310144,Salmon Pool Lane,2024-01-20T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.97
310144,Salmon Pool Lane,2024-01-20T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,35.6
310144,Salmon Pool Lane,2024-01-20T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.7
310144,Salmon Pool Lane,2024-01-20T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.5
310144,Salmon Pool Lane,2024-01-20T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.9
310144,Salmon Pool Lane,2024-01-20T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
310144,Salmon Pool Lane,2024-01-20T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
310144,Salmon Pool Lane,2024-01-20T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
310144,Salmon Pool Lane,2024-01-20T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-20T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
310144,Salmon Pool Lane,2024-01-20T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
310144,Salmon Pool Lane,2024-01-20T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-20T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-20T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
310144,Salmon Pool Lane,2024-01-20T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-20T18:00:00.000+00:00,transformer,,Temperature,C,16.3
310144,Salmon Pool Lane,2024-01-20T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
310144,Salmon Pool Lane,2024-01-20T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
310144,Salmon Pool Lane,2024-01-20T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
310144,Salmon Pool Lane,2024-01-20T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
310144,Salmon Pool Lane,2024-01-20T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
310144,Salmon Pool Lane,2024-01-20T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
310144,Salmon Pool Lane,2024-01-20T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
310144,Salmon Pool Lane,2024-01-20T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
310144,Salmon Pool Lane,2024-01-20T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
310144,Salmon Pool Lane,2024-01-20T18:00:00.000+00:00,busbar,,L3 Active Power,kW,26.37
310144,Salmon Pool Lane,2024-01-20T18:00:00.000+00:00,busbar,,L2 Active Power,kW,32.1
310144,Salmon Pool Lane,2024-01-20T18:00:00.000+00:00,busbar,,L1 Active Power,kW,16.39
310144,Salmon Pool Lane,2024-01-20T18:00:00.000+00:00,busbar,,N Current (RMS),A,68.4
310144,Salmon Pool Lane,2024-01-20T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
310144,Salmon Pool Lane,2024-01-20T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.3
310144,Salmon Pool Lane,2024-01-20T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
310144,Salmon Pool Lane,2024-01-20T17:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.27
310144,Salmon Pool Lane,2024-01-20T17:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.4
310144,Salmon Pool Lane,2024-01-20T17:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.35
310144,Salmon Pool Lane,2024-01-20T17:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.32
310144,Salmon Pool Lane,2024-01-20T17:50:00.000+00:00,feeder,0050,L2 Active Power,kW,2.16
310144,Salmon Pool Lane,2024-01-20T17:50:00.000+00:00,feeder,0050,L1 Active Power,kW,3.47
310144,Salmon Pool Lane,2024-01-20T17:50:00.000+00:00,feeder,0050,N Current (RMS),A,9.8
310144,Salmon Pool Lane,2024-01-20T17:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.9
310144,Salmon Pool Lane,2024-01-20T17:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.4
310144,Salmon Pool Lane,2024-01-20T17:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.8
310144,Salmon Pool Lane,2024-01-20T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.22
310144,Salmon Pool Lane,2024-01-20T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-20T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-20T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.13
310144,Salmon Pool Lane,2024-01-20T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.43
310144,Salmon Pool Lane,2024-01-20T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-20T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,27.4
310144,Salmon Pool Lane,2024-01-20T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.3
310144,Salmon Pool Lane,2024-01-20T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.1
310144,Salmon Pool Lane,2024-01-20T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-20T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.75
310144,Salmon Pool Lane,2024-01-20T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.13
310144,Salmon Pool Lane,2024-01-20T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.23
310144,Salmon Pool Lane,2024-01-20T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,12.16
310144,Salmon Pool Lane,2024-01-20T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.34
310144,Salmon Pool Lane,2024-01-20T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,13.81
310144,Salmon Pool Lane,2024-01-20T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,21.7
310144,Salmon Pool Lane,2024-01-20T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.4
310144,Salmon Pool Lane,2024-01-20T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.3
310144,Salmon Pool Lane,2024-01-20T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.8
310144,Salmon Pool Lane,2024-01-20T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.54
310144,Salmon Pool Lane,2024-01-20T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.25
310144,Salmon Pool Lane,2024-01-20T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.68
310144,Salmon Pool Lane,2024-01-20T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.87
310144,Salmon Pool Lane,2024-01-20T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.43
310144,Salmon Pool Lane,2024-01-20T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.58
310144,Salmon Pool Lane,2024-01-20T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.1
310144,Salmon Pool Lane,2024-01-20T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.9
310144,Salmon Pool Lane,2024-01-20T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.5
310144,Salmon Pool Lane,2024-01-20T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.6
310144,Salmon Pool Lane,2024-01-20T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
310144,Salmon Pool Lane,2024-01-20T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
310144,Salmon Pool Lane,2024-01-20T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
310144,Salmon Pool Lane,2024-01-20T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-20T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-20T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
310144,Salmon Pool Lane,2024-01-20T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
310144,Salmon Pool Lane,2024-01-20T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-20T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-20T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-20T17:50:00.000+00:00,transformer,,Temperature,C,16.2
310144,Salmon Pool Lane,2024-01-20T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
310144,Salmon Pool Lane,2024-01-20T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
310144,Salmon Pool Lane,2024-01-20T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
310144,Salmon Pool Lane,2024-01-20T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
310144,Salmon Pool Lane,2024-01-20T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
310144,Salmon Pool Lane,2024-01-20T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
310144,Salmon Pool Lane,2024-01-20T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
310144,Salmon Pool Lane,2024-01-20T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
310144,Salmon Pool Lane,2024-01-20T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
310144,Salmon Pool Lane,2024-01-20T17:50:00.000+00:00,busbar,,L3 Active Power,kW,24.47
310144,Salmon Pool Lane,2024-01-20T17:50:00.000+00:00,busbar,,L2 Active Power,kW,22.35
310144,Salmon Pool Lane,2024-01-20T17:50:00.000+00:00,busbar,,L1 Active Power,kW,23.84
310144,Salmon Pool Lane,2024-01-20T17:50:00.000+00:00,busbar,,N Current (RMS),A,33.4
310144,Salmon Pool Lane,2024-01-20T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
310144,Salmon Pool Lane,2024-01-20T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
310144,Salmon Pool Lane,2024-01-20T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
310144,Salmon Pool Lane,2024-01-20T17:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.14
310144,Salmon Pool Lane,2024-01-20T17:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.42
310144,Salmon Pool Lane,2024-01-20T17:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.32
310144,Salmon Pool Lane,2024-01-20T17:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.31
310144,Salmon Pool Lane,2024-01-20T17:40:00.000+00:00,feeder,0050,L2 Active Power,kW,2.06
310144,Salmon Pool Lane,2024-01-20T17:40:00.000+00:00,feeder,0050,L1 Active Power,kW,2.68
310144,Salmon Pool Lane,2024-01-20T17:40:00.000+00:00,feeder,0050,N Current (RMS),A,9.7
310144,Salmon Pool Lane,2024-01-20T17:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.7
310144,Salmon Pool Lane,2024-01-20T17:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.5
310144,Salmon Pool Lane,2024-01-20T17:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.2
310144,Salmon Pool Lane,2024-01-20T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.11
310144,Salmon Pool Lane,2024-01-20T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.1
310144,Salmon Pool Lane,2024-01-20T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-20T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.49
310144,Salmon Pool Lane,2024-01-20T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.17
310144,Salmon Pool Lane,2024-01-20T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-20T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,29.7
310144,Salmon Pool Lane,2024-01-20T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.0
310144,Salmon Pool Lane,2024-01-20T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.2
310144,Salmon Pool Lane,2024-01-20T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-20T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
310144,Salmon Pool Lane,2024-01-20T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
310144,Salmon Pool Lane,2024-01-20T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.95
310144,Salmon Pool Lane,2024-01-20T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,14.54
310144,Salmon Pool Lane,2024-01-20T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,12.17
310144,Salmon Pool Lane,2024-01-20T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,16.57
310144,Salmon Pool Lane,2024-01-20T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,22.6
310144,Salmon Pool Lane,2024-01-20T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.5
310144,Salmon Pool Lane,2024-01-20T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.7
310144,Salmon Pool Lane,2024-01-20T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,68.2
310144,Salmon Pool Lane,2024-01-20T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.59
310144,Salmon Pool Lane,2024-01-20T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.4
310144,Salmon Pool Lane,2024-01-20T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.57
310144,Salmon Pool Lane,2024-01-20T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.95
310144,Salmon Pool Lane,2024-01-20T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.61
310144,Salmon Pool Lane,2024-01-20T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.37
310144,Salmon Pool Lane,2024-01-20T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.8
310144,Salmon Pool Lane,2024-01-20T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.8
310144,Salmon Pool Lane,2024-01-20T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.4
310144,Salmon Pool Lane,2024-01-20T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.6
310144,Salmon Pool Lane,2024-01-20T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
310144,Salmon Pool Lane,2024-01-20T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
310144,Salmon Pool Lane,2024-01-20T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
310144,Salmon Pool Lane,2024-01-20T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-20T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-20T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
310144,Salmon Pool Lane,2024-01-20T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
310144,Salmon Pool Lane,2024-01-20T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-20T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-20T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-20T17:40:00.000+00:00,transformer,,Temperature,C,16.1
310144,Salmon Pool Lane,2024-01-20T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
310144,Salmon Pool Lane,2024-01-20T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
310144,Salmon Pool Lane,2024-01-20T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
310144,Salmon Pool Lane,2024-01-20T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
310144,Salmon Pool Lane,2024-01-20T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
310144,Salmon Pool Lane,2024-01-20T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
310144,Salmon Pool Lane,2024-01-20T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
310144,Salmon Pool Lane,2024-01-20T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
310144,Salmon Pool Lane,2024-01-20T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
310144,Salmon Pool Lane,2024-01-20T17:40:00.000+00:00,busbar,,L3 Active Power,kW,28.27
310144,Salmon Pool Lane,2024-01-20T17:40:00.000+00:00,busbar,,L2 Active Power,kW,25.01
310144,Salmon Pool Lane,2024-01-20T17:40:00.000+00:00,busbar,,L1 Active Power,kW,24.6
310144,Salmon Pool Lane,2024-01-20T17:40:00.000+00:00,busbar,,N Current (RMS),A,39.0
310144,Salmon Pool Lane,2024-01-20T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.9
310144,Salmon Pool Lane,2024-01-20T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
310144,Salmon Pool Lane,2024-01-20T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
310144,Salmon Pool Lane,2024-01-20T17:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.18
310144,Salmon Pool Lane,2024-01-20T17:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.43
310144,Salmon Pool Lane,2024-01-20T17:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.32
310144,Salmon Pool Lane,2024-01-20T17:30:00.000+00:00,feeder,0050,L3 Active Power,kW,2.46
310144,Salmon Pool Lane,2024-01-20T17:30:00.000+00:00,feeder,0050,L2 Active Power,kW,2.05
310144,Salmon Pool Lane,2024-01-20T17:30:00.000+00:00,feeder,0050,L1 Active Power,kW,3.09
310144,Salmon Pool Lane,2024-01-20T17:30:00.000+00:00,feeder,0050,N Current (RMS),A,10.9
310144,Salmon Pool Lane,2024-01-20T17:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,11.3
310144,Salmon Pool Lane,2024-01-20T17:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.1
310144,Salmon Pool Lane,2024-01-20T17:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.6
310144,Salmon Pool Lane,2024-01-20T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
310144,Salmon Pool Lane,2024-01-20T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.11
310144,Salmon Pool Lane,2024-01-20T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-20T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,7.21
310144,Salmon Pool Lane,2024-01-20T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.25
310144,Salmon Pool Lane,2024-01-20T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-20T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,26.7
310144,Salmon Pool Lane,2024-01-20T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.8
310144,Salmon Pool Lane,2024-01-20T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.3
310144,Salmon Pool Lane,2024-01-20T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-20T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.26
310144,Salmon Pool Lane,2024-01-20T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.13
310144,Salmon Pool Lane,2024-01-20T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.01
310144,Salmon Pool Lane,2024-01-20T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.38
310144,Salmon Pool Lane,2024-01-20T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.76
310144,Salmon Pool Lane,2024-01-20T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,18.68
310144,Salmon Pool Lane,2024-01-20T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,32.0
310144,Salmon Pool Lane,2024-01-20T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.9
310144,Salmon Pool Lane,2024-01-20T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.7
310144,Salmon Pool Lane,2024-01-20T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,77.2
310144,Salmon Pool Lane,2024-01-20T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.07
310144,Salmon Pool Lane,2024-01-20T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.36
310144,Salmon Pool Lane,2024-01-20T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
310144,Salmon Pool Lane,2024-01-20T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.75
310144,Salmon Pool Lane,2024-01-20T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.88
310144,Salmon Pool Lane,2024-01-20T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.43
310144,Salmon Pool Lane,2024-01-20T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.6
310144,Salmon Pool Lane,2024-01-20T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.1
310144,Salmon Pool Lane,2024-01-20T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.5
310144,Salmon Pool Lane,2024-01-20T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.4
310144,Salmon Pool Lane,2024-01-20T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
310144,Salmon Pool Lane,2024-01-20T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
310144,Salmon Pool Lane,2024-01-20T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
310144,Salmon Pool Lane,2024-01-20T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-20T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-20T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
310144,Salmon Pool Lane,2024-01-20T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-20T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-20T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
310144,Salmon Pool Lane,2024-01-20T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-20T17:30:00.000+00:00,transformer,,Temperature,C,16.1
310144,Salmon Pool Lane,2024-01-20T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
310144,Salmon Pool Lane,2024-01-20T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
310144,Salmon Pool Lane,2024-01-20T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
310144,Salmon Pool Lane,2024-01-20T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
310144,Salmon Pool Lane,2024-01-20T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
310144,Salmon Pool Lane,2024-01-20T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
310144,Salmon Pool Lane,2024-01-20T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
310144,Salmon Pool Lane,2024-01-20T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
310144,Salmon Pool Lane,2024-01-20T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
310144,Salmon Pool Lane,2024-01-20T17:30:00.000+00:00,busbar,,L3 Active Power,kW,26.8
310144,Salmon Pool Lane,2024-01-20T17:30:00.000+00:00,busbar,,L2 Active Power,kW,21.94
310144,Salmon Pool Lane,2024-01-20T17:30:00.000+00:00,busbar,,L1 Active Power,kW,26.16
310144,Salmon Pool Lane,2024-01-20T17:30:00.000+00:00,busbar,,N Current (RMS),A,38.5
310144,Salmon Pool Lane,2024-01-20T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
310144,Salmon Pool Lane,2024-01-20T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
310144,Salmon Pool Lane,2024-01-20T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
310144,Salmon Pool Lane,2024-01-20T17:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.26
310144,Salmon Pool Lane,2024-01-20T17:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.42
310144,Salmon Pool Lane,2024-01-20T17:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.29
310144,Salmon Pool Lane,2024-01-20T17:20:00.000+00:00,feeder,0050,L3 Active Power,kW,3.55
310144,Salmon Pool Lane,2024-01-20T17:20:00.000+00:00,feeder,0050,L2 Active Power,kW,1.84
310144,Salmon Pool Lane,2024-01-20T17:20:00.000+00:00,feeder,0050,L1 Active Power,kW,3.59
310144,Salmon Pool Lane,2024-01-20T17:20:00.000+00:00,feeder,0050,N Current (RMS),A,10.1
310144,Salmon Pool Lane,2024-01-20T17:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,15.1
310144,Salmon Pool Lane,2024-01-20T17:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.3
310144,Salmon Pool Lane,2024-01-20T17:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.1
310144,Salmon Pool Lane,2024-01-20T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.05
310144,Salmon Pool Lane,2024-01-20T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.36
310144,Salmon Pool Lane,2024-01-20T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-20T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,7.69
310144,Salmon Pool Lane,2024-01-20T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.11
310144,Salmon Pool Lane,2024-01-20T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-20T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,25.7
310144,Salmon Pool Lane,2024-01-20T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.5
310144,Salmon Pool Lane,2024-01-20T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.5
310144,Salmon Pool Lane,2024-01-20T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-20T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.77
310144,Salmon Pool Lane,2024-01-20T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.21
310144,Salmon Pool Lane,2024-01-20T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.7
310144,Salmon Pool Lane,2024-01-20T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.18
310144,Salmon Pool Lane,2024-01-20T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.94
310144,Salmon Pool Lane,2024-01-20T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,14.7
310144,Salmon Pool Lane,2024-01-20T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.9
310144,Salmon Pool Lane,2024-01-20T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.3
310144,Salmon Pool Lane,2024-01-20T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.4
310144,Salmon Pool Lane,2024-01-20T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.6
310144,Salmon Pool Lane,2024-01-20T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
310144,Salmon Pool Lane,2024-01-20T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.41
310144,Salmon Pool Lane,2024-01-20T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
310144,Salmon Pool Lane,2024-01-20T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.41
310144,Salmon Pool Lane,2024-01-20T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.63
