Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310144,Salmon Pool Lane,2024-01-20T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.35
310144,Salmon Pool Lane,2024-01-20T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.5
310144,Salmon Pool Lane,2024-01-20T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.7
310144,Salmon Pool Lane,2024-01-20T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.3
310144,Salmon Pool Lane,2024-01-20T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.3
310144,Salmon Pool Lane,2024-01-20T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
310144,Salmon Pool Lane,2024-01-20T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
310144,Salmon Pool Lane,2024-01-20T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
310144,Salmon Pool Lane,2024-01-20T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-20T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-20T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
310144,Salmon Pool Lane,2024-01-20T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-20T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.3
310144,Salmon Pool Lane,2024-01-20T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.6
310144,Salmon Pool Lane,2024-01-20T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
310144,Salmon Pool Lane,2024-01-20T17:20:00.000+00:00,transformer,,Temperature,C,16.1
310144,Salmon Pool Lane,2024-01-20T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
310144,Salmon Pool Lane,2024-01-20T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
310144,Salmon Pool Lane,2024-01-20T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
310144,Salmon Pool Lane,2024-01-20T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
310144,Salmon Pool Lane,2024-01-20T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
310144,Salmon Pool Lane,2024-01-20T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
310144,Salmon Pool Lane,2024-01-20T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
310144,Salmon Pool Lane,2024-01-20T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
310144,Salmon Pool Lane,2024-01-20T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
310144,Salmon Pool Lane,2024-01-20T17:20:00.000+00:00,busbar,,L3 Active Power,kW,28.83
310144,Salmon Pool Lane,2024-01-20T17:20:00.000+00:00,busbar,,L2 Active Power,kW,24.52
310144,Salmon Pool Lane,2024-01-20T17:20:00.000+00:00,busbar,,L1 Active Power,kW,21.63
310144,Salmon Pool Lane,2024-01-20T17:20:00.000+00:00,busbar,,N Current (RMS),A,38.1
310144,Salmon Pool Lane,2024-01-20T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.8
310144,Salmon Pool Lane,2024-01-20T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
310144,Salmon Pool Lane,2024-01-20T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
310144,Salmon Pool Lane,2024-01-20T17:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.26
310144,Salmon Pool Lane,2024-01-20T17:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.41
310144,Salmon Pool Lane,2024-01-20T17:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.3
310144,Salmon Pool Lane,2024-01-20T17:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.31
310144,Salmon Pool Lane,2024-01-20T17:10:00.000+00:00,feeder,0050,L2 Active Power,kW,1.83
310144,Salmon Pool Lane,2024-01-20T17:10:00.000+00:00,feeder,0050,L1 Active Power,kW,2.8
310144,Salmon Pool Lane,2024-01-20T17:10:00.000+00:00,feeder,0050,N Current (RMS),A,9.4
310144,Salmon Pool Lane,2024-01-20T17:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.0
310144,Salmon Pool Lane,2024-01-20T17:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.3
310144,Salmon Pool Lane,2024-01-20T17:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.6
310144,Salmon Pool Lane,2024-01-20T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.93
310144,Salmon Pool Lane,2024-01-20T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.33
310144,Salmon Pool Lane,2024-01-20T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-20T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,8.37
310144,Salmon Pool Lane,2024-01-20T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.84
310144,Salmon Pool Lane,2024-01-20T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-20T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,29.7
310144,Salmon Pool Lane,2024-01-20T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.5
310144,Salmon Pool Lane,2024-01-20T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.9
310144,Salmon Pool Lane,2024-01-20T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-20T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
310144,Salmon Pool Lane,2024-01-20T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.3
310144,Salmon Pool Lane,2024-01-20T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.36
310144,Salmon Pool Lane,2024-01-20T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,11.91
310144,Salmon Pool Lane,2024-01-20T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.73
310144,Salmon Pool Lane,2024-01-20T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,15.04
310144,Salmon Pool Lane,2024-01-20T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,27.8
310144,Salmon Pool Lane,2024-01-20T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.2
310144,Salmon Pool Lane,2024-01-20T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.0
310144,Salmon Pool Lane,2024-01-20T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,62.5
310144,Salmon Pool Lane,2024-01-20T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.2
310144,Salmon Pool Lane,2024-01-20T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.37
310144,Salmon Pool Lane,2024-01-20T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
310144,Salmon Pool Lane,2024-01-20T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.79
310144,Salmon Pool Lane,2024-01-20T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.93
310144,Salmon Pool Lane,2024-01-20T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.44
310144,Salmon Pool Lane,2024-01-20T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.6
310144,Salmon Pool Lane,2024-01-20T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.2
310144,Salmon Pool Lane,2024-01-20T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.8
310144,Salmon Pool Lane,2024-01-20T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.0
310144,Salmon Pool Lane,2024-01-20T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-20T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
310144,Salmon Pool Lane,2024-01-20T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
310144,Salmon Pool Lane,2024-01-20T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-20T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-20T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
310144,Salmon Pool Lane,2024-01-20T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-20T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-20T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
310144,Salmon Pool Lane,2024-01-20T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-20T17:10:00.000+00:00,transformer,,Temperature,C,16.1
310144,Salmon Pool Lane,2024-01-20T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
310144,Salmon Pool Lane,2024-01-20T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
310144,Salmon Pool Lane,2024-01-20T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
310144,Salmon Pool Lane,2024-01-20T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
310144,Salmon Pool Lane,2024-01-20T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
310144,Salmon Pool Lane,2024-01-20T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
310144,Salmon Pool Lane,2024-01-20T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
310144,Salmon Pool Lane,2024-01-20T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
310144,Salmon Pool Lane,2024-01-20T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
310144,Salmon Pool Lane,2024-01-20T17:10:00.000+00:00,busbar,,L3 Active Power,kW,28.38
310144,Salmon Pool Lane,2024-01-20T17:10:00.000+00:00,busbar,,L2 Active Power,kW,22.34
310144,Salmon Pool Lane,2024-01-20T17:10:00.000+00:00,busbar,,L1 Active Power,kW,20.27
310144,Salmon Pool Lane,2024-01-20T17:10:00.000+00:00,busbar,,N Current (RMS),A,40.7
310144,Salmon Pool Lane,2024-01-20T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
310144,Salmon Pool Lane,2024-01-20T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
310144,Salmon Pool Lane,2024-01-20T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
310144,Salmon Pool Lane,2024-01-20T17:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.26
310144,Salmon Pool Lane,2024-01-20T17:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.37
310144,Salmon Pool Lane,2024-01-20T17:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.07
310144,Salmon Pool Lane,2024-01-20T17:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.29
310144,Salmon Pool Lane,2024-01-20T17:00:00.000+00:00,feeder,0050,L2 Active Power,kW,1.88
310144,Salmon Pool Lane,2024-01-20T17:00:00.000+00:00,feeder,0050,L1 Active Power,kW,3.86
310144,Salmon Pool Lane,2024-01-20T17:00:00.000+00:00,feeder,0050,N Current (RMS),A,9.0
310144,Salmon Pool Lane,2024-01-20T17:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.9
310144,Salmon Pool Lane,2024-01-20T17:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.4
310144,Salmon Pool Lane,2024-01-20T17:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.4
310144,Salmon Pool Lane,2024-01-20T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.93
310144,Salmon Pool Lane,2024-01-20T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
310144,Salmon Pool Lane,2024-01-20T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-20T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,8.57
310144,Salmon Pool Lane,2024-01-20T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.05
310144,Salmon Pool Lane,2024-01-20T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-20T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,31.1
310144,Salmon Pool Lane,2024-01-20T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.7
310144,Salmon Pool Lane,2024-01-20T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.4
310144,Salmon Pool Lane,2024-01-20T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-20T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.43
310144,Salmon Pool Lane,2024-01-20T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.27
310144,Salmon Pool Lane,2024-01-20T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
310144,Salmon Pool Lane,2024-01-20T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,16.11
310144,Salmon Pool Lane,2024-01-20T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.65
310144,Salmon Pool Lane,2024-01-20T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,15.58
310144,Salmon Pool Lane,2024-01-20T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,35.9
310144,Salmon Pool Lane,2024-01-20T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,68.7
310144,Salmon Pool Lane,2024-01-20T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.5
310144,Salmon Pool Lane,2024-01-20T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,65.1
310144,Salmon Pool Lane,2024-01-20T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.09
310144,Salmon Pool Lane,2024-01-20T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.08
310144,Salmon Pool Lane,2024-01-20T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
310144,Salmon Pool Lane,2024-01-20T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.86
310144,Salmon Pool Lane,2024-01-20T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.43
310144,Salmon Pool Lane,2024-01-20T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.56
310144,Salmon Pool Lane,2024-01-20T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,22.7
310144,Salmon Pool Lane,2024-01-20T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.7
310144,Salmon Pool Lane,2024-01-20T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.2
310144,Salmon Pool Lane,2024-01-20T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.5
310144,Salmon Pool Lane,2024-01-20T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-20T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
310144,Salmon Pool Lane,2024-01-20T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
310144,Salmon Pool Lane,2024-01-20T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-20T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
310144,Salmon Pool Lane,2024-01-20T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
310144,Salmon Pool Lane,2024-01-20T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-20T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-20T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.5
310144,Salmon Pool Lane,2024-01-20T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
310144,Salmon Pool Lane,2024-01-20T17:00:00.000+00:00,transformer,,Temperature,C,16.0
310144,Salmon Pool Lane,2024-01-20T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
310144,Salmon Pool Lane,2024-01-20T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
310144,Salmon Pool Lane,2024-01-20T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
310144,Salmon Pool Lane,2024-01-20T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
310144,Salmon Pool Lane,2024-01-20T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
310144,Salmon Pool Lane,2024-01-20T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
310144,Salmon Pool Lane,2024-01-20T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
310144,Salmon Pool Lane,2024-01-20T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
310144,Salmon Pool Lane,2024-01-20T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
310144,Salmon Pool Lane,2024-01-20T17:00:00.000+00:00,busbar,,L3 Active Power,kW,34.82
310144,Salmon Pool Lane,2024-01-20T17:00:00.000+00:00,busbar,,L2 Active Power,kW,24.04
310144,Salmon Pool Lane,2024-01-20T17:00:00.000+00:00,busbar,,L1 Active Power,kW,22.0
310144,Salmon Pool Lane,2024-01-20T17:00:00.000+00:00,busbar,,N Current (RMS),A,55.5
310144,Salmon Pool Lane,2024-01-20T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.1
310144,Salmon Pool Lane,2024-01-20T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.3
310144,Salmon Pool Lane,2024-01-20T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
310144,Salmon Pool Lane,2024-01-20T16:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.28
310144,Salmon Pool Lane,2024-01-20T16:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.35
310144,Salmon Pool Lane,2024-01-20T16:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.1
310144,Salmon Pool Lane,2024-01-20T16:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.24
310144,Salmon Pool Lane,2024-01-20T16:50:00.000+00:00,feeder,0050,L2 Active Power,kW,2.35
310144,Salmon Pool Lane,2024-01-20T16:50:00.000+00:00,feeder,0050,L1 Active Power,kW,3.51
310144,Salmon Pool Lane,2024-01-20T16:50:00.000+00:00,feeder,0050,N Current (RMS),A,10.8
310144,Salmon Pool Lane,2024-01-20T16:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.6
310144,Salmon Pool Lane,2024-01-20T16:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.0
310144,Salmon Pool Lane,2024-01-20T16:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.5
310144,Salmon Pool Lane,2024-01-20T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.77
310144,Salmon Pool Lane,2024-01-20T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
310144,Salmon Pool Lane,2024-01-20T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-20T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,8.04
310144,Salmon Pool Lane,2024-01-20T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.45
310144,Salmon Pool Lane,2024-01-20T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-20T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,28.2
310144,Salmon Pool Lane,2024-01-20T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.8
310144,Salmon Pool Lane,2024-01-20T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.9
310144,Salmon Pool Lane,2024-01-20T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-20T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.8
310144,Salmon Pool Lane,2024-01-20T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.17
310144,Salmon Pool Lane,2024-01-20T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.8
310144,Salmon Pool Lane,2024-01-20T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,18.94
310144,Salmon Pool Lane,2024-01-20T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.54
310144,Salmon Pool Lane,2024-01-20T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,15.32
310144,Salmon Pool Lane,2024-01-20T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,38.2
310144,Salmon Pool Lane,2024-01-20T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,80.9
310144,Salmon Pool Lane,2024-01-20T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.5
310144,Salmon Pool Lane,2024-01-20T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,64.2
310144,Salmon Pool Lane,2024-01-20T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
310144,Salmon Pool Lane,2024-01-20T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.07
310144,Salmon Pool Lane,2024-01-20T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.52
310144,Salmon Pool Lane,2024-01-20T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.84
310144,Salmon Pool Lane,2024-01-20T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.83
310144,Salmon Pool Lane,2024-01-20T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.91
310144,Salmon Pool Lane,2024-01-20T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.4
310144,Salmon Pool Lane,2024-01-20T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.6
310144,Salmon Pool Lane,2024-01-20T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.7
310144,Salmon Pool Lane,2024-01-20T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.9
310144,Salmon Pool Lane,2024-01-20T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
310144,Salmon Pool Lane,2024-01-20T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
310144,Salmon Pool Lane,2024-01-20T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
310144,Salmon Pool Lane,2024-01-20T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-20T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
310144,Salmon Pool Lane,2024-01-20T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
310144,Salmon Pool Lane,2024-01-20T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-20T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-20T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
310144,Salmon Pool Lane,2024-01-20T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-20T16:50:00.000+00:00,transformer,,Temperature,C,16.0
310144,Salmon Pool Lane,2024-01-20T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
310144,Salmon Pool Lane,2024-01-20T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
310144,Salmon Pool Lane,2024-01-20T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
310144,Salmon Pool Lane,2024-01-20T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
310144,Salmon Pool Lane,2024-01-20T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
310144,Salmon Pool Lane,2024-01-20T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
310144,Salmon Pool Lane,2024-01-20T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
310144,Salmon Pool Lane,2024-01-20T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
310144,Salmon Pool Lane,2024-01-20T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
310144,Salmon Pool Lane,2024-01-20T16:50:00.000+00:00,busbar,,L3 Active Power,kW,34.04
310144,Salmon Pool Lane,2024-01-20T16:50:00.000+00:00,busbar,,L2 Active Power,kW,23.2
310144,Salmon Pool Lane,2024-01-20T16:50:00.000+00:00,busbar,,L1 Active Power,kW,21.74
310144,Salmon Pool Lane,2024-01-20T16:50:00.000+00:00,busbar,,N Current (RMS),A,60.2
310144,Salmon Pool Lane,2024-01-20T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.1
310144,Salmon Pool Lane,2024-01-20T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.3
310144,Salmon Pool Lane,2024-01-20T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
310144,Salmon Pool Lane,2024-01-20T16:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.15
310144,Salmon Pool Lane,2024-01-20T16:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.44
310144,Salmon Pool Lane,2024-01-20T16:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.03
310144,Salmon Pool Lane,2024-01-20T16:40:00.000+00:00,feeder,0050,L3 Active Power,kW,4.03
310144,Salmon Pool Lane,2024-01-20T16:40:00.000+00:00,feeder,0050,L2 Active Power,kW,1.03
310144,Salmon Pool Lane,2024-01-20T16:40:00.000+00:00,feeder,0050,L1 Active Power,kW,2.97
310144,Salmon Pool Lane,2024-01-20T16:40:00.000+00:00,feeder,0050,N Current (RMS),A,13.9
310144,Salmon Pool Lane,2024-01-20T16:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,18.4
310144,Salmon Pool Lane,2024-01-20T16:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.6
310144,Salmon Pool Lane,2024-01-20T16:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.0
310144,Salmon Pool Lane,2024-01-20T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.93
310144,Salmon Pool Lane,2024-01-20T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
310144,Salmon Pool Lane,2024-01-20T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-20T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,8.46
310144,Salmon Pool Lane,2024-01-20T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.46
310144,Salmon Pool Lane,2024-01-20T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-20T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,31.3
310144,Salmon Pool Lane,2024-01-20T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.0
310144,Salmon Pool Lane,2024-01-20T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.2
310144,Salmon Pool Lane,2024-01-20T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-20T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.47
310144,Salmon Pool Lane,2024-01-20T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.16
310144,Salmon Pool Lane,2024-01-20T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
310144,Salmon Pool Lane,2024-01-20T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.11
310144,Salmon Pool Lane,2024-01-20T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.9
310144,Salmon Pool Lane,2024-01-20T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,16.73
310144,Salmon Pool Lane,2024-01-20T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,32.1
310144,Salmon Pool Lane,2024-01-20T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.2
310144,Salmon Pool Lane,2024-01-20T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.7
310144,Salmon Pool Lane,2024-01-20T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,69.6
310144,Salmon Pool Lane,2024-01-20T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.95
310144,Salmon Pool Lane,2024-01-20T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.09
310144,Salmon Pool Lane,2024-01-20T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
310144,Salmon Pool Lane,2024-01-20T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.66
310144,Salmon Pool Lane,2024-01-20T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.39
310144,Salmon Pool Lane,2024-01-20T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.71
310144,Salmon Pool Lane,2024-01-20T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.4
310144,Salmon Pool Lane,2024-01-20T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.2
310144,Salmon Pool Lane,2024-01-20T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.0
310144,Salmon Pool Lane,2024-01-20T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.0
310144,Salmon Pool Lane,2024-01-20T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-20T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
310144,Salmon Pool Lane,2024-01-20T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
310144,Salmon Pool Lane,2024-01-20T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-20T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-20T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
310144,Salmon Pool Lane,2024-01-20T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
310144,Salmon Pool Lane,2024-01-20T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-20T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-20T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-20T16:40:00.000+00:00,transformer,,Temperature,C,16.0
310144,Salmon Pool Lane,2024-01-20T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
310144,Salmon Pool Lane,2024-01-20T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
310144,Salmon Pool Lane,2024-01-20T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
310144,Salmon Pool Lane,2024-01-20T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
310144,Salmon Pool Lane,2024-01-20T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
310144,Salmon Pool Lane,2024-01-20T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
310144,Salmon Pool Lane,2024-01-20T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
310144,Salmon Pool Lane,2024-01-20T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
310144,Salmon Pool Lane,2024-01-20T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
310144,Salmon Pool Lane,2024-01-20T16:40:00.000+00:00,busbar,,L3 Active Power,kW,28.26
310144,Salmon Pool Lane,2024-01-20T16:40:00.000+00:00,busbar,,L2 Active Power,kW,20.79
310144,Salmon Pool Lane,2024-01-20T16:40:00.000+00:00,busbar,,L1 Active Power,kW,22.39
310144,Salmon Pool Lane,2024-01-20T16:40:00.000+00:00,busbar,,N Current (RMS),A,39.9
310144,Salmon Pool Lane,2024-01-20T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.6
310144,Salmon Pool Lane,2024-01-20T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
310144,Salmon Pool Lane,2024-01-20T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
310144,Salmon Pool Lane,2024-01-20T16:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.08
310144,Salmon Pool Lane,2024-01-20T16:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.51
310144,Salmon Pool Lane,2024-01-20T16:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.08
310144,Salmon Pool Lane,2024-01-20T16:30:00.000+00:00,feeder,0050,L3 Active Power,kW,5.41
310144,Salmon Pool Lane,2024-01-20T16:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.63
310144,Salmon Pool Lane,2024-01-20T16:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.98
310144,Salmon Pool Lane,2024-01-20T16:30:00.000+00:00,feeder,0050,N Current (RMS),A,16.4
310144,Salmon Pool Lane,2024-01-20T16:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,23.3
310144,Salmon Pool Lane,2024-01-20T16:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.5
310144,Salmon Pool Lane,2024-01-20T16:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.7
310144,Salmon Pool Lane,2024-01-20T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.74
310144,Salmon Pool Lane,2024-01-20T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.62
310144,Salmon Pool Lane,2024-01-20T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
310144,Salmon Pool Lane,2024-01-20T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,10.06
310144,Salmon Pool Lane,2024-01-20T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,9.0
310144,Salmon Pool Lane,2024-01-20T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
310144,Salmon Pool Lane,2024-01-20T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,38.4
310144,Salmon Pool Lane,2024-01-20T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.7
310144,Salmon Pool Lane,2024-01-20T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.4
310144,Salmon Pool Lane,2024-01-20T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-20T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.94
310144,Salmon Pool Lane,2024-01-20T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
310144,Salmon Pool Lane,2024-01-20T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.29
310144,Salmon Pool Lane,2024-01-20T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,12.31
310144,Salmon Pool Lane,2024-01-20T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.53
310144,Salmon Pool Lane,2024-01-20T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,14.05
310144,Salmon Pool Lane,2024-01-20T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,25.8
310144,Salmon Pool Lane,2024-01-20T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.1
310144,Salmon Pool Lane,2024-01-20T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.5
310144,Salmon Pool Lane,2024-01-20T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.0
310144,Salmon Pool Lane,2024-01-20T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.04
310144,Salmon Pool Lane,2024-01-20T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.07
310144,Salmon Pool Lane,2024-01-20T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
310144,Salmon Pool Lane,2024-01-20T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.91
310144,Salmon Pool Lane,2024-01-20T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.97
310144,Salmon Pool Lane,2024-01-20T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.81
310144,Salmon Pool Lane,2024-01-20T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,19.5
310144,Salmon Pool Lane,2024-01-20T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.2
310144,Salmon Pool Lane,2024-01-20T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.1
310144,Salmon Pool Lane,2024-01-20T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.4
310144,Salmon Pool Lane,2024-01-20T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-20T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
310144,Salmon Pool Lane,2024-01-20T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
310144,Salmon Pool Lane,2024-01-20T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-20T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
310144,Salmon Pool Lane,2024-01-20T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-20T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-20T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-20T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.4
310144,Salmon Pool Lane,2024-01-20T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-20T16:30:00.000+00:00,transformer,,Temperature,C,15.9
310144,Salmon Pool Lane,2024-01-20T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
310144,Salmon Pool Lane,2024-01-20T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
310144,Salmon Pool Lane,2024-01-20T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
310144,Salmon Pool Lane,2024-01-20T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
310144,Salmon Pool Lane,2024-01-20T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
310144,Salmon Pool Lane,2024-01-20T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
310144,Salmon Pool Lane,2024-01-20T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
310144,Salmon Pool Lane,2024-01-20T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
310144,Salmon Pool Lane,2024-01-20T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
310144,Salmon Pool Lane,2024-01-20T16:30:00.000+00:00,busbar,,L3 Active Power,kW,33.7
310144,Salmon Pool Lane,2024-01-20T16:30:00.000+00:00,busbar,,L2 Active Power,kW,24.15
310144,Salmon Pool Lane,2024-01-20T16:30:00.000+00:00,busbar,,L1 Active Power,kW,18.86
310144,Salmon Pool Lane,2024-01-20T16:30:00.000+00:00,busbar,,N Current (RMS),A,60.7
310144,Salmon Pool Lane,2024-01-20T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.2
310144,Salmon Pool Lane,2024-01-20T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
310144,Salmon Pool Lane,2024-01-20T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
310144,Salmon Pool Lane,2024-01-20T16:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.38
310144,Salmon Pool Lane,2024-01-20T16:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.49
310144,Salmon Pool Lane,2024-01-20T16:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.24
310144,Salmon Pool Lane,2024-01-20T16:20:00.000+00:00,feeder,0050,L3 Active Power,kW,3.04
310144,Salmon Pool Lane,2024-01-20T16:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.57
310144,Salmon Pool Lane,2024-01-20T16:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.66
310144,Salmon Pool Lane,2024-01-20T16:20:00.000+00:00,feeder,0050,N Current (RMS),A,12.7
310144,Salmon Pool Lane,2024-01-20T16:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,14.6
310144,Salmon Pool Lane,2024-01-20T16:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.2
310144,Salmon Pool Lane,2024-01-20T16:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.7
310144,Salmon Pool Lane,2024-01-20T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.82
310144,Salmon Pool Lane,2024-01-20T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
310144,Salmon Pool Lane,2024-01-20T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
310144,Salmon Pool Lane,2024-01-20T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,10.45
310144,Salmon Pool Lane,2024-01-20T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.48
310144,Salmon Pool Lane,2024-01-20T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-20T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,34.0
310144,Salmon Pool Lane,2024-01-20T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.9
310144,Salmon Pool Lane,2024-01-20T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.0
310144,Salmon Pool Lane,2024-01-20T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-20T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.31
310144,Salmon Pool Lane,2024-01-20T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
310144,Salmon Pool Lane,2024-01-20T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.14
310144,Salmon Pool Lane,2024-01-20T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.16
310144,Salmon Pool Lane,2024-01-20T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.66
310144,Salmon Pool Lane,2024-01-20T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,12.17
310144,Salmon Pool Lane,2024-01-20T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,22.3
310144,Salmon Pool Lane,2024-01-20T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.5
310144,Salmon Pool Lane,2024-01-20T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.7
310144,Salmon Pool Lane,2024-01-20T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.8
310144,Salmon Pool Lane,2024-01-20T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.22
310144,Salmon Pool Lane,2024-01-20T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.1
310144,Salmon Pool Lane,2024-01-20T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
310144,Salmon Pool Lane,2024-01-20T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.13
310144,Salmon Pool Lane,2024-01-20T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.74
310144,Salmon Pool Lane,2024-01-20T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.04
310144,Salmon Pool Lane,2024-01-20T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,19.8
310144,Salmon Pool Lane,2024-01-20T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.0
310144,Salmon Pool Lane,2024-01-20T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.2
310144,Salmon Pool Lane,2024-01-20T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.1
310144,Salmon Pool Lane,2024-01-20T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
310144,Salmon Pool Lane,2024-01-20T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
310144,Salmon Pool Lane,2024-01-20T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
310144,Salmon Pool Lane,2024-01-20T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-20T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
310144,Salmon Pool Lane,2024-01-20T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-20T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-20T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-20T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
310144,Salmon Pool Lane,2024-01-20T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-20T16:20:00.000+00:00,transformer,,Temperature,C,15.9
310144,Salmon Pool Lane,2024-01-20T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
310144,Salmon Pool Lane,2024-01-20T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
310144,Salmon Pool Lane,2024-01-20T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
310144,Salmon Pool Lane,2024-01-20T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
310144,Salmon Pool Lane,2024-01-20T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
310144,Salmon Pool Lane,2024-01-20T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
310144,Salmon Pool Lane,2024-01-20T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
310144,Salmon Pool Lane,2024-01-20T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
310144,Salmon Pool Lane,2024-01-20T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
310144,Salmon Pool Lane,2024-01-20T16:20:00.000+00:00,busbar,,L3 Active Power,kW,33.78
310144,Salmon Pool Lane,2024-01-20T16:20:00.000+00:00,busbar,,L2 Active Power,kW,19.49
310144,Salmon Pool Lane,2024-01-20T16:20:00.000+00:00,busbar,,L1 Active Power,kW,16.88
310144,Salmon Pool Lane,2024-01-20T16:20:00.000+00:00,busbar,,N Current (RMS),A,68.3
310144,Salmon Pool Lane,2024-01-20T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.3
310144,Salmon Pool Lane,2024-01-20T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
310144,Salmon Pool Lane,2024-01-20T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
310144,Salmon Pool Lane,2024-01-20T16:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.37
310144,Salmon Pool Lane,2024-01-20T16:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.64
310144,Salmon Pool Lane,2024-01-20T16:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.29
310144,Salmon Pool Lane,2024-01-20T16:10:00.000+00:00,feeder,0050,L3 Active Power,kW,3.53
310144,Salmon Pool Lane,2024-01-20T16:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.59
310144,Salmon Pool Lane,2024-01-20T16:10:00.000+00:00,feeder,0050,L1 Active Power,kW,2.39
310144,Salmon Pool Lane,2024-01-20T16:10:00.000+00:00,feeder,0050,N Current (RMS),A,14.3
310144,Salmon Pool Lane,2024-01-20T16:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,17.4
310144,Salmon Pool Lane,2024-01-20T16:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.8
310144,Salmon Pool Lane,2024-01-20T16:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.5
310144,Salmon Pool Lane,2024-01-20T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.71
310144,Salmon Pool Lane,2024-01-20T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
310144,Salmon Pool Lane,2024-01-20T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-20T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.87
310144,Salmon Pool Lane,2024-01-20T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.79
310144,Salmon Pool Lane,2024-01-20T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-20T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,25.0
310144,Salmon Pool Lane,2024-01-20T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.0
310144,Salmon Pool Lane,2024-01-20T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.7
310144,Salmon Pool Lane,2024-01-20T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-20T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
310144,Salmon Pool Lane,2024-01-20T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.21
310144,Salmon Pool Lane,2024-01-20T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.14
310144,Salmon Pool Lane,2024-01-20T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,14.91
310144,Salmon Pool Lane,2024-01-20T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.97
310144,Salmon Pool Lane,2024-01-20T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,13.29
310144,Salmon Pool Lane,2024-01-20T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,29.8
310144,Salmon Pool Lane,2024-01-20T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,62.0
310144,Salmon Pool Lane,2024-01-20T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.0
310144,Salmon Pool Lane,2024-01-20T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.2
310144,Salmon Pool Lane,2024-01-20T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.39
310144,Salmon Pool Lane,2024-01-20T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.08
310144,Salmon Pool Lane,2024-01-20T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
310144,Salmon Pool Lane,2024-01-20T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.93
310144,Salmon Pool Lane,2024-01-20T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.8
310144,Salmon Pool Lane,2024-01-20T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.13
310144,Salmon Pool Lane,2024-01-20T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,22.2
310144,Salmon Pool Lane,2024-01-20T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.0
310144,Salmon Pool Lane,2024-01-20T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.6
310144,Salmon Pool Lane,2024-01-20T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.7
310144,Salmon Pool Lane,2024-01-20T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-20T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
310144,Salmon Pool Lane,2024-01-20T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
310144,Salmon Pool Lane,2024-01-20T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-20T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
310144,Salmon Pool Lane,2024-01-20T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-20T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-20T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-20T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.4
310144,Salmon Pool Lane,2024-01-20T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
310144,Salmon Pool Lane,2024-01-20T16:10:00.000+00:00,transformer,,Temperature,C,15.9
310144,Salmon Pool Lane,2024-01-20T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
310144,Salmon Pool Lane,2024-01-20T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
310144,Salmon Pool Lane,2024-01-20T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
310144,Salmon Pool Lane,2024-01-20T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
310144,Salmon Pool Lane,2024-01-20T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
310144,Salmon Pool Lane,2024-01-20T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
310144,Salmon Pool Lane,2024-01-20T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
310144,Salmon Pool Lane,2024-01-20T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
310144,Salmon Pool Lane,2024-01-20T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
310144,Salmon Pool Lane,2024-01-20T16:10:00.000+00:00,busbar,,L3 Active Power,kW,31.24
310144,Salmon Pool Lane,2024-01-20T16:10:00.000+00:00,busbar,,L2 Active Power,kW,19.18
310144,Salmon Pool Lane,2024-01-20T16:10:00.000+00:00,busbar,,L1 Active Power,kW,16.81
310144,Salmon Pool Lane,2024-01-20T16:10:00.000+00:00,busbar,,N Current (RMS),A,60.4
310144,Salmon Pool Lane,2024-01-20T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.0
310144,Salmon Pool Lane,2024-01-20T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
310144,Salmon Pool Lane,2024-01-20T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
310144,Salmon Pool Lane,2024-01-20T16:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.26
310144,Salmon Pool Lane,2024-01-20T16:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.64
310144,Salmon Pool Lane,2024-01-20T16:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.25
310144,Salmon Pool Lane,2024-01-20T16:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.25
310144,Salmon Pool Lane,2024-01-20T16:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.64
310144,Salmon Pool Lane,2024-01-20T16:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.71
310144,Salmon Pool Lane,2024-01-20T16:00:00.000+00:00,feeder,0050,N Current (RMS),A,6.8
310144,Salmon Pool Lane,2024-01-20T16:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.6
310144,Salmon Pool Lane,2024-01-20T16:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.9
310144,Salmon Pool Lane,2024-01-20T16:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.8
310144,Salmon Pool Lane,2024-01-20T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.8
310144,Salmon Pool Lane,2024-01-20T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.05
310144,Salmon Pool Lane,2024-01-20T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-20T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.9
310144,Salmon Pool Lane,2024-01-20T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.54
310144,Salmon Pool Lane,2024-01-20T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-20T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,24.6
310144,Salmon Pool Lane,2024-01-20T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.4
310144,Salmon Pool Lane,2024-01-20T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.4
310144,Salmon Pool Lane,2024-01-20T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-20T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.45
310144,Salmon Pool Lane,2024-01-20T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.5
310144,Salmon Pool Lane,2024-01-20T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.18
310144,Salmon Pool Lane,2024-01-20T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.47
310144,Salmon Pool Lane,2024-01-20T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.32
310144,Salmon Pool Lane,2024-01-20T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.93
310144,Salmon Pool Lane,2024-01-20T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,19.3
310144,Salmon Pool Lane,2024-01-20T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.6
310144,Salmon Pool Lane,2024-01-20T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.9
310144,Salmon Pool Lane,2024-01-20T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.9
310144,Salmon Pool Lane,2024-01-20T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.6
