Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310144,Salmon Pool Lane,2024-01-20T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.28
310144,Salmon Pool Lane,2024-01-20T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
310144,Salmon Pool Lane,2024-01-20T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.2
310144,Salmon Pool Lane,2024-01-20T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.01
310144,Salmon Pool Lane,2024-01-20T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.67
310144,Salmon Pool Lane,2024-01-20T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.6
310144,Salmon Pool Lane,2024-01-20T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.5
310144,Salmon Pool Lane,2024-01-20T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.4
310144,Salmon Pool Lane,2024-01-20T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.3
310144,Salmon Pool Lane,2024-01-20T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
310144,Salmon Pool Lane,2024-01-20T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
310144,Salmon Pool Lane,2024-01-20T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
310144,Salmon Pool Lane,2024-01-20T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-20T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-20T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-20T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-20T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-20T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-20T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-20T16:00:00.000+00:00,transformer,,Temperature,C,15.9
310144,Salmon Pool Lane,2024-01-20T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
310144,Salmon Pool Lane,2024-01-20T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
310144,Salmon Pool Lane,2024-01-20T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
310144,Salmon Pool Lane,2024-01-20T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
310144,Salmon Pool Lane,2024-01-20T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
310144,Salmon Pool Lane,2024-01-20T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
310144,Salmon Pool Lane,2024-01-20T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
310144,Salmon Pool Lane,2024-01-20T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
310144,Salmon Pool Lane,2024-01-20T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
310144,Salmon Pool Lane,2024-01-20T16:00:00.000+00:00,busbar,,L3 Active Power,kW,23.82
310144,Salmon Pool Lane,2024-01-20T16:00:00.000+00:00,busbar,,L2 Active Power,kW,18.52
310144,Salmon Pool Lane,2024-01-20T16:00:00.000+00:00,busbar,,L1 Active Power,kW,15.31
310144,Salmon Pool Lane,2024-01-20T16:00:00.000+00:00,busbar,,N Current (RMS),A,42.3
310144,Salmon Pool Lane,2024-01-20T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
310144,Salmon Pool Lane,2024-01-20T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
310144,Salmon Pool Lane,2024-01-20T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
310144,Salmon Pool Lane,2024-01-20T15:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.22
310144,Salmon Pool Lane,2024-01-20T15:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.62
310144,Salmon Pool Lane,2024-01-20T15:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.19
310144,Salmon Pool Lane,2024-01-20T15:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.23
310144,Salmon Pool Lane,2024-01-20T15:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.69
310144,Salmon Pool Lane,2024-01-20T15:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.77
310144,Salmon Pool Lane,2024-01-20T15:50:00.000+00:00,feeder,0050,N Current (RMS),A,6.9
310144,Salmon Pool Lane,2024-01-20T15:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
310144,Salmon Pool Lane,2024-01-20T15:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.0
310144,Salmon Pool Lane,2024-01-20T15:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.0
310144,Salmon Pool Lane,2024-01-20T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.85
310144,Salmon Pool Lane,2024-01-20T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.46
310144,Salmon Pool Lane,2024-01-20T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-20T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.69
310144,Salmon Pool Lane,2024-01-20T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.49
310144,Salmon Pool Lane,2024-01-20T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-20T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,19.6
310144,Salmon Pool Lane,2024-01-20T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.1
310144,Salmon Pool Lane,2024-01-20T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.6
310144,Salmon Pool Lane,2024-01-20T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-20T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
310144,Salmon Pool Lane,2024-01-20T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.5
310144,Salmon Pool Lane,2024-01-20T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
310144,Salmon Pool Lane,2024-01-20T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,12.06
310144,Salmon Pool Lane,2024-01-20T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.4
310144,Salmon Pool Lane,2024-01-20T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,12.12
310144,Salmon Pool Lane,2024-01-20T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,17.4
310144,Salmon Pool Lane,2024-01-20T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.1
310144,Salmon Pool Lane,2024-01-20T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.9
310144,Salmon Pool Lane,2024-01-20T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.6
310144,Salmon Pool Lane,2024-01-20T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.53
310144,Salmon Pool Lane,2024-01-20T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.09
310144,Salmon Pool Lane,2024-01-20T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.27
310144,Salmon Pool Lane,2024-01-20T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.54
310144,Salmon Pool Lane,2024-01-20T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.03
310144,Salmon Pool Lane,2024-01-20T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.4
310144,Salmon Pool Lane,2024-01-20T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.6
310144,Salmon Pool Lane,2024-01-20T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.6
310144,Salmon Pool Lane,2024-01-20T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.8
310144,Salmon Pool Lane,2024-01-20T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.7
310144,Salmon Pool Lane,2024-01-20T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
310144,Salmon Pool Lane,2024-01-20T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
310144,Salmon Pool Lane,2024-01-20T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
310144,Salmon Pool Lane,2024-01-20T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-20T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-20T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
310144,Salmon Pool Lane,2024-01-20T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-20T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-20T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
310144,Salmon Pool Lane,2024-01-20T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-20T15:50:00.000+00:00,transformer,,Temperature,C,15.8
310144,Salmon Pool Lane,2024-01-20T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
310144,Salmon Pool Lane,2024-01-20T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
310144,Salmon Pool Lane,2024-01-20T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
310144,Salmon Pool Lane,2024-01-20T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
310144,Salmon Pool Lane,2024-01-20T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
310144,Salmon Pool Lane,2024-01-20T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
310144,Salmon Pool Lane,2024-01-20T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
310144,Salmon Pool Lane,2024-01-20T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
310144,Salmon Pool Lane,2024-01-20T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
310144,Salmon Pool Lane,2024-01-20T15:50:00.000+00:00,busbar,,L3 Active Power,kW,23.51
310144,Salmon Pool Lane,2024-01-20T15:50:00.000+00:00,busbar,,L2 Active Power,kW,19.61
310144,Salmon Pool Lane,2024-01-20T15:50:00.000+00:00,busbar,,L1 Active Power,kW,17.28
310144,Salmon Pool Lane,2024-01-20T15:50:00.000+00:00,busbar,,N Current (RMS),A,37.4
310144,Salmon Pool Lane,2024-01-20T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
310144,Salmon Pool Lane,2024-01-20T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
310144,Salmon Pool Lane,2024-01-20T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
310144,Salmon Pool Lane,2024-01-20T15:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.19
310144,Salmon Pool Lane,2024-01-20T15:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.69
310144,Salmon Pool Lane,2024-01-20T15:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.16
310144,Salmon Pool Lane,2024-01-20T15:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.24
310144,Salmon Pool Lane,2024-01-20T15:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.7
310144,Salmon Pool Lane,2024-01-20T15:40:00.000+00:00,feeder,0050,L1 Active Power,kW,2.05
310144,Salmon Pool Lane,2024-01-20T15:40:00.000+00:00,feeder,0050,N Current (RMS),A,7.8
310144,Salmon Pool Lane,2024-01-20T15:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.4
310144,Salmon Pool Lane,2024-01-20T15:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.3
310144,Salmon Pool Lane,2024-01-20T15:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.2
310144,Salmon Pool Lane,2024-01-20T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.78
310144,Salmon Pool Lane,2024-01-20T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.69
310144,Salmon Pool Lane,2024-01-20T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-20T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.39
310144,Salmon Pool Lane,2024-01-20T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.11
310144,Salmon Pool Lane,2024-01-20T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-20T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,17.4
310144,Salmon Pool Lane,2024-01-20T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.6
310144,Salmon Pool Lane,2024-01-20T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.5
310144,Salmon Pool Lane,2024-01-20T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-20T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
310144,Salmon Pool Lane,2024-01-20T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.43
310144,Salmon Pool Lane,2024-01-20T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.12
310144,Salmon Pool Lane,2024-01-20T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,11.61
310144,Salmon Pool Lane,2024-01-20T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.73
310144,Salmon Pool Lane,2024-01-20T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.14
310144,Salmon Pool Lane,2024-01-20T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,17.7
310144,Salmon Pool Lane,2024-01-20T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.9
310144,Salmon Pool Lane,2024-01-20T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.9
310144,Salmon Pool Lane,2024-01-20T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.7
310144,Salmon Pool Lane,2024-01-20T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.58
310144,Salmon Pool Lane,2024-01-20T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.02
310144,Salmon Pool Lane,2024-01-20T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.31
310144,Salmon Pool Lane,2024-01-20T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.62
310144,Salmon Pool Lane,2024-01-20T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.53
310144,Salmon Pool Lane,2024-01-20T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.22
310144,Salmon Pool Lane,2024-01-20T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,8.7
310144,Salmon Pool Lane,2024-01-20T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.8
310144,Salmon Pool Lane,2024-01-20T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.2
310144,Salmon Pool Lane,2024-01-20T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.7
310144,Salmon Pool Lane,2024-01-20T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
310144,Salmon Pool Lane,2024-01-20T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
310144,Salmon Pool Lane,2024-01-20T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
310144,Salmon Pool Lane,2024-01-20T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-20T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-20T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
310144,Salmon Pool Lane,2024-01-20T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-20T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-20T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
310144,Salmon Pool Lane,2024-01-20T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-20T15:40:00.000+00:00,transformer,,Temperature,C,15.8
310144,Salmon Pool Lane,2024-01-20T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
310144,Salmon Pool Lane,2024-01-20T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
310144,Salmon Pool Lane,2024-01-20T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
310144,Salmon Pool Lane,2024-01-20T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
310144,Salmon Pool Lane,2024-01-20T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
310144,Salmon Pool Lane,2024-01-20T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
310144,Salmon Pool Lane,2024-01-20T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
310144,Salmon Pool Lane,2024-01-20T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
310144,Salmon Pool Lane,2024-01-20T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
310144,Salmon Pool Lane,2024-01-20T15:40:00.000+00:00,busbar,,L3 Active Power,kW,21.85
310144,Salmon Pool Lane,2024-01-20T15:40:00.000+00:00,busbar,,L2 Active Power,kW,17.08
310144,Salmon Pool Lane,2024-01-20T15:40:00.000+00:00,busbar,,L1 Active Power,kW,15.4
310144,Salmon Pool Lane,2024-01-20T15:40:00.000+00:00,busbar,,N Current (RMS),A,36.7
310144,Salmon Pool Lane,2024-01-20T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
310144,Salmon Pool Lane,2024-01-20T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
310144,Salmon Pool Lane,2024-01-20T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
310144,Salmon Pool Lane,2024-01-20T15:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.25
310144,Salmon Pool Lane,2024-01-20T15:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.66
310144,Salmon Pool Lane,2024-01-20T15:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.16
310144,Salmon Pool Lane,2024-01-20T15:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.28
310144,Salmon Pool Lane,2024-01-20T15:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.88
310144,Salmon Pool Lane,2024-01-20T15:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.77
310144,Salmon Pool Lane,2024-01-20T15:30:00.000+00:00,feeder,0050,N Current (RMS),A,7.1
310144,Salmon Pool Lane,2024-01-20T15:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.2
310144,Salmon Pool Lane,2024-01-20T15:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.9
310144,Salmon Pool Lane,2024-01-20T15:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.9
310144,Salmon Pool Lane,2024-01-20T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.57
310144,Salmon Pool Lane,2024-01-20T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.61
310144,Salmon Pool Lane,2024-01-20T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-20T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,7.87
310144,Salmon Pool Lane,2024-01-20T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.98
310144,Salmon Pool Lane,2024-01-20T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-20T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,25.3
310144,Salmon Pool Lane,2024-01-20T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.5
310144,Salmon Pool Lane,2024-01-20T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.8
310144,Salmon Pool Lane,2024-01-20T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-20T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.09
310144,Salmon Pool Lane,2024-01-20T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.23
310144,Salmon Pool Lane,2024-01-20T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.18
310144,Salmon Pool Lane,2024-01-20T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,12.82
310144,Salmon Pool Lane,2024-01-20T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.09
310144,Salmon Pool Lane,2024-01-20T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.13
310144,Salmon Pool Lane,2024-01-20T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,19.2
310144,Salmon Pool Lane,2024-01-20T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.9
310144,Salmon Pool Lane,2024-01-20T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.2
310144,Salmon Pool Lane,2024-01-20T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.9
310144,Salmon Pool Lane,2024-01-20T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.56
310144,Salmon Pool Lane,2024-01-20T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.9
310144,Salmon Pool Lane,2024-01-20T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.17
310144,Salmon Pool Lane,2024-01-20T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.78
310144,Salmon Pool Lane,2024-01-20T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.9
310144,Salmon Pool Lane,2024-01-20T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.99
310144,Salmon Pool Lane,2024-01-20T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.5
310144,Salmon Pool Lane,2024-01-20T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.2
310144,Salmon Pool Lane,2024-01-20T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.8
310144,Salmon Pool Lane,2024-01-20T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.5
310144,Salmon Pool Lane,2024-01-20T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-20T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
310144,Salmon Pool Lane,2024-01-20T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
310144,Salmon Pool Lane,2024-01-20T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-20T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-20T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-20T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-20T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.3
310144,Salmon Pool Lane,2024-01-20T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.7
310144,Salmon Pool Lane,2024-01-20T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
310144,Salmon Pool Lane,2024-01-20T15:30:00.000+00:00,transformer,,Temperature,C,15.8
310144,Salmon Pool Lane,2024-01-20T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
310144,Salmon Pool Lane,2024-01-20T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
310144,Salmon Pool Lane,2024-01-20T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
310144,Salmon Pool Lane,2024-01-20T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
310144,Salmon Pool Lane,2024-01-20T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
310144,Salmon Pool Lane,2024-01-20T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
310144,Salmon Pool Lane,2024-01-20T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
310144,Salmon Pool Lane,2024-01-20T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
310144,Salmon Pool Lane,2024-01-20T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
310144,Salmon Pool Lane,2024-01-20T15:30:00.000+00:00,busbar,,L3 Active Power,kW,25.75
310144,Salmon Pool Lane,2024-01-20T15:30:00.000+00:00,busbar,,L2 Active Power,kW,18.86
310144,Salmon Pool Lane,2024-01-20T15:30:00.000+00:00,busbar,,L1 Active Power,kW,13.89
310144,Salmon Pool Lane,2024-01-20T15:30:00.000+00:00,busbar,,N Current (RMS),A,50.8
310144,Salmon Pool Lane,2024-01-20T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
310144,Salmon Pool Lane,2024-01-20T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
310144,Salmon Pool Lane,2024-01-20T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
310144,Salmon Pool Lane,2024-01-20T15:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.27
310144,Salmon Pool Lane,2024-01-20T15:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.79
310144,Salmon Pool Lane,2024-01-20T15:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.14
310144,Salmon Pool Lane,2024-01-20T15:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.82
310144,Salmon Pool Lane,2024-01-20T15:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.75
310144,Salmon Pool Lane,2024-01-20T15:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.62
310144,Salmon Pool Lane,2024-01-20T15:20:00.000+00:00,feeder,0050,N Current (RMS),A,8.6
310144,Salmon Pool Lane,2024-01-20T15:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.6
310144,Salmon Pool Lane,2024-01-20T15:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.6
310144,Salmon Pool Lane,2024-01-20T15:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.4
310144,Salmon Pool Lane,2024-01-20T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.66
310144,Salmon Pool Lane,2024-01-20T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.54
310144,Salmon Pool Lane,2024-01-20T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
310144,Salmon Pool Lane,2024-01-20T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,9.01
310144,Salmon Pool Lane,2024-01-20T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.94
310144,Salmon Pool Lane,2024-01-20T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-20T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,30.0
310144,Salmon Pool Lane,2024-01-20T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.3
310144,Salmon Pool Lane,2024-01-20T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.5
310144,Salmon Pool Lane,2024-01-20T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-20T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
310144,Salmon Pool Lane,2024-01-20T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.39
310144,Salmon Pool Lane,2024-01-20T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.19
310144,Salmon Pool Lane,2024-01-20T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,18.31
310144,Salmon Pool Lane,2024-01-20T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.15
310144,Salmon Pool Lane,2024-01-20T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.14
310144,Salmon Pool Lane,2024-01-20T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,34.6
310144,Salmon Pool Lane,2024-01-20T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,77.5
310144,Salmon Pool Lane,2024-01-20T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.6
310144,Salmon Pool Lane,2024-01-20T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.0
310144,Salmon Pool Lane,2024-01-20T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.38
310144,Salmon Pool Lane,2024-01-20T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.11
310144,Salmon Pool Lane,2024-01-20T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
310144,Salmon Pool Lane,2024-01-20T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.9
310144,Salmon Pool Lane,2024-01-20T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.87
310144,Salmon Pool Lane,2024-01-20T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.31
310144,Salmon Pool Lane,2024-01-20T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.6
310144,Salmon Pool Lane,2024-01-20T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.1
310144,Salmon Pool Lane,2024-01-20T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.4
310144,Salmon Pool Lane,2024-01-20T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.3
310144,Salmon Pool Lane,2024-01-20T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-20T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
310144,Salmon Pool Lane,2024-01-20T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
310144,Salmon Pool Lane,2024-01-20T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-20T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
310144,Salmon Pool Lane,2024-01-20T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-20T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-20T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-20T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.6
310144,Salmon Pool Lane,2024-01-20T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
310144,Salmon Pool Lane,2024-01-20T15:20:00.000+00:00,transformer,,Temperature,C,15.7
310144,Salmon Pool Lane,2024-01-20T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
310144,Salmon Pool Lane,2024-01-20T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
310144,Salmon Pool Lane,2024-01-20T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
310144,Salmon Pool Lane,2024-01-20T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
310144,Salmon Pool Lane,2024-01-20T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
310144,Salmon Pool Lane,2024-01-20T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
310144,Salmon Pool Lane,2024-01-20T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
310144,Salmon Pool Lane,2024-01-20T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
310144,Salmon Pool Lane,2024-01-20T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
310144,Salmon Pool Lane,2024-01-20T15:20:00.000+00:00,busbar,,L3 Active Power,kW,34.03
310144,Salmon Pool Lane,2024-01-20T15:20:00.000+00:00,busbar,,L2 Active Power,kW,17.75
310144,Salmon Pool Lane,2024-01-20T15:20:00.000+00:00,busbar,,L1 Active Power,kW,14.07
310144,Salmon Pool Lane,2024-01-20T15:20:00.000+00:00,busbar,,N Current (RMS),A,71.9
310144,Salmon Pool Lane,2024-01-20T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.4
310144,Salmon Pool Lane,2024-01-20T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
310144,Salmon Pool Lane,2024-01-20T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
310144,Salmon Pool Lane,2024-01-20T15:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.28
310144,Salmon Pool Lane,2024-01-20T15:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.81
310144,Salmon Pool Lane,2024-01-20T15:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.05
310144,Salmon Pool Lane,2024-01-20T15:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.13
310144,Salmon Pool Lane,2024-01-20T15:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.67
310144,Salmon Pool Lane,2024-01-20T15:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.61
310144,Salmon Pool Lane,2024-01-20T15:10:00.000+00:00,feeder,0050,N Current (RMS),A,6.9
310144,Salmon Pool Lane,2024-01-20T15:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.2
310144,Salmon Pool Lane,2024-01-20T15:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.4
310144,Salmon Pool Lane,2024-01-20T15:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.4
310144,Salmon Pool Lane,2024-01-20T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.94
310144,Salmon Pool Lane,2024-01-20T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.55
310144,Salmon Pool Lane,2024-01-20T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-20T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,8.99
310144,Salmon Pool Lane,2024-01-20T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.0
310144,Salmon Pool Lane,2024-01-20T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-20T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,29.1
310144,Salmon Pool Lane,2024-01-20T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.5
310144,Salmon Pool Lane,2024-01-20T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.8
310144,Salmon Pool Lane,2024-01-20T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-20T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
310144,Salmon Pool Lane,2024-01-20T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.3
310144,Salmon Pool Lane,2024-01-20T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.22
310144,Salmon Pool Lane,2024-01-20T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,19.93
310144,Salmon Pool Lane,2024-01-20T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.46
310144,Salmon Pool Lane,2024-01-20T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,15.89
310144,Salmon Pool Lane,2024-01-20T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,39.9
310144,Salmon Pool Lane,2024-01-20T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,83.0
310144,Salmon Pool Lane,2024-01-20T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.8
310144,Salmon Pool Lane,2024-01-20T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,66.1
310144,Salmon Pool Lane,2024-01-20T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.18
310144,Salmon Pool Lane,2024-01-20T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.15
310144,Salmon Pool Lane,2024-01-20T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
310144,Salmon Pool Lane,2024-01-20T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.14
310144,Salmon Pool Lane,2024-01-20T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.28
310144,Salmon Pool Lane,2024-01-20T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.23
310144,Salmon Pool Lane,2024-01-20T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.9
310144,Salmon Pool Lane,2024-01-20T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.2
310144,Salmon Pool Lane,2024-01-20T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.4
310144,Salmon Pool Lane,2024-01-20T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.7
310144,Salmon Pool Lane,2024-01-20T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-20T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
310144,Salmon Pool Lane,2024-01-20T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
310144,Salmon Pool Lane,2024-01-20T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-20T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
310144,Salmon Pool Lane,2024-01-20T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
310144,Salmon Pool Lane,2024-01-20T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-20T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-20T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
310144,Salmon Pool Lane,2024-01-20T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-20T15:10:00.000+00:00,transformer,,Temperature,C,15.7
310144,Salmon Pool Lane,2024-01-20T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
310144,Salmon Pool Lane,2024-01-20T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
310144,Salmon Pool Lane,2024-01-20T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
310144,Salmon Pool Lane,2024-01-20T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
310144,Salmon Pool Lane,2024-01-20T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
310144,Salmon Pool Lane,2024-01-20T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
310144,Salmon Pool Lane,2024-01-20T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
310144,Salmon Pool Lane,2024-01-20T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
310144,Salmon Pool Lane,2024-01-20T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
310144,Salmon Pool Lane,2024-01-20T15:10:00.000+00:00,busbar,,L3 Active Power,kW,34.18
310144,Salmon Pool Lane,2024-01-20T15:10:00.000+00:00,busbar,,L2 Active Power,kW,16.45
310144,Salmon Pool Lane,2024-01-20T15:10:00.000+00:00,busbar,,L1 Active Power,kW,18.72
310144,Salmon Pool Lane,2024-01-20T15:10:00.000+00:00,busbar,,N Current (RMS),A,64.1
310144,Salmon Pool Lane,2024-01-20T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.2
310144,Salmon Pool Lane,2024-01-20T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
310144,Salmon Pool Lane,2024-01-20T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
310144,Salmon Pool Lane,2024-01-20T15:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.32
310144,Salmon Pool Lane,2024-01-20T15:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.78
310144,Salmon Pool Lane,2024-01-20T15:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.06
310144,Salmon Pool Lane,2024-01-20T15:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.96
310144,Salmon Pool Lane,2024-01-20T15:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.74
310144,Salmon Pool Lane,2024-01-20T15:00:00.000+00:00,feeder,0050,L1 Active Power,kW,2.38
310144,Salmon Pool Lane,2024-01-20T15:00:00.000+00:00,feeder,0050,N Current (RMS),A,9.1
310144,Salmon Pool Lane,2024-01-20T15:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.5
310144,Salmon Pool Lane,2024-01-20T15:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.5
310144,Salmon Pool Lane,2024-01-20T15:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.3
310144,Salmon Pool Lane,2024-01-20T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.88
310144,Salmon Pool Lane,2024-01-20T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.61
310144,Salmon Pool Lane,2024-01-20T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
310144,Salmon Pool Lane,2024-01-20T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,9.63
310144,Salmon Pool Lane,2024-01-20T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.99
310144,Salmon Pool Lane,2024-01-20T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-20T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,30.7
310144,Salmon Pool Lane,2024-01-20T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.1
310144,Salmon Pool Lane,2024-01-20T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.8
310144,Salmon Pool Lane,2024-01-20T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-20T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.11
310144,Salmon Pool Lane,2024-01-20T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.11
310144,Salmon Pool Lane,2024-01-20T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.95
310144,Salmon Pool Lane,2024-01-20T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,22.76
310144,Salmon Pool Lane,2024-01-20T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.64
310144,Salmon Pool Lane,2024-01-20T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,17.86
310144,Salmon Pool Lane,2024-01-20T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,49.8
310144,Salmon Pool Lane,2024-01-20T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,93.5
310144,Salmon Pool Lane,2024-01-20T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.4
310144,Salmon Pool Lane,2024-01-20T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,74.0
310144,Salmon Pool Lane,2024-01-20T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
310144,Salmon Pool Lane,2024-01-20T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.12
310144,Salmon Pool Lane,2024-01-20T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
310144,Salmon Pool Lane,2024-01-20T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.1
310144,Salmon Pool Lane,2024-01-20T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.95
310144,Salmon Pool Lane,2024-01-20T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.44
310144,Salmon Pool Lane,2024-01-20T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.6
310144,Salmon Pool Lane,2024-01-20T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.9
310144,Salmon Pool Lane,2024-01-20T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.8
310144,Salmon Pool Lane,2024-01-20T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.0
310144,Salmon Pool Lane,2024-01-20T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-20T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
310144,Salmon Pool Lane,2024-01-20T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
310144,Salmon Pool Lane,2024-01-20T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-20T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
310144,Salmon Pool Lane,2024-01-20T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
310144,Salmon Pool Lane,2024-01-20T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-20T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
310144,Salmon Pool Lane,2024-01-20T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.7
310144,Salmon Pool Lane,2024-01-20T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
310144,Salmon Pool Lane,2024-01-20T15:00:00.000+00:00,transformer,,Temperature,C,15.6
310144,Salmon Pool Lane,2024-01-20T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
310144,Salmon Pool Lane,2024-01-20T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
310144,Salmon Pool Lane,2024-01-20T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
310144,Salmon Pool Lane,2024-01-20T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
310144,Salmon Pool Lane,2024-01-20T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
310144,Salmon Pool Lane,2024-01-20T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
310144,Salmon Pool Lane,2024-01-20T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
310144,Salmon Pool Lane,2024-01-20T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
310144,Salmon Pool Lane,2024-01-20T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
310144,Salmon Pool Lane,2024-01-20T15:00:00.000+00:00,busbar,,L3 Active Power,kW,36.46
310144,Salmon Pool Lane,2024-01-20T15:00:00.000+00:00,busbar,,L2 Active Power,kW,16.38
310144,Salmon Pool Lane,2024-01-20T15:00:00.000+00:00,busbar,,L1 Active Power,kW,22.65
310144,Salmon Pool Lane,2024-01-20T15:00:00.000+00:00,busbar,,N Current (RMS),A,69.4
310144,Salmon Pool Lane,2024-01-20T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.1
310144,Salmon Pool Lane,2024-01-20T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
310144,Salmon Pool Lane,2024-01-20T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
310144,Salmon Pool Lane,2024-01-20T14:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.28
310144,Salmon Pool Lane,2024-01-20T14:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.8
310144,Salmon Pool Lane,2024-01-20T14:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.01
310144,Salmon Pool Lane,2024-01-20T14:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.92
310144,Salmon Pool Lane,2024-01-20T14:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.61
310144,Salmon Pool Lane,2024-01-20T14:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.66
310144,Salmon Pool Lane,2024-01-20T14:50:00.000+00:00,feeder,0050,N Current (RMS),A,7.1
310144,Salmon Pool Lane,2024-01-20T14:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.3
310144,Salmon Pool Lane,2024-01-20T14:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.3
310144,Salmon Pool Lane,2024-01-20T14:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.5
310144,Salmon Pool Lane,2024-01-20T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.86
310144,Salmon Pool Lane,2024-01-20T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.62
310144,Salmon Pool Lane,2024-01-20T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-20T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,7.67
310144,Salmon Pool Lane,2024-01-20T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.92
310144,Salmon Pool Lane,2024-01-20T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-20T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,24.2
310144,Salmon Pool Lane,2024-01-20T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.4
310144,Salmon Pool Lane,2024-01-20T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.6
310144,Salmon Pool Lane,2024-01-20T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-20T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.66
310144,Salmon Pool Lane,2024-01-20T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.98
310144,Salmon Pool Lane,2024-01-20T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
310144,Salmon Pool Lane,2024-01-20T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,19.26
310144,Salmon Pool Lane,2024-01-20T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.28
310144,Salmon Pool Lane,2024-01-20T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,17.4
310144,Salmon Pool Lane,2024-01-20T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,38.7
310144,Salmon Pool Lane,2024-01-20T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,79.5
310144,Salmon Pool Lane,2024-01-20T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.7
310144,Salmon Pool Lane,2024-01-20T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,72.9
310144,Salmon Pool Lane,2024-01-20T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
310144,Salmon Pool Lane,2024-01-20T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.3
310144,Salmon Pool Lane,2024-01-20T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
310144,Salmon Pool Lane,2024-01-20T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.31
310144,Salmon Pool Lane,2024-01-20T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.28
310144,Salmon Pool Lane,2024-01-20T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.48
310144,Salmon Pool Lane,2024-01-20T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.2
310144,Salmon Pool Lane,2024-01-20T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.9
310144,Salmon Pool Lane,2024-01-20T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.8
310144,Salmon Pool Lane,2024-01-20T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.7
310144,Salmon Pool Lane,2024-01-20T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
310144,Salmon Pool Lane,2024-01-20T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
310144,Salmon Pool Lane,2024-01-20T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
310144,Salmon Pool Lane,2024-01-20T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-20T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
310144,Salmon Pool Lane,2024-01-20T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
310144,Salmon Pool Lane,2024-01-20T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-20T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.4
310144,Salmon Pool Lane,2024-01-20T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.9
310144,Salmon Pool Lane,2024-01-20T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.7
310144,Salmon Pool Lane,2024-01-20T14:50:00.000+00:00,transformer,,Temperature,C,15.6
310144,Salmon Pool Lane,2024-01-20T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
310144,Salmon Pool Lane,2024-01-20T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
310144,Salmon Pool Lane,2024-01-20T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
310144,Salmon Pool Lane,2024-01-20T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
310144,Salmon Pool Lane,2024-01-20T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
310144,Salmon Pool Lane,2024-01-20T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
310144,Salmon Pool Lane,2024-01-20T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
310144,Salmon Pool Lane,2024-01-20T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
310144,Salmon Pool Lane,2024-01-20T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
310144,Salmon Pool Lane,2024-01-20T14:50:00.000+00:00,busbar,,L3 Active Power,kW,31.17
310144,Salmon Pool Lane,2024-01-20T14:50:00.000+00:00,busbar,,L2 Active Power,kW,15.13
310144,Salmon Pool Lane,2024-01-20T14:50:00.000+00:00,busbar,,L1 Active Power,kW,20.52
310144,Salmon Pool Lane,2024-01-20T14:50:00.000+00:00,busbar,,N Current (RMS),A,56.0
310144,Salmon Pool Lane,2024-01-20T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.2
310144,Salmon Pool Lane,2024-01-20T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
310144,Salmon Pool Lane,2024-01-20T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
310144,Salmon Pool Lane,2024-01-20T14:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.37
310144,Salmon Pool Lane,2024-01-20T14:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.81
310144,Salmon Pool Lane,2024-01-20T14:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.09
310144,Salmon Pool Lane,2024-01-20T14:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.93
310144,Salmon Pool Lane,2024-01-20T14:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.64
310144,Salmon Pool Lane,2024-01-20T14:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.79
310144,Salmon Pool Lane,2024-01-20T14:40:00.000+00:00,feeder,0050,N Current (RMS),A,7.6
310144,Salmon Pool Lane,2024-01-20T14:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.3
310144,Salmon Pool Lane,2024-01-20T14:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.3
310144,Salmon Pool Lane,2024-01-20T14:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.7
310144,Salmon Pool Lane,2024-01-20T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.65
310144,Salmon Pool Lane,2024-01-20T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.48
310144,Salmon Pool Lane,2024-01-20T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-20T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.03
310144,Salmon Pool Lane,2024-01-20T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.49
310144,Salmon Pool Lane,2024-01-20T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-20T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,19.4
310144,Salmon Pool Lane,2024-01-20T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.8
310144,Salmon Pool Lane,2024-01-20T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.9
310144,Salmon Pool Lane,2024-01-20T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-20T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.91
310144,Salmon Pool Lane,2024-01-20T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
310144,Salmon Pool Lane,2024-01-20T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
310144,Salmon Pool Lane,2024-01-20T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,20.86
310144,Salmon Pool Lane,2024-01-20T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.25
310144,Salmon Pool Lane,2024-01-20T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,17.9
310144,Salmon Pool Lane,2024-01-20T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,38.4
