Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310144,Salmon Pool Lane,2024-01-20T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,85.6
310144,Salmon Pool Lane,2024-01-20T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.0
310144,Salmon Pool Lane,2024-01-20T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,74.0
310144,Salmon Pool Lane,2024-01-20T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.04
310144,Salmon Pool Lane,2024-01-20T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.4
310144,Salmon Pool Lane,2024-01-20T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
310144,Salmon Pool Lane,2024-01-20T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.49
310144,Salmon Pool Lane,2024-01-20T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.84
310144,Salmon Pool Lane,2024-01-20T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.21
310144,Salmon Pool Lane,2024-01-20T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.0
310144,Salmon Pool Lane,2024-01-20T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.9
310144,Salmon Pool Lane,2024-01-20T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.4
310144,Salmon Pool Lane,2024-01-20T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.7
310144,Salmon Pool Lane,2024-01-20T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
310144,Salmon Pool Lane,2024-01-20T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
310144,Salmon Pool Lane,2024-01-20T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
310144,Salmon Pool Lane,2024-01-20T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-20T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
310144,Salmon Pool Lane,2024-01-20T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
310144,Salmon Pool Lane,2024-01-20T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-20T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-20T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.5
310144,Salmon Pool Lane,2024-01-20T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
310144,Salmon Pool Lane,2024-01-20T14:40:00.000+00:00,transformer,,Temperature,C,15.6
310144,Salmon Pool Lane,2024-01-20T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
310144,Salmon Pool Lane,2024-01-20T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
310144,Salmon Pool Lane,2024-01-20T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
310144,Salmon Pool Lane,2024-01-20T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
310144,Salmon Pool Lane,2024-01-20T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
310144,Salmon Pool Lane,2024-01-20T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
310144,Salmon Pool Lane,2024-01-20T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
310144,Salmon Pool Lane,2024-01-20T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
310144,Salmon Pool Lane,2024-01-20T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
310144,Salmon Pool Lane,2024-01-20T14:40:00.000+00:00,busbar,,L3 Active Power,kW,31.31
310144,Salmon Pool Lane,2024-01-20T14:40:00.000+00:00,busbar,,L2 Active Power,kW,15.27
310144,Salmon Pool Lane,2024-01-20T14:40:00.000+00:00,busbar,,L1 Active Power,kW,20.87
310144,Salmon Pool Lane,2024-01-20T14:40:00.000+00:00,busbar,,N Current (RMS),A,55.1
310144,Salmon Pool Lane,2024-01-20T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.4
310144,Salmon Pool Lane,2024-01-20T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
310144,Salmon Pool Lane,2024-01-20T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
310144,Salmon Pool Lane,2024-01-20T14:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.33
310144,Salmon Pool Lane,2024-01-20T14:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.81
310144,Salmon Pool Lane,2024-01-20T14:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.13
310144,Salmon Pool Lane,2024-01-20T14:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.06
310144,Salmon Pool Lane,2024-01-20T14:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.65
310144,Salmon Pool Lane,2024-01-20T14:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.44
310144,Salmon Pool Lane,2024-01-20T14:30:00.000+00:00,feeder,0050,N Current (RMS),A,6.0
310144,Salmon Pool Lane,2024-01-20T14:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.9
310144,Salmon Pool Lane,2024-01-20T14:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.4
310144,Salmon Pool Lane,2024-01-20T14:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.8
310144,Salmon Pool Lane,2024-01-20T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.79
310144,Salmon Pool Lane,2024-01-20T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.44
310144,Salmon Pool Lane,2024-01-20T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-20T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.52
310144,Salmon Pool Lane,2024-01-20T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.52
310144,Salmon Pool Lane,2024-01-20T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-20T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,21.9
310144,Salmon Pool Lane,2024-01-20T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.7
310144,Salmon Pool Lane,2024-01-20T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.0
310144,Salmon Pool Lane,2024-01-20T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-20T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
310144,Salmon Pool Lane,2024-01-20T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.93
310144,Salmon Pool Lane,2024-01-20T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.96
310144,Salmon Pool Lane,2024-01-20T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,22.34
310144,Salmon Pool Lane,2024-01-20T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.61
310144,Salmon Pool Lane,2024-01-20T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,14.9
310144,Salmon Pool Lane,2024-01-20T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,42.2
310144,Salmon Pool Lane,2024-01-20T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,92.0
310144,Salmon Pool Lane,2024-01-20T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.5
310144,Salmon Pool Lane,2024-01-20T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.5
310144,Salmon Pool Lane,2024-01-20T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.04
310144,Salmon Pool Lane,2024-01-20T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.16
310144,Salmon Pool Lane,2024-01-20T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
310144,Salmon Pool Lane,2024-01-20T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.9
310144,Salmon Pool Lane,2024-01-20T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.91
310144,Salmon Pool Lane,2024-01-20T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.09
310144,Salmon Pool Lane,2024-01-20T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.9
310144,Salmon Pool Lane,2024-01-20T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.4
310144,Salmon Pool Lane,2024-01-20T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.0
310144,Salmon Pool Lane,2024-01-20T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.3
310144,Salmon Pool Lane,2024-01-20T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-20T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
310144,Salmon Pool Lane,2024-01-20T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
310144,Salmon Pool Lane,2024-01-20T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-20T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
310144,Salmon Pool Lane,2024-01-20T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-20T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-20T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.4
310144,Salmon Pool Lane,2024-01-20T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.7
310144,Salmon Pool Lane,2024-01-20T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
310144,Salmon Pool Lane,2024-01-20T14:30:00.000+00:00,transformer,,Temperature,C,15.5
310144,Salmon Pool Lane,2024-01-20T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
310144,Salmon Pool Lane,2024-01-20T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
310144,Salmon Pool Lane,2024-01-20T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
310144,Salmon Pool Lane,2024-01-20T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
310144,Salmon Pool Lane,2024-01-20T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
310144,Salmon Pool Lane,2024-01-20T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
310144,Salmon Pool Lane,2024-01-20T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
310144,Salmon Pool Lane,2024-01-20T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
310144,Salmon Pool Lane,2024-01-20T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
310144,Salmon Pool Lane,2024-01-20T14:30:00.000+00:00,busbar,,L3 Active Power,kW,32.83
310144,Salmon Pool Lane,2024-01-20T14:30:00.000+00:00,busbar,,L2 Active Power,kW,19.73
310144,Salmon Pool Lane,2024-01-20T14:30:00.000+00:00,busbar,,L1 Active Power,kW,17.42
310144,Salmon Pool Lane,2024-01-20T14:30:00.000+00:00,busbar,,N Current (RMS),A,58.4
310144,Salmon Pool Lane,2024-01-20T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.4
310144,Salmon Pool Lane,2024-01-20T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
310144,Salmon Pool Lane,2024-01-20T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
310144,Salmon Pool Lane,2024-01-20T14:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.38
310144,Salmon Pool Lane,2024-01-20T14:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.73
310144,Salmon Pool Lane,2024-01-20T14:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.14
310144,Salmon Pool Lane,2024-01-20T14:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.78
310144,Salmon Pool Lane,2024-01-20T14:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.77
310144,Salmon Pool Lane,2024-01-20T14:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.54
310144,Salmon Pool Lane,2024-01-20T14:20:00.000+00:00,feeder,0050,N Current (RMS),A,6.4
310144,Salmon Pool Lane,2024-01-20T14:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.9
310144,Salmon Pool Lane,2024-01-20T14:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.5
310144,Salmon Pool Lane,2024-01-20T14:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.2
310144,Salmon Pool Lane,2024-01-20T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.72
310144,Salmon Pool Lane,2024-01-20T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.56
310144,Salmon Pool Lane,2024-01-20T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-20T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,7.2
310144,Salmon Pool Lane,2024-01-20T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.72
310144,Salmon Pool Lane,2024-01-20T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-20T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,22.4
310144,Salmon Pool Lane,2024-01-20T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.4
310144,Salmon Pool Lane,2024-01-20T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.1
310144,Salmon Pool Lane,2024-01-20T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-20T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.55
310144,Salmon Pool Lane,2024-01-20T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.36
310144,Salmon Pool Lane,2024-01-20T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
310144,Salmon Pool Lane,2024-01-20T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,19.34
310144,Salmon Pool Lane,2024-01-20T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.09
310144,Salmon Pool Lane,2024-01-20T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,16.01
310144,Salmon Pool Lane,2024-01-20T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,35.2
310144,Salmon Pool Lane,2024-01-20T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,80.5
310144,Salmon Pool Lane,2024-01-20T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.2
310144,Salmon Pool Lane,2024-01-20T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,66.4
310144,Salmon Pool Lane,2024-01-20T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.04
310144,Salmon Pool Lane,2024-01-20T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.12
310144,Salmon Pool Lane,2024-01-20T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
310144,Salmon Pool Lane,2024-01-20T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.54
310144,Salmon Pool Lane,2024-01-20T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.68
310144,Salmon Pool Lane,2024-01-20T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.57
310144,Salmon Pool Lane,2024-01-20T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.1
310144,Salmon Pool Lane,2024-01-20T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.7
310144,Salmon Pool Lane,2024-01-20T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.9
310144,Salmon Pool Lane,2024-01-20T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.2
310144,Salmon Pool Lane,2024-01-20T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-20T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
310144,Salmon Pool Lane,2024-01-20T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
310144,Salmon Pool Lane,2024-01-20T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-20T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
310144,Salmon Pool Lane,2024-01-20T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
310144,Salmon Pool Lane,2024-01-20T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-20T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
310144,Salmon Pool Lane,2024-01-20T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.6
310144,Salmon Pool Lane,2024-01-20T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
310144,Salmon Pool Lane,2024-01-20T14:20:00.000+00:00,transformer,,Temperature,C,15.5
310144,Salmon Pool Lane,2024-01-20T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
310144,Salmon Pool Lane,2024-01-20T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
310144,Salmon Pool Lane,2024-01-20T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
310144,Salmon Pool Lane,2024-01-20T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
310144,Salmon Pool Lane,2024-01-20T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
310144,Salmon Pool Lane,2024-01-20T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
310144,Salmon Pool Lane,2024-01-20T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
310144,Salmon Pool Lane,2024-01-20T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
310144,Salmon Pool Lane,2024-01-20T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
310144,Salmon Pool Lane,2024-01-20T14:20:00.000+00:00,busbar,,L3 Active Power,kW,30.86
310144,Salmon Pool Lane,2024-01-20T14:20:00.000+00:00,busbar,,L2 Active Power,kW,18.29
310144,Salmon Pool Lane,2024-01-20T14:20:00.000+00:00,busbar,,L1 Active Power,kW,20.1
310144,Salmon Pool Lane,2024-01-20T14:20:00.000+00:00,busbar,,N Current (RMS),A,49.3
310144,Salmon Pool Lane,2024-01-20T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.4
310144,Salmon Pool Lane,2024-01-20T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
310144,Salmon Pool Lane,2024-01-20T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
310144,Salmon Pool Lane,2024-01-20T14:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.29
310144,Salmon Pool Lane,2024-01-20T14:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.68
310144,Salmon Pool Lane,2024-01-20T14:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.12
310144,Salmon Pool Lane,2024-01-20T14:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.86
310144,Salmon Pool Lane,2024-01-20T14:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.91
310144,Salmon Pool Lane,2024-01-20T14:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.54
310144,Salmon Pool Lane,2024-01-20T14:10:00.000+00:00,feeder,0050,N Current (RMS),A,6.3
310144,Salmon Pool Lane,2024-01-20T14:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.0
310144,Salmon Pool Lane,2024-01-20T14:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.8
310144,Salmon Pool Lane,2024-01-20T14:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.1
310144,Salmon Pool Lane,2024-01-20T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.72
310144,Salmon Pool Lane,2024-01-20T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.59
310144,Salmon Pool Lane,2024-01-20T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-20T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.58
310144,Salmon Pool Lane,2024-01-20T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.04
310144,Salmon Pool Lane,2024-01-20T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-20T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,20.5
310144,Salmon Pool Lane,2024-01-20T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.5
310144,Salmon Pool Lane,2024-01-20T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.1
310144,Salmon Pool Lane,2024-01-20T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-20T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.21
310144,Salmon Pool Lane,2024-01-20T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.39
310144,Salmon Pool Lane,2024-01-20T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.97
310144,Salmon Pool Lane,2024-01-20T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,15.08
310144,Salmon Pool Lane,2024-01-20T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.57
310144,Salmon Pool Lane,2024-01-20T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,14.66
310144,Salmon Pool Lane,2024-01-20T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,24.1
310144,Salmon Pool Lane,2024-01-20T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,63.0
310144,Salmon Pool Lane,2024-01-20T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.4
310144,Salmon Pool Lane,2024-01-20T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,62.3
310144,Salmon Pool Lane,2024-01-20T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
310144,Salmon Pool Lane,2024-01-20T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.09
310144,Salmon Pool Lane,2024-01-20T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
310144,Salmon Pool Lane,2024-01-20T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.59
310144,Salmon Pool Lane,2024-01-20T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.98
310144,Salmon Pool Lane,2024-01-20T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.65
310144,Salmon Pool Lane,2024-01-20T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.3
310144,Salmon Pool Lane,2024-01-20T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.8
310144,Salmon Pool Lane,2024-01-20T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.9
310144,Salmon Pool Lane,2024-01-20T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.2
310144,Salmon Pool Lane,2024-01-20T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-20T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
310144,Salmon Pool Lane,2024-01-20T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
310144,Salmon Pool Lane,2024-01-20T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-20T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-20T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
310144,Salmon Pool Lane,2024-01-20T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-20T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.4
310144,Salmon Pool Lane,2024-01-20T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.8
310144,Salmon Pool Lane,2024-01-20T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
310144,Salmon Pool Lane,2024-01-20T14:10:00.000+00:00,transformer,,Temperature,C,15.4
310144,Salmon Pool Lane,2024-01-20T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
310144,Salmon Pool Lane,2024-01-20T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
310144,Salmon Pool Lane,2024-01-20T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
310144,Salmon Pool Lane,2024-01-20T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
310144,Salmon Pool Lane,2024-01-20T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
310144,Salmon Pool Lane,2024-01-20T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
310144,Salmon Pool Lane,2024-01-20T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
310144,Salmon Pool Lane,2024-01-20T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
310144,Salmon Pool Lane,2024-01-20T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
310144,Salmon Pool Lane,2024-01-20T14:10:00.000+00:00,busbar,,L3 Active Power,kW,29.11
310144,Salmon Pool Lane,2024-01-20T14:10:00.000+00:00,busbar,,L2 Active Power,kW,20.52
310144,Salmon Pool Lane,2024-01-20T14:10:00.000+00:00,busbar,,L1 Active Power,kW,18.85
310144,Salmon Pool Lane,2024-01-20T14:10:00.000+00:00,busbar,,N Current (RMS),A,45.6
310144,Salmon Pool Lane,2024-01-20T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.3
310144,Salmon Pool Lane,2024-01-20T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
310144,Salmon Pool Lane,2024-01-20T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
310144,Salmon Pool Lane,2024-01-20T14:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.23
310144,Salmon Pool Lane,2024-01-20T14:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.74
310144,Salmon Pool Lane,2024-01-20T14:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.09
310144,Salmon Pool Lane,2024-01-20T14:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.92
310144,Salmon Pool Lane,2024-01-20T14:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.83
310144,Salmon Pool Lane,2024-01-20T14:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.94
310144,Salmon Pool Lane,2024-01-20T14:00:00.000+00:00,feeder,0050,N Current (RMS),A,6.7
310144,Salmon Pool Lane,2024-01-20T14:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.3
310144,Salmon Pool Lane,2024-01-20T14:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.7
310144,Salmon Pool Lane,2024-01-20T14:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.5
310144,Salmon Pool Lane,2024-01-20T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.32
310144,Salmon Pool Lane,2024-01-20T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.62
310144,Salmon Pool Lane,2024-01-20T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
310144,Salmon Pool Lane,2024-01-20T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,8.35
310144,Salmon Pool Lane,2024-01-20T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.17
310144,Salmon Pool Lane,2024-01-20T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-20T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,25.6
310144,Salmon Pool Lane,2024-01-20T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.6
310144,Salmon Pool Lane,2024-01-20T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.8
310144,Salmon Pool Lane,2024-01-20T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-20T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.35
310144,Salmon Pool Lane,2024-01-20T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.37
310144,Salmon Pool Lane,2024-01-20T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
310144,Salmon Pool Lane,2024-01-20T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,20.54
310144,Salmon Pool Lane,2024-01-20T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.98
310144,Salmon Pool Lane,2024-01-20T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,13.62
310144,Salmon Pool Lane,2024-01-20T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,30.9
310144,Salmon Pool Lane,2024-01-20T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,84.7
310144,Salmon Pool Lane,2024-01-20T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.9
310144,Salmon Pool Lane,2024-01-20T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.7
310144,Salmon Pool Lane,2024-01-20T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.01
310144,Salmon Pool Lane,2024-01-20T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
310144,Salmon Pool Lane,2024-01-20T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
310144,Salmon Pool Lane,2024-01-20T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.53
310144,Salmon Pool Lane,2024-01-20T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.43
310144,Salmon Pool Lane,2024-01-20T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.94
310144,Salmon Pool Lane,2024-01-20T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,27.4
310144,Salmon Pool Lane,2024-01-20T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.0
310144,Salmon Pool Lane,2024-01-20T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.2
310144,Salmon Pool Lane,2024-01-20T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.1
310144,Salmon Pool Lane,2024-01-20T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
310144,Salmon Pool Lane,2024-01-20T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
310144,Salmon Pool Lane,2024-01-20T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
310144,Salmon Pool Lane,2024-01-20T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-20T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
310144,Salmon Pool Lane,2024-01-20T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-20T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-20T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-20T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
310144,Salmon Pool Lane,2024-01-20T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-20T14:00:00.000+00:00,transformer,,Temperature,C,15.4
310144,Salmon Pool Lane,2024-01-20T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
310144,Salmon Pool Lane,2024-01-20T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
310144,Salmon Pool Lane,2024-01-20T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
310144,Salmon Pool Lane,2024-01-20T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
310144,Salmon Pool Lane,2024-01-20T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
310144,Salmon Pool Lane,2024-01-20T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
310144,Salmon Pool Lane,2024-01-20T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
310144,Salmon Pool Lane,2024-01-20T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
310144,Salmon Pool Lane,2024-01-20T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
310144,Salmon Pool Lane,2024-01-20T14:00:00.000+00:00,busbar,,L3 Active Power,kW,33.35
310144,Salmon Pool Lane,2024-01-20T14:00:00.000+00:00,busbar,,L2 Active Power,kW,25.42
310144,Salmon Pool Lane,2024-01-20T14:00:00.000+00:00,busbar,,L1 Active Power,kW,18.51
310144,Salmon Pool Lane,2024-01-20T14:00:00.000+00:00,busbar,,N Current (RMS),A,54.1
310144,Salmon Pool Lane,2024-01-20T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.6
310144,Salmon Pool Lane,2024-01-20T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
310144,Salmon Pool Lane,2024-01-20T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
310144,Salmon Pool Lane,2024-01-20T13:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.29
310144,Salmon Pool Lane,2024-01-20T13:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.73
310144,Salmon Pool Lane,2024-01-20T13:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.06
310144,Salmon Pool Lane,2024-01-20T13:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.76
310144,Salmon Pool Lane,2024-01-20T13:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.74
310144,Salmon Pool Lane,2024-01-20T13:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.91
310144,Salmon Pool Lane,2024-01-20T13:50:00.000+00:00,feeder,0050,N Current (RMS),A,7.0
310144,Salmon Pool Lane,2024-01-20T13:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.6
310144,Salmon Pool Lane,2024-01-20T13:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.5
310144,Salmon Pool Lane,2024-01-20T13:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.2
310144,Salmon Pool Lane,2024-01-20T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.49
310144,Salmon Pool Lane,2024-01-20T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
310144,Salmon Pool Lane,2024-01-20T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-20T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.69
310144,Salmon Pool Lane,2024-01-20T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.53
310144,Salmon Pool Lane,2024-01-20T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-20T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,23.1
310144,Salmon Pool Lane,2024-01-20T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.7
310144,Salmon Pool Lane,2024-01-20T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.0
310144,Salmon Pool Lane,2024-01-20T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-20T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.65
310144,Salmon Pool Lane,2024-01-20T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.37
310144,Salmon Pool Lane,2024-01-20T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.93
310144,Salmon Pool Lane,2024-01-20T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,20.92
310144,Salmon Pool Lane,2024-01-20T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,12.44
310144,Salmon Pool Lane,2024-01-20T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,13.24
310144,Salmon Pool Lane,2024-01-20T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,33.0
310144,Salmon Pool Lane,2024-01-20T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,87.5
310144,Salmon Pool Lane,2024-01-20T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.1
310144,Salmon Pool Lane,2024-01-20T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.3
310144,Salmon Pool Lane,2024-01-20T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.14
310144,Salmon Pool Lane,2024-01-20T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
310144,Salmon Pool Lane,2024-01-20T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
310144,Salmon Pool Lane,2024-01-20T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.62
310144,Salmon Pool Lane,2024-01-20T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.7
310144,Salmon Pool Lane,2024-01-20T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.2
310144,Salmon Pool Lane,2024-01-20T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,21.7
310144,Salmon Pool Lane,2024-01-20T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.3
310144,Salmon Pool Lane,2024-01-20T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.8
310144,Salmon Pool Lane,2024-01-20T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.4
310144,Salmon Pool Lane,2024-01-20T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-20T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
310144,Salmon Pool Lane,2024-01-20T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
310144,Salmon Pool Lane,2024-01-20T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-20T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-20T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-20T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-20T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
310144,Salmon Pool Lane,2024-01-20T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.6
310144,Salmon Pool Lane,2024-01-20T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
310144,Salmon Pool Lane,2024-01-20T13:50:00.000+00:00,transformer,,Temperature,C,15.4
310144,Salmon Pool Lane,2024-01-20T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
310144,Salmon Pool Lane,2024-01-20T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
310144,Salmon Pool Lane,2024-01-20T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
310144,Salmon Pool Lane,2024-01-20T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
310144,Salmon Pool Lane,2024-01-20T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
310144,Salmon Pool Lane,2024-01-20T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
310144,Salmon Pool Lane,2024-01-20T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
310144,Salmon Pool Lane,2024-01-20T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
310144,Salmon Pool Lane,2024-01-20T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
310144,Salmon Pool Lane,2024-01-20T13:50:00.000+00:00,busbar,,L3 Active Power,kW,31.0
310144,Salmon Pool Lane,2024-01-20T13:50:00.000+00:00,busbar,,L2 Active Power,kW,26.41
310144,Salmon Pool Lane,2024-01-20T13:50:00.000+00:00,busbar,,L1 Active Power,kW,18.35
310144,Salmon Pool Lane,2024-01-20T13:50:00.000+00:00,busbar,,N Current (RMS),A,54.4
310144,Salmon Pool Lane,2024-01-20T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.2
310144,Salmon Pool Lane,2024-01-20T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
310144,Salmon Pool Lane,2024-01-20T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
310144,Salmon Pool Lane,2024-01-20T13:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.32
310144,Salmon Pool Lane,2024-01-20T13:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.74
310144,Salmon Pool Lane,2024-01-20T13:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.02
310144,Salmon Pool Lane,2024-01-20T13:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.64
310144,Salmon Pool Lane,2024-01-20T13:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.75
310144,Salmon Pool Lane,2024-01-20T13:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.78
310144,Salmon Pool Lane,2024-01-20T13:40:00.000+00:00,feeder,0050,N Current (RMS),A,7.1
310144,Salmon Pool Lane,2024-01-20T13:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.3
310144,Salmon Pool Lane,2024-01-20T13:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.5
310144,Salmon Pool Lane,2024-01-20T13:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.4
310144,Salmon Pool Lane,2024-01-20T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.54
310144,Salmon Pool Lane,2024-01-20T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
310144,Salmon Pool Lane,2024-01-20T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-20T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,9.39
310144,Salmon Pool Lane,2024-01-20T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.09
310144,Salmon Pool Lane,2024-01-20T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-20T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,30.4
310144,Salmon Pool Lane,2024-01-20T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.3
310144,Salmon Pool Lane,2024-01-20T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.4
310144,Salmon Pool Lane,2024-01-20T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-20T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.46
310144,Salmon Pool Lane,2024-01-20T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.18
310144,Salmon Pool Lane,2024-01-20T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
310144,Salmon Pool Lane,2024-01-20T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,17.97
310144,Salmon Pool Lane,2024-01-20T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,14.79
310144,Salmon Pool Lane,2024-01-20T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,13.4
310144,Salmon Pool Lane,2024-01-20T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,25.2
310144,Salmon Pool Lane,2024-01-20T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,74.2
310144,Salmon Pool Lane,2024-01-20T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.4
310144,Salmon Pool Lane,2024-01-20T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.1
310144,Salmon Pool Lane,2024-01-20T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.05
310144,Salmon Pool Lane,2024-01-20T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.85
310144,Salmon Pool Lane,2024-01-20T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.58
310144,Salmon Pool Lane,2024-01-20T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.82
310144,Salmon Pool Lane,2024-01-20T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.43
310144,Salmon Pool Lane,2024-01-20T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.49
310144,Salmon Pool Lane,2024-01-20T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.9
310144,Salmon Pool Lane,2024-01-20T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.5
310144,Salmon Pool Lane,2024-01-20T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.8
310144,Salmon Pool Lane,2024-01-20T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.7
310144,Salmon Pool Lane,2024-01-20T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
310144,Salmon Pool Lane,2024-01-20T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
310144,Salmon Pool Lane,2024-01-20T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
310144,Salmon Pool Lane,2024-01-20T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-20T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-20T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-20T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-20T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-20T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
310144,Salmon Pool Lane,2024-01-20T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-20T13:40:00.000+00:00,transformer,,Temperature,C,15.3
310144,Salmon Pool Lane,2024-01-20T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
310144,Salmon Pool Lane,2024-01-20T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
310144,Salmon Pool Lane,2024-01-20T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
310144,Salmon Pool Lane,2024-01-20T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
310144,Salmon Pool Lane,2024-01-20T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
310144,Salmon Pool Lane,2024-01-20T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
310144,Salmon Pool Lane,2024-01-20T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
310144,Salmon Pool Lane,2024-01-20T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
310144,Salmon Pool Lane,2024-01-20T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
310144,Salmon Pool Lane,2024-01-20T13:40:00.000+00:00,busbar,,L3 Active Power,kW,31.81
310144,Salmon Pool Lane,2024-01-20T13:40:00.000+00:00,busbar,,L2 Active Power,kW,27.06
310144,Salmon Pool Lane,2024-01-20T13:40:00.000+00:00,busbar,,L1 Active Power,kW,17.68
310144,Salmon Pool Lane,2024-01-20T13:40:00.000+00:00,busbar,,N Current (RMS),A,56.3
310144,Salmon Pool Lane,2024-01-20T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.4
310144,Salmon Pool Lane,2024-01-20T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
310144,Salmon Pool Lane,2024-01-20T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
310144,Salmon Pool Lane,2024-01-20T13:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.36
310144,Salmon Pool Lane,2024-01-20T13:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.71
310144,Salmon Pool Lane,2024-01-20T13:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.07
310144,Salmon Pool Lane,2024-01-20T13:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.75
310144,Salmon Pool Lane,2024-01-20T13:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.72
310144,Salmon Pool Lane,2024-01-20T13:30:00.000+00:00,feeder,0050,L1 Active Power,kW,4.28
310144,Salmon Pool Lane,2024-01-20T13:30:00.000+00:00,feeder,0050,N Current (RMS),A,10.5
310144,Salmon Pool Lane,2024-01-20T13:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.9
310144,Salmon Pool Lane,2024-01-20T13:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.3
310144,Salmon Pool Lane,2024-01-20T13:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,18.3
310144,Salmon Pool Lane,2024-01-20T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.47
310144,Salmon Pool Lane,2024-01-20T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
310144,Salmon Pool Lane,2024-01-20T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
310144,Salmon Pool Lane,2024-01-20T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,11.03
310144,Salmon Pool Lane,2024-01-20T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.31
310144,Salmon Pool Lane,2024-01-20T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-20T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,37.7
310144,Salmon Pool Lane,2024-01-20T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.6
310144,Salmon Pool Lane,2024-01-20T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.8
310144,Salmon Pool Lane,2024-01-20T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-20T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.65
310144,Salmon Pool Lane,2024-01-20T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.54
310144,Salmon Pool Lane,2024-01-20T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
310144,Salmon Pool Lane,2024-01-20T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,20.5
310144,Salmon Pool Lane,2024-01-20T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.06
310144,Salmon Pool Lane,2024-01-20T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.58
310144,Salmon Pool Lane,2024-01-20T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,41.6
310144,Salmon Pool Lane,2024-01-20T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,85.2
310144,Salmon Pool Lane,2024-01-20T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.5
310144,Salmon Pool Lane,2024-01-20T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.1
310144,Salmon Pool Lane,2024-01-20T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.11
310144,Salmon Pool Lane,2024-01-20T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.95
310144,Salmon Pool Lane,2024-01-20T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
310144,Salmon Pool Lane,2024-01-20T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.53
310144,Salmon Pool Lane,2024-01-20T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.19
310144,Salmon Pool Lane,2024-01-20T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.57
310144,Salmon Pool Lane,2024-01-20T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.2
310144,Salmon Pool Lane,2024-01-20T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.1
310144,Salmon Pool Lane,2024-01-20T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.2
310144,Salmon Pool Lane,2024-01-20T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.0
310144,Salmon Pool Lane,2024-01-20T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-20T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
310144,Salmon Pool Lane,2024-01-20T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
310144,Salmon Pool Lane,2024-01-20T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-20T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
310144,Salmon Pool Lane,2024-01-20T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
310144,Salmon Pool Lane,2024-01-20T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-20T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-20T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.5
310144,Salmon Pool Lane,2024-01-20T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
310144,Salmon Pool Lane,2024-01-20T13:30:00.000+00:00,transformer,,Temperature,C,15.3
310144,Salmon Pool Lane,2024-01-20T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
310144,Salmon Pool Lane,2024-01-20T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
310144,Salmon Pool Lane,2024-01-20T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
310144,Salmon Pool Lane,2024-01-20T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
310144,Salmon Pool Lane,2024-01-20T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
310144,Salmon Pool Lane,2024-01-20T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
310144,Salmon Pool Lane,2024-01-20T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
310144,Salmon Pool Lane,2024-01-20T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
310144,Salmon Pool Lane,2024-01-20T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
310144,Salmon Pool Lane,2024-01-20T13:30:00.000+00:00,busbar,,L3 Active Power,kW,35.81
310144,Salmon Pool Lane,2024-01-20T13:30:00.000+00:00,busbar,,L2 Active Power,kW,26.31
310144,Salmon Pool Lane,2024-01-20T13:30:00.000+00:00,busbar,,L1 Active Power,kW,14.46
310144,Salmon Pool Lane,2024-01-20T13:30:00.000+00:00,busbar,,N Current (RMS),A,74.4
310144,Salmon Pool Lane,2024-01-20T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.9
310144,Salmon Pool Lane,2024-01-20T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
310144,Salmon Pool Lane,2024-01-20T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
310144,Salmon Pool Lane,2024-01-20T13:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.24
310144,Salmon Pool Lane,2024-01-20T13:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.69
310144,Salmon Pool Lane,2024-01-20T13:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.03
310144,Salmon Pool Lane,2024-01-20T13:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.8
310144,Salmon Pool Lane,2024-01-20T13:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.81
310144,Salmon Pool Lane,2024-01-20T13:20:00.000+00:00,feeder,0050,L1 Active Power,kW,2.64
310144,Salmon Pool Lane,2024-01-20T13:20:00.000+00:00,feeder,0050,N Current (RMS),A,7.7
310144,Salmon Pool Lane,2024-01-20T13:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.8
310144,Salmon Pool Lane,2024-01-20T13:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.5
310144,Salmon Pool Lane,2024-01-20T13:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.9
310144,Salmon Pool Lane,2024-01-20T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.64
310144,Salmon Pool Lane,2024-01-20T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.09
310144,Salmon Pool Lane,2024-01-20T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
310144,Salmon Pool Lane,2024-01-20T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,11.53
310144,Salmon Pool Lane,2024-01-20T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.76
310144,Salmon Pool Lane,2024-01-20T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-20T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,37.3
310144,Salmon Pool Lane,2024-01-20T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,48.1
310144,Salmon Pool Lane,2024-01-20T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.2
310144,Salmon Pool Lane,2024-01-20T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-20T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.06
310144,Salmon Pool Lane,2024-01-20T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.57
310144,Salmon Pool Lane,2024-01-20T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
