Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310144,Salmon Pool Lane,2024-01-20T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,22.29
310144,Salmon Pool Lane,2024-01-20T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.13
310144,Salmon Pool Lane,2024-01-20T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.83
310144,Salmon Pool Lane,2024-01-20T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,46.6
310144,Salmon Pool Lane,2024-01-20T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,92.2
310144,Salmon Pool Lane,2024-01-20T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.8
310144,Salmon Pool Lane,2024-01-20T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.2
310144,Salmon Pool Lane,2024-01-20T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
310144,Salmon Pool Lane,2024-01-20T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
310144,Salmon Pool Lane,2024-01-20T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
310144,Salmon Pool Lane,2024-01-20T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.53
310144,Salmon Pool Lane,2024-01-20T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.84
310144,Salmon Pool Lane,2024-01-20T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.42
310144,Salmon Pool Lane,2024-01-20T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,20.2
310144,Salmon Pool Lane,2024-01-20T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.1
310144,Salmon Pool Lane,2024-01-20T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.9
310144,Salmon Pool Lane,2024-01-20T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.4
310144,Salmon Pool Lane,2024-01-20T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-20T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
310144,Salmon Pool Lane,2024-01-20T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
310144,Salmon Pool Lane,2024-01-20T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-20T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
310144,Salmon Pool Lane,2024-01-20T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
310144,Salmon Pool Lane,2024-01-20T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-20T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-20T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.5
310144,Salmon Pool Lane,2024-01-20T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
310144,Salmon Pool Lane,2024-01-20T13:20:00.000+00:00,transformer,,Temperature,C,15.2
310144,Salmon Pool Lane,2024-01-20T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
310144,Salmon Pool Lane,2024-01-20T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
310144,Salmon Pool Lane,2024-01-20T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
310144,Salmon Pool Lane,2024-01-20T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
310144,Salmon Pool Lane,2024-01-20T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
310144,Salmon Pool Lane,2024-01-20T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
310144,Salmon Pool Lane,2024-01-20T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
310144,Salmon Pool Lane,2024-01-20T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
310144,Salmon Pool Lane,2024-01-20T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
310144,Salmon Pool Lane,2024-01-20T13:20:00.000+00:00,busbar,,L3 Active Power,kW,38.14
310144,Salmon Pool Lane,2024-01-20T13:20:00.000+00:00,busbar,,L2 Active Power,kW,22.59
310144,Salmon Pool Lane,2024-01-20T13:20:00.000+00:00,busbar,,L1 Active Power,kW,12.91
310144,Salmon Pool Lane,2024-01-20T13:20:00.000+00:00,busbar,,N Current (RMS),A,84.0
310144,Salmon Pool Lane,2024-01-20T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.5
310144,Salmon Pool Lane,2024-01-20T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
310144,Salmon Pool Lane,2024-01-20T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
310144,Salmon Pool Lane,2024-01-20T13:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.32
310144,Salmon Pool Lane,2024-01-20T13:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.72
310144,Salmon Pool Lane,2024-01-20T13:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.08
310144,Salmon Pool Lane,2024-01-20T13:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.83
310144,Salmon Pool Lane,2024-01-20T13:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.65
310144,Salmon Pool Lane,2024-01-20T13:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.69
310144,Salmon Pool Lane,2024-01-20T13:10:00.000+00:00,feeder,0050,N Current (RMS),A,6.0
310144,Salmon Pool Lane,2024-01-20T13:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.0
310144,Salmon Pool Lane,2024-01-20T13:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.1
310144,Salmon Pool Lane,2024-01-20T13:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.6
310144,Salmon Pool Lane,2024-01-20T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.79
310144,Salmon Pool Lane,2024-01-20T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
310144,Salmon Pool Lane,2024-01-20T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
310144,Salmon Pool Lane,2024-01-20T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,9.74
310144,Salmon Pool Lane,2024-01-20T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.96
310144,Salmon Pool Lane,2024-01-20T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-20T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,33.1
310144,Salmon Pool Lane,2024-01-20T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.2
310144,Salmon Pool Lane,2024-01-20T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.0
310144,Salmon Pool Lane,2024-01-20T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-20T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
310144,Salmon Pool Lane,2024-01-20T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.49
310144,Salmon Pool Lane,2024-01-20T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.54
310144,Salmon Pool Lane,2024-01-20T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,18.98
310144,Salmon Pool Lane,2024-01-20T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.66
310144,Salmon Pool Lane,2024-01-20T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.62
310144,Salmon Pool Lane,2024-01-20T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,33.6
310144,Salmon Pool Lane,2024-01-20T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,78.1
310144,Salmon Pool Lane,2024-01-20T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.8
310144,Salmon Pool Lane,2024-01-20T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.4
310144,Salmon Pool Lane,2024-01-20T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.2
310144,Salmon Pool Lane,2024-01-20T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.89
310144,Salmon Pool Lane,2024-01-20T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
310144,Salmon Pool Lane,2024-01-20T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.91
310144,Salmon Pool Lane,2024-01-20T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.08
310144,Salmon Pool Lane,2024-01-20T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.45
310144,Salmon Pool Lane,2024-01-20T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.0
310144,Salmon Pool Lane,2024-01-20T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.5
310144,Salmon Pool Lane,2024-01-20T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.7
310144,Salmon Pool Lane,2024-01-20T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.4
310144,Salmon Pool Lane,2024-01-20T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-20T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
310144,Salmon Pool Lane,2024-01-20T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
310144,Salmon Pool Lane,2024-01-20T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-20T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
310144,Salmon Pool Lane,2024-01-20T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-20T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-20T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-20T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.4
310144,Salmon Pool Lane,2024-01-20T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-20T13:10:00.000+00:00,transformer,,Temperature,C,15.2
310144,Salmon Pool Lane,2024-01-20T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
310144,Salmon Pool Lane,2024-01-20T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
310144,Salmon Pool Lane,2024-01-20T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
310144,Salmon Pool Lane,2024-01-20T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
310144,Salmon Pool Lane,2024-01-20T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
310144,Salmon Pool Lane,2024-01-20T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
310144,Salmon Pool Lane,2024-01-20T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
310144,Salmon Pool Lane,2024-01-20T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
310144,Salmon Pool Lane,2024-01-20T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
310144,Salmon Pool Lane,2024-01-20T13:10:00.000+00:00,busbar,,L3 Active Power,kW,32.46
310144,Salmon Pool Lane,2024-01-20T13:10:00.000+00:00,busbar,,L2 Active Power,kW,21.38
310144,Salmon Pool Lane,2024-01-20T13:10:00.000+00:00,busbar,,L1 Active Power,kW,12.78
310144,Salmon Pool Lane,2024-01-20T13:10:00.000+00:00,busbar,,N Current (RMS),A,67.4
310144,Salmon Pool Lane,2024-01-20T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.8
310144,Salmon Pool Lane,2024-01-20T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
310144,Salmon Pool Lane,2024-01-20T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
310144,Salmon Pool Lane,2024-01-20T13:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.3
310144,Salmon Pool Lane,2024-01-20T13:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.73
310144,Salmon Pool Lane,2024-01-20T13:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.1
310144,Salmon Pool Lane,2024-01-20T13:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.12
310144,Salmon Pool Lane,2024-01-20T13:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.6
310144,Salmon Pool Lane,2024-01-20T13:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.73
310144,Salmon Pool Lane,2024-01-20T13:00:00.000+00:00,feeder,0050,N Current (RMS),A,7.2
310144,Salmon Pool Lane,2024-01-20T13:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.7
310144,Salmon Pool Lane,2024-01-20T13:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.0
310144,Salmon Pool Lane,2024-01-20T13:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.8
310144,Salmon Pool Lane,2024-01-20T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.75
310144,Salmon Pool Lane,2024-01-20T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
310144,Salmon Pool Lane,2024-01-20T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
310144,Salmon Pool Lane,2024-01-20T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,12.39
310144,Salmon Pool Lane,2024-01-20T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.71
310144,Salmon Pool Lane,2024-01-20T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-20T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,38.9
310144,Salmon Pool Lane,2024-01-20T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,51.7
310144,Salmon Pool Lane,2024-01-20T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.7
310144,Salmon Pool Lane,2024-01-20T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-20T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.16
310144,Salmon Pool Lane,2024-01-20T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.5
310144,Salmon Pool Lane,2024-01-20T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
310144,Salmon Pool Lane,2024-01-20T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,15.81
310144,Salmon Pool Lane,2024-01-20T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.34
310144,Salmon Pool Lane,2024-01-20T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,15.61
310144,Salmon Pool Lane,2024-01-20T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,28.6
310144,Salmon Pool Lane,2024-01-20T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,65.8
310144,Salmon Pool Lane,2024-01-20T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.3
310144,Salmon Pool Lane,2024-01-20T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,67.4
310144,Salmon Pool Lane,2024-01-20T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.1
310144,Salmon Pool Lane,2024-01-20T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.96
310144,Salmon Pool Lane,2024-01-20T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
310144,Salmon Pool Lane,2024-01-20T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.93
310144,Salmon Pool Lane,2024-01-20T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.31
310144,Salmon Pool Lane,2024-01-20T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.52
310144,Salmon Pool Lane,2024-01-20T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.7
310144,Salmon Pool Lane,2024-01-20T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.4
310144,Salmon Pool Lane,2024-01-20T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.8
310144,Salmon Pool Lane,2024-01-20T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.6
310144,Salmon Pool Lane,2024-01-20T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
310144,Salmon Pool Lane,2024-01-20T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
310144,Salmon Pool Lane,2024-01-20T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
310144,Salmon Pool Lane,2024-01-20T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-20T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
310144,Salmon Pool Lane,2024-01-20T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
310144,Salmon Pool Lane,2024-01-20T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
310144,Salmon Pool Lane,2024-01-20T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-20T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-20T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-20T13:00:00.000+00:00,transformer,,Temperature,C,15.1
310144,Salmon Pool Lane,2024-01-20T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
310144,Salmon Pool Lane,2024-01-20T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
310144,Salmon Pool Lane,2024-01-20T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
310144,Salmon Pool Lane,2024-01-20T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
310144,Salmon Pool Lane,2024-01-20T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
310144,Salmon Pool Lane,2024-01-20T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
310144,Salmon Pool Lane,2024-01-20T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
310144,Salmon Pool Lane,2024-01-20T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
310144,Salmon Pool Lane,2024-01-20T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
310144,Salmon Pool Lane,2024-01-20T13:00:00.000+00:00,busbar,,L3 Active Power,kW,32.25
310144,Salmon Pool Lane,2024-01-20T13:00:00.000+00:00,busbar,,L2 Active Power,kW,20.98
310144,Salmon Pool Lane,2024-01-20T13:00:00.000+00:00,busbar,,L1 Active Power,kW,19.86
310144,Salmon Pool Lane,2024-01-20T13:00:00.000+00:00,busbar,,N Current (RMS),A,53.6
310144,Salmon Pool Lane,2024-01-20T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.1
310144,Salmon Pool Lane,2024-01-20T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
310144,Salmon Pool Lane,2024-01-20T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
310144,Salmon Pool Lane,2024-01-20T12:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.28
310144,Salmon Pool Lane,2024-01-20T12:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.64
310144,Salmon Pool Lane,2024-01-20T12:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.18
310144,Salmon Pool Lane,2024-01-20T12:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.22
310144,Salmon Pool Lane,2024-01-20T12:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.69
310144,Salmon Pool Lane,2024-01-20T12:50:00.000+00:00,feeder,0050,L1 Active Power,kW,4.22
310144,Salmon Pool Lane,2024-01-20T12:50:00.000+00:00,feeder,0050,N Current (RMS),A,15.7
310144,Salmon Pool Lane,2024-01-20T12:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.0
310144,Salmon Pool Lane,2024-01-20T12:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.0
310144,Salmon Pool Lane,2024-01-20T12:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,20.7
310144,Salmon Pool Lane,2024-01-20T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.17
310144,Salmon Pool Lane,2024-01-20T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
310144,Salmon Pool Lane,2024-01-20T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
310144,Salmon Pool Lane,2024-01-20T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,13.36
310144,Salmon Pool Lane,2024-01-20T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.78
310144,Salmon Pool Lane,2024-01-20T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-20T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,42.0
310144,Salmon Pool Lane,2024-01-20T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,55.4
310144,Salmon Pool Lane,2024-01-20T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.6
310144,Salmon Pool Lane,2024-01-20T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-20T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.35
310144,Salmon Pool Lane,2024-01-20T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.6
310144,Salmon Pool Lane,2024-01-20T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.27
310144,Salmon Pool Lane,2024-01-20T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,19.32
310144,Salmon Pool Lane,2024-01-20T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.41
310144,Salmon Pool Lane,2024-01-20T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,24.13
310144,Salmon Pool Lane,2024-01-20T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,40.8
310144,Salmon Pool Lane,2024-01-20T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,80.7
310144,Salmon Pool Lane,2024-01-20T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.2
310144,Salmon Pool Lane,2024-01-20T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,99.7
310144,Salmon Pool Lane,2024-01-20T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.16
310144,Salmon Pool Lane,2024-01-20T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.15
310144,Salmon Pool Lane,2024-01-20T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
310144,Salmon Pool Lane,2024-01-20T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.38
310144,Salmon Pool Lane,2024-01-20T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.51
310144,Salmon Pool Lane,2024-01-20T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.55
310144,Salmon Pool Lane,2024-01-20T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,9.6
310144,Salmon Pool Lane,2024-01-20T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.2
310144,Salmon Pool Lane,2024-01-20T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.0
310144,Salmon Pool Lane,2024-01-20T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.8
310144,Salmon Pool Lane,2024-01-20T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
310144,Salmon Pool Lane,2024-01-20T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
310144,Salmon Pool Lane,2024-01-20T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
310144,Salmon Pool Lane,2024-01-20T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-20T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
310144,Salmon Pool Lane,2024-01-20T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.06
310144,Salmon Pool Lane,2024-01-20T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-20T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-20T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
310144,Salmon Pool Lane,2024-01-20T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-20T12:50:00.000+00:00,transformer,,Temperature,C,15.1
310144,Salmon Pool Lane,2024-01-20T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
310144,Salmon Pool Lane,2024-01-20T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
310144,Salmon Pool Lane,2024-01-20T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
310144,Salmon Pool Lane,2024-01-20T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
310144,Salmon Pool Lane,2024-01-20T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
310144,Salmon Pool Lane,2024-01-20T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
310144,Salmon Pool Lane,2024-01-20T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
310144,Salmon Pool Lane,2024-01-20T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
310144,Salmon Pool Lane,2024-01-20T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
310144,Salmon Pool Lane,2024-01-20T12:50:00.000+00:00,busbar,,L3 Active Power,kW,37.28
310144,Salmon Pool Lane,2024-01-20T12:50:00.000+00:00,busbar,,L2 Active Power,kW,20.42
310144,Salmon Pool Lane,2024-01-20T12:50:00.000+00:00,busbar,,L1 Active Power,kW,30.86
310144,Salmon Pool Lane,2024-01-20T12:50:00.000+00:00,busbar,,N Current (RMS),A,55.0
310144,Salmon Pool Lane,2024-01-20T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.7
310144,Salmon Pool Lane,2024-01-20T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
310144,Salmon Pool Lane,2024-01-20T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.0
310144,Salmon Pool Lane,2024-01-20T12:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.39
310144,Salmon Pool Lane,2024-01-20T12:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.62
310144,Salmon Pool Lane,2024-01-20T12:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.21
310144,Salmon Pool Lane,2024-01-20T12:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.8
310144,Salmon Pool Lane,2024-01-20T12:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.78
310144,Salmon Pool Lane,2024-01-20T12:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.7
310144,Salmon Pool Lane,2024-01-20T12:40:00.000+00:00,feeder,0050,N Current (RMS),A,6.6
310144,Salmon Pool Lane,2024-01-20T12:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.0
310144,Salmon Pool Lane,2024-01-20T12:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.5
310144,Salmon Pool Lane,2024-01-20T12:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.7
310144,Salmon Pool Lane,2024-01-20T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.1
310144,Salmon Pool Lane,2024-01-20T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.07
310144,Salmon Pool Lane,2024-01-20T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
310144,Salmon Pool Lane,2024-01-20T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,12.51
310144,Salmon Pool Lane,2024-01-20T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.35
310144,Salmon Pool Lane,2024-01-20T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
310144,Salmon Pool Lane,2024-01-20T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,42.3
310144,Salmon Pool Lane,2024-01-20T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,52.1
310144,Salmon Pool Lane,2024-01-20T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.9
310144,Salmon Pool Lane,2024-01-20T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-20T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.1
310144,Salmon Pool Lane,2024-01-20T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.46
310144,Salmon Pool Lane,2024-01-20T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.45
310144,Salmon Pool Lane,2024-01-20T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,20.56
310144,Salmon Pool Lane,2024-01-20T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.88
310144,Salmon Pool Lane,2024-01-20T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,15.11
310144,Salmon Pool Lane,2024-01-20T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,31.5
310144,Salmon Pool Lane,2024-01-20T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,86.3
310144,Salmon Pool Lane,2024-01-20T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.7
310144,Salmon Pool Lane,2024-01-20T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,64.3
310144,Salmon Pool Lane,2024-01-20T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.15
310144,Salmon Pool Lane,2024-01-20T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.15
310144,Salmon Pool Lane,2024-01-20T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
310144,Salmon Pool Lane,2024-01-20T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.32
310144,Salmon Pool Lane,2024-01-20T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.36
310144,Salmon Pool Lane,2024-01-20T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.96
310144,Salmon Pool Lane,2024-01-20T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.6
310144,Salmon Pool Lane,2024-01-20T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.2
310144,Salmon Pool Lane,2024-01-20T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.4
310144,Salmon Pool Lane,2024-01-20T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.7
310144,Salmon Pool Lane,2024-01-20T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
310144,Salmon Pool Lane,2024-01-20T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
310144,Salmon Pool Lane,2024-01-20T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
310144,Salmon Pool Lane,2024-01-20T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-20T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
310144,Salmon Pool Lane,2024-01-20T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-20T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-20T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-20T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.4
310144,Salmon Pool Lane,2024-01-20T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-20T12:40:00.000+00:00,transformer,,Temperature,C,15.0
310144,Salmon Pool Lane,2024-01-20T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
310144,Salmon Pool Lane,2024-01-20T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
310144,Salmon Pool Lane,2024-01-20T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
310144,Salmon Pool Lane,2024-01-20T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
310144,Salmon Pool Lane,2024-01-20T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
310144,Salmon Pool Lane,2024-01-20T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
310144,Salmon Pool Lane,2024-01-20T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
310144,Salmon Pool Lane,2024-01-20T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
310144,Salmon Pool Lane,2024-01-20T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
310144,Salmon Pool Lane,2024-01-20T12:40:00.000+00:00,busbar,,L3 Active Power,kW,36.19
310144,Salmon Pool Lane,2024-01-20T12:40:00.000+00:00,busbar,,L2 Active Power,kW,25.38
310144,Salmon Pool Lane,2024-01-20T12:40:00.000+00:00,busbar,,L1 Active Power,kW,19.78
310144,Salmon Pool Lane,2024-01-20T12:40:00.000+00:00,busbar,,N Current (RMS),A,64.9
310144,Salmon Pool Lane,2024-01-20T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.2
310144,Salmon Pool Lane,2024-01-20T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
310144,Salmon Pool Lane,2024-01-20T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
310144,Salmon Pool Lane,2024-01-20T12:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.08
310144,Salmon Pool Lane,2024-01-20T12:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.53
310144,Salmon Pool Lane,2024-01-20T12:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.1
310144,Salmon Pool Lane,2024-01-20T12:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.97
310144,Salmon Pool Lane,2024-01-20T12:30:00.000+00:00,feeder,0050,L2 Active Power,kW,1.57
310144,Salmon Pool Lane,2024-01-20T12:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.38
310144,Salmon Pool Lane,2024-01-20T12:30:00.000+00:00,feeder,0050,N Current (RMS),A,7.2
310144,Salmon Pool Lane,2024-01-20T12:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.3
310144,Salmon Pool Lane,2024-01-20T12:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,8.9
310144,Salmon Pool Lane,2024-01-20T12:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.6
310144,Salmon Pool Lane,2024-01-20T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.94
310144,Salmon Pool Lane,2024-01-20T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
310144,Salmon Pool Lane,2024-01-20T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-20T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,11.06
310144,Salmon Pool Lane,2024-01-20T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.88
310144,Salmon Pool Lane,2024-01-20T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-20T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,35.7
310144,Salmon Pool Lane,2024-01-20T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.1
310144,Salmon Pool Lane,2024-01-20T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.8
310144,Salmon Pool Lane,2024-01-20T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-20T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
310144,Salmon Pool Lane,2024-01-20T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.33
310144,Salmon Pool Lane,2024-01-20T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.15
310144,Salmon Pool Lane,2024-01-20T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,17.34
310144,Salmon Pool Lane,2024-01-20T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.5
310144,Salmon Pool Lane,2024-01-20T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,12.78
310144,Salmon Pool Lane,2024-01-20T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,28.2
310144,Salmon Pool Lane,2024-01-20T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,71.8
310144,Salmon Pool Lane,2024-01-20T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.5
310144,Salmon Pool Lane,2024-01-20T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.0
310144,Salmon Pool Lane,2024-01-20T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
310144,Salmon Pool Lane,2024-01-20T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.19
310144,Salmon Pool Lane,2024-01-20T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
310144,Salmon Pool Lane,2024-01-20T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.13
310144,Salmon Pool Lane,2024-01-20T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.13
310144,Salmon Pool Lane,2024-01-20T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.67
310144,Salmon Pool Lane,2024-01-20T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.5
310144,Salmon Pool Lane,2024-01-20T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.1
310144,Salmon Pool Lane,2024-01-20T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.7
310144,Salmon Pool Lane,2024-01-20T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.9
310144,Salmon Pool Lane,2024-01-20T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
310144,Salmon Pool Lane,2024-01-20T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
310144,Salmon Pool Lane,2024-01-20T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
310144,Salmon Pool Lane,2024-01-20T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-20T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
310144,Salmon Pool Lane,2024-01-20T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
310144,Salmon Pool Lane,2024-01-20T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-20T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-20T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
310144,Salmon Pool Lane,2024-01-20T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-20T12:30:00.000+00:00,transformer,,Temperature,C,15.0
310144,Salmon Pool Lane,2024-01-20T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
310144,Salmon Pool Lane,2024-01-20T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
310144,Salmon Pool Lane,2024-01-20T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
310144,Salmon Pool Lane,2024-01-20T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
310144,Salmon Pool Lane,2024-01-20T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
310144,Salmon Pool Lane,2024-01-20T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
310144,Salmon Pool Lane,2024-01-20T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
310144,Salmon Pool Lane,2024-01-20T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
310144,Salmon Pool Lane,2024-01-20T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
310144,Salmon Pool Lane,2024-01-20T12:30:00.000+00:00,busbar,,L3 Active Power,kW,32.5
310144,Salmon Pool Lane,2024-01-20T12:30:00.000+00:00,busbar,,L2 Active Power,kW,20.12
310144,Salmon Pool Lane,2024-01-20T12:30:00.000+00:00,busbar,,L1 Active Power,kW,18.83
310144,Salmon Pool Lane,2024-01-20T12:30:00.000+00:00,busbar,,N Current (RMS),A,57.6
310144,Salmon Pool Lane,2024-01-20T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.0
310144,Salmon Pool Lane,2024-01-20T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
310144,Salmon Pool Lane,2024-01-20T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
310144,Salmon Pool Lane,2024-01-20T12:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.22
310144,Salmon Pool Lane,2024-01-20T12:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.43
310144,Salmon Pool Lane,2024-01-20T12:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.16
310144,Salmon Pool Lane,2024-01-20T12:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.84
310144,Salmon Pool Lane,2024-01-20T12:20:00.000+00:00,feeder,0050,L2 Active Power,kW,2.87
310144,Salmon Pool Lane,2024-01-20T12:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.81
310144,Salmon Pool Lane,2024-01-20T12:20:00.000+00:00,feeder,0050,N Current (RMS),A,10.4
310144,Salmon Pool Lane,2024-01-20T12:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.1
310144,Salmon Pool Lane,2024-01-20T12:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.3
310144,Salmon Pool Lane,2024-01-20T12:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.0
310144,Salmon Pool Lane,2024-01-20T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.96
310144,Salmon Pool Lane,2024-01-20T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.14
310144,Salmon Pool Lane,2024-01-20T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-20T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,7.5
310144,Salmon Pool Lane,2024-01-20T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.4
310144,Salmon Pool Lane,2024-01-20T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-20T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,26.6
310144,Salmon Pool Lane,2024-01-20T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.4
310144,Salmon Pool Lane,2024-01-20T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.4
310144,Salmon Pool Lane,2024-01-20T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-20T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.85
310144,Salmon Pool Lane,2024-01-20T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.16
310144,Salmon Pool Lane,2024-01-20T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
310144,Salmon Pool Lane,2024-01-20T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,17.58
310144,Salmon Pool Lane,2024-01-20T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.91
310144,Salmon Pool Lane,2024-01-20T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.53
310144,Salmon Pool Lane,2024-01-20T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,33.7
310144,Salmon Pool Lane,2024-01-20T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,74.0
310144,Salmon Pool Lane,2024-01-20T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.7
310144,Salmon Pool Lane,2024-01-20T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.0
310144,Salmon Pool Lane,2024-01-20T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
310144,Salmon Pool Lane,2024-01-20T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.96
310144,Salmon Pool Lane,2024-01-20T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.3
310144,Salmon Pool Lane,2024-01-20T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.14
310144,Salmon Pool Lane,2024-01-20T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.09
310144,Salmon Pool Lane,2024-01-20T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.48
310144,Salmon Pool Lane,2024-01-20T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.2
310144,Salmon Pool Lane,2024-01-20T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.0
310144,Salmon Pool Lane,2024-01-20T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.7
310144,Salmon Pool Lane,2024-01-20T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.6
310144,Salmon Pool Lane,2024-01-20T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
310144,Salmon Pool Lane,2024-01-20T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
310144,Salmon Pool Lane,2024-01-20T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
310144,Salmon Pool Lane,2024-01-20T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-20T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
310144,Salmon Pool Lane,2024-01-20T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
310144,Salmon Pool Lane,2024-01-20T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-20T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-20T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
310144,Salmon Pool Lane,2024-01-20T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-20T12:20:00.000+00:00,transformer,,Temperature,C,14.9
310144,Salmon Pool Lane,2024-01-20T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
310144,Salmon Pool Lane,2024-01-20T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
310144,Salmon Pool Lane,2024-01-20T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
310144,Salmon Pool Lane,2024-01-20T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
310144,Salmon Pool Lane,2024-01-20T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
310144,Salmon Pool Lane,2024-01-20T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
310144,Salmon Pool Lane,2024-01-20T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
310144,Salmon Pool Lane,2024-01-20T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
310144,Salmon Pool Lane,2024-01-20T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
310144,Salmon Pool Lane,2024-01-20T12:20:00.000+00:00,busbar,,L3 Active Power,kW,30.06
310144,Salmon Pool Lane,2024-01-20T12:20:00.000+00:00,busbar,,L2 Active Power,kW,18.3
310144,Salmon Pool Lane,2024-01-20T12:20:00.000+00:00,busbar,,L1 Active Power,kW,18.81
310144,Salmon Pool Lane,2024-01-20T12:20:00.000+00:00,busbar,,N Current (RMS),A,54.4
310144,Salmon Pool Lane,2024-01-20T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.7
310144,Salmon Pool Lane,2024-01-20T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
310144,Salmon Pool Lane,2024-01-20T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
310144,Salmon Pool Lane,2024-01-20T12:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.33
310144,Salmon Pool Lane,2024-01-20T12:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.43
310144,Salmon Pool Lane,2024-01-20T12:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.13
310144,Salmon Pool Lane,2024-01-20T12:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.64
310144,Salmon Pool Lane,2024-01-20T12:10:00.000+00:00,feeder,0050,L2 Active Power,kW,3.04
310144,Salmon Pool Lane,2024-01-20T12:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.92
310144,Salmon Pool Lane,2024-01-20T12:10:00.000+00:00,feeder,0050,N Current (RMS),A,9.7
310144,Salmon Pool Lane,2024-01-20T12:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.3
310144,Salmon Pool Lane,2024-01-20T12:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.8
310144,Salmon Pool Lane,2024-01-20T12:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.4
310144,Salmon Pool Lane,2024-01-20T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.7
310144,Salmon Pool Lane,2024-01-20T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.11
310144,Salmon Pool Lane,2024-01-20T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-20T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,8.31
310144,Salmon Pool Lane,2024-01-20T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.38
310144,Salmon Pool Lane,2024-01-20T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-20T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,28.8
310144,Salmon Pool Lane,2024-01-20T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.0
310144,Salmon Pool Lane,2024-01-20T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.2
310144,Salmon Pool Lane,2024-01-20T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-20T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.28
310144,Salmon Pool Lane,2024-01-20T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.36
310144,Salmon Pool Lane,2024-01-20T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
310144,Salmon Pool Lane,2024-01-20T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,23.9
310144,Salmon Pool Lane,2024-01-20T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.83
310144,Salmon Pool Lane,2024-01-20T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.65
310144,Salmon Pool Lane,2024-01-20T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,50.2
310144,Salmon Pool Lane,2024-01-20T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,98.3
310144,Salmon Pool Lane,2024-01-20T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.4
310144,Salmon Pool Lane,2024-01-20T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.5
310144,Salmon Pool Lane,2024-01-20T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
310144,Salmon Pool Lane,2024-01-20T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.87
310144,Salmon Pool Lane,2024-01-20T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
310144,Salmon Pool Lane,2024-01-20T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.44
310144,Salmon Pool Lane,2024-01-20T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.15
310144,Salmon Pool Lane,2024-01-20T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.84
310144,Salmon Pool Lane,2024-01-20T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,8.7
310144,Salmon Pool Lane,2024-01-20T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.1
310144,Salmon Pool Lane,2024-01-20T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.0
310144,Salmon Pool Lane,2024-01-20T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.4
310144,Salmon Pool Lane,2024-01-20T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
310144,Salmon Pool Lane,2024-01-20T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
310144,Salmon Pool Lane,2024-01-20T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
310144,Salmon Pool Lane,2024-01-20T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-20T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
310144,Salmon Pool Lane,2024-01-20T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-20T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-20T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-20T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.5
310144,Salmon Pool Lane,2024-01-20T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
310144,Salmon Pool Lane,2024-01-20T12:10:00.000+00:00,transformer,,Temperature,C,14.9
310144,Salmon Pool Lane,2024-01-20T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
310144,Salmon Pool Lane,2024-01-20T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
310144,Salmon Pool Lane,2024-01-20T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
310144,Salmon Pool Lane,2024-01-20T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
310144,Salmon Pool Lane,2024-01-20T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
310144,Salmon Pool Lane,2024-01-20T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
310144,Salmon Pool Lane,2024-01-20T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
310144,Salmon Pool Lane,2024-01-20T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
310144,Salmon Pool Lane,2024-01-20T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
310144,Salmon Pool Lane,2024-01-20T12:10:00.000+00:00,busbar,,L3 Active Power,kW,37.29
310144,Salmon Pool Lane,2024-01-20T12:10:00.000+00:00,busbar,,L2 Active Power,kW,17.45
310144,Salmon Pool Lane,2024-01-20T12:10:00.000+00:00,busbar,,L1 Active Power,kW,17.4
310144,Salmon Pool Lane,2024-01-20T12:10:00.000+00:00,busbar,,N Current (RMS),A,77.4
310144,Salmon Pool Lane,2024-01-20T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.0
310144,Salmon Pool Lane,2024-01-20T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
310144,Salmon Pool Lane,2024-01-20T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
310144,Salmon Pool Lane,2024-01-20T12:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.35
310144,Salmon Pool Lane,2024-01-20T12:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.37
310144,Salmon Pool Lane,2024-01-20T12:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.16
310144,Salmon Pool Lane,2024-01-20T12:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.76
310144,Salmon Pool Lane,2024-01-20T12:00:00.000+00:00,feeder,0050,L2 Active Power,kW,3.61
310144,Salmon Pool Lane,2024-01-20T12:00:00.000+00:00,feeder,0050,L1 Active Power,kW,2.43
310144,Salmon Pool Lane,2024-01-20T12:00:00.000+00:00,feeder,0050,N Current (RMS),A,11.5
310144,Salmon Pool Lane,2024-01-20T12:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.7
310144,Salmon Pool Lane,2024-01-20T12:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.7
310144,Salmon Pool Lane,2024-01-20T12:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.0
310144,Salmon Pool Lane,2024-01-20T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.08
310144,Salmon Pool Lane,2024-01-20T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.11
310144,Salmon Pool Lane,2024-01-20T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-20T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,9.18
310144,Salmon Pool Lane,2024-01-20T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.83
310144,Salmon Pool Lane,2024-01-20T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-20T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,31.3
310144,Salmon Pool Lane,2024-01-20T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.7
310144,Salmon Pool Lane,2024-01-20T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.6
