Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310144,Salmon Pool Lane,2024-01-20T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-20T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.57
310144,Salmon Pool Lane,2024-01-20T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.34
310144,Salmon Pool Lane,2024-01-20T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.54
310144,Salmon Pool Lane,2024-01-20T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,20.1
310144,Salmon Pool Lane,2024-01-20T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.76
310144,Salmon Pool Lane,2024-01-20T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.81
310144,Salmon Pool Lane,2024-01-20T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,38.0
310144,Salmon Pool Lane,2024-01-20T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,83.1
310144,Salmon Pool Lane,2024-01-20T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.9
310144,Salmon Pool Lane,2024-01-20T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.0
310144,Salmon Pool Lane,2024-01-20T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.05
310144,Salmon Pool Lane,2024-01-20T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.77
310144,Salmon Pool Lane,2024-01-20T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
310144,Salmon Pool Lane,2024-01-20T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.51
310144,Salmon Pool Lane,2024-01-20T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.99
310144,Salmon Pool Lane,2024-01-20T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.34
310144,Salmon Pool Lane,2024-01-20T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,28.9
310144,Salmon Pool Lane,2024-01-20T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.6
310144,Salmon Pool Lane,2024-01-20T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.4
310144,Salmon Pool Lane,2024-01-20T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.7
310144,Salmon Pool Lane,2024-01-20T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-20T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
310144,Salmon Pool Lane,2024-01-20T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
310144,Salmon Pool Lane,2024-01-20T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-20T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-20T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-20T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-20T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
310144,Salmon Pool Lane,2024-01-20T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-20T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-20T12:00:00.000+00:00,transformer,,Temperature,C,14.9
310144,Salmon Pool Lane,2024-01-20T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
310144,Salmon Pool Lane,2024-01-20T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
310144,Salmon Pool Lane,2024-01-20T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
310144,Salmon Pool Lane,2024-01-20T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
310144,Salmon Pool Lane,2024-01-20T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
310144,Salmon Pool Lane,2024-01-20T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
310144,Salmon Pool Lane,2024-01-20T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
310144,Salmon Pool Lane,2024-01-20T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
310144,Salmon Pool Lane,2024-01-20T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
310144,Salmon Pool Lane,2024-01-20T12:00:00.000+00:00,busbar,,L3 Active Power,kW,32.54
310144,Salmon Pool Lane,2024-01-20T12:00:00.000+00:00,busbar,,L2 Active Power,kW,25.21
310144,Salmon Pool Lane,2024-01-20T12:00:00.000+00:00,busbar,,L1 Active Power,kW,15.6
310144,Salmon Pool Lane,2024-01-20T12:00:00.000+00:00,busbar,,N Current (RMS),A,69.2
310144,Salmon Pool Lane,2024-01-20T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.9
310144,Salmon Pool Lane,2024-01-20T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
310144,Salmon Pool Lane,2024-01-20T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
310144,Salmon Pool Lane,2024-01-20T11:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.35
310144,Salmon Pool Lane,2024-01-20T11:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.43
310144,Salmon Pool Lane,2024-01-20T11:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.08
310144,Salmon Pool Lane,2024-01-20T11:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.72
310144,Salmon Pool Lane,2024-01-20T11:50:00.000+00:00,feeder,0050,L2 Active Power,kW,2.25
310144,Salmon Pool Lane,2024-01-20T11:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.83
310144,Salmon Pool Lane,2024-01-20T11:50:00.000+00:00,feeder,0050,N Current (RMS),A,9.6
310144,Salmon Pool Lane,2024-01-20T11:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.7
310144,Salmon Pool Lane,2024-01-20T11:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.4
310144,Salmon Pool Lane,2024-01-20T11:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.6
310144,Salmon Pool Lane,2024-01-20T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.05
310144,Salmon Pool Lane,2024-01-20T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.67
310144,Salmon Pool Lane,2024-01-20T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-20T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,7.24
310144,Salmon Pool Lane,2024-01-20T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.55
310144,Salmon Pool Lane,2024-01-20T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-20T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,23.6
310144,Salmon Pool Lane,2024-01-20T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.3
310144,Salmon Pool Lane,2024-01-20T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.3
310144,Salmon Pool Lane,2024-01-20T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-20T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.04
310144,Salmon Pool Lane,2024-01-20T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.36
310144,Salmon Pool Lane,2024-01-20T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
310144,Salmon Pool Lane,2024-01-20T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,21.73
310144,Salmon Pool Lane,2024-01-20T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.52
310144,Salmon Pool Lane,2024-01-20T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,12.51
310144,Salmon Pool Lane,2024-01-20T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,37.5
310144,Salmon Pool Lane,2024-01-20T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,90.6
310144,Salmon Pool Lane,2024-01-20T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.9
310144,Salmon Pool Lane,2024-01-20T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.9
310144,Salmon Pool Lane,2024-01-20T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.1
310144,Salmon Pool Lane,2024-01-20T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.9
310144,Salmon Pool Lane,2024-01-20T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
310144,Salmon Pool Lane,2024-01-20T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.21
310144,Salmon Pool Lane,2024-01-20T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.11
310144,Salmon Pool Lane,2024-01-20T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.72
310144,Salmon Pool Lane,2024-01-20T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,23.4
310144,Salmon Pool Lane,2024-01-20T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.7
310144,Salmon Pool Lane,2024-01-20T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.0
310144,Salmon Pool Lane,2024-01-20T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.0
310144,Salmon Pool Lane,2024-01-20T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-20T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
310144,Salmon Pool Lane,2024-01-20T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
310144,Salmon Pool Lane,2024-01-20T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-20T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
310144,Salmon Pool Lane,2024-01-20T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-20T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-20T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-20T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
310144,Salmon Pool Lane,2024-01-20T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-20T11:50:00.000+00:00,transformer,,Temperature,C,14.8
310144,Salmon Pool Lane,2024-01-20T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
310144,Salmon Pool Lane,2024-01-20T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
310144,Salmon Pool Lane,2024-01-20T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
310144,Salmon Pool Lane,2024-01-20T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
310144,Salmon Pool Lane,2024-01-20T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
310144,Salmon Pool Lane,2024-01-20T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
310144,Salmon Pool Lane,2024-01-20T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
310144,Salmon Pool Lane,2024-01-20T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
310144,Salmon Pool Lane,2024-01-20T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
310144,Salmon Pool Lane,2024-01-20T11:50:00.000+00:00,busbar,,L3 Active Power,kW,31.89
310144,Salmon Pool Lane,2024-01-20T11:50:00.000+00:00,busbar,,L2 Active Power,kW,23.44
310144,Salmon Pool Lane,2024-01-20T11:50:00.000+00:00,busbar,,L1 Active Power,kW,15.08
310144,Salmon Pool Lane,2024-01-20T11:50:00.000+00:00,busbar,,N Current (RMS),A,62.5
310144,Salmon Pool Lane,2024-01-20T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.1
310144,Salmon Pool Lane,2024-01-20T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
310144,Salmon Pool Lane,2024-01-20T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
310144,Salmon Pool Lane,2024-01-20T11:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.23
310144,Salmon Pool Lane,2024-01-20T11:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.35
310144,Salmon Pool Lane,2024-01-20T11:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.06
310144,Salmon Pool Lane,2024-01-20T11:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.24
310144,Salmon Pool Lane,2024-01-20T11:40:00.000+00:00,feeder,0050,L2 Active Power,kW,1.84
310144,Salmon Pool Lane,2024-01-20T11:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.75
310144,Salmon Pool Lane,2024-01-20T11:40:00.000+00:00,feeder,0050,N Current (RMS),A,8.6
310144,Salmon Pool Lane,2024-01-20T11:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.0
310144,Salmon Pool Lane,2024-01-20T11:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.3
310144,Salmon Pool Lane,2024-01-20T11:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.8
310144,Salmon Pool Lane,2024-01-20T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.27
310144,Salmon Pool Lane,2024-01-20T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.6
310144,Salmon Pool Lane,2024-01-20T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-20T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,7.39
310144,Salmon Pool Lane,2024-01-20T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.45
310144,Salmon Pool Lane,2024-01-20T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-20T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,24.4
310144,Salmon Pool Lane,2024-01-20T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.4
310144,Salmon Pool Lane,2024-01-20T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.9
310144,Salmon Pool Lane,2024-01-20T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-20T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.69
310144,Salmon Pool Lane,2024-01-20T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.54
310144,Salmon Pool Lane,2024-01-20T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.08
310144,Salmon Pool Lane,2024-01-20T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,21.82
310144,Salmon Pool Lane,2024-01-20T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,12.4
310144,Salmon Pool Lane,2024-01-20T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,16.05
310144,Salmon Pool Lane,2024-01-20T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,37.7
310144,Salmon Pool Lane,2024-01-20T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,92.8
310144,Salmon Pool Lane,2024-01-20T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.1
310144,Salmon Pool Lane,2024-01-20T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,68.4
310144,Salmon Pool Lane,2024-01-20T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.96
310144,Salmon Pool Lane,2024-01-20T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.98
310144,Salmon Pool Lane,2024-01-20T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
310144,Salmon Pool Lane,2024-01-20T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.33
310144,Salmon Pool Lane,2024-01-20T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.69
310144,Salmon Pool Lane,2024-01-20T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.71
310144,Salmon Pool Lane,2024-01-20T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,19.4
310144,Salmon Pool Lane,2024-01-20T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.6
310144,Salmon Pool Lane,2024-01-20T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.0
310144,Salmon Pool Lane,2024-01-20T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.0
310144,Salmon Pool Lane,2024-01-20T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-20T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
310144,Salmon Pool Lane,2024-01-20T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
310144,Salmon Pool Lane,2024-01-20T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-20T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
310144,Salmon Pool Lane,2024-01-20T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-20T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-20T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-20T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
310144,Salmon Pool Lane,2024-01-20T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-20T11:40:00.000+00:00,transformer,,Temperature,C,14.8
310144,Salmon Pool Lane,2024-01-20T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
310144,Salmon Pool Lane,2024-01-20T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
310144,Salmon Pool Lane,2024-01-20T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
310144,Salmon Pool Lane,2024-01-20T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
310144,Salmon Pool Lane,2024-01-20T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
310144,Salmon Pool Lane,2024-01-20T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
310144,Salmon Pool Lane,2024-01-20T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
310144,Salmon Pool Lane,2024-01-20T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
310144,Salmon Pool Lane,2024-01-20T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
310144,Salmon Pool Lane,2024-01-20T11:40:00.000+00:00,busbar,,L3 Active Power,kW,33.77
310144,Salmon Pool Lane,2024-01-20T11:40:00.000+00:00,busbar,,L2 Active Power,kW,23.41
310144,Salmon Pool Lane,2024-01-20T11:40:00.000+00:00,busbar,,L1 Active Power,kW,18.5
310144,Salmon Pool Lane,2024-01-20T11:40:00.000+00:00,busbar,,N Current (RMS),A,59.4
310144,Salmon Pool Lane,2024-01-20T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.0
310144,Salmon Pool Lane,2024-01-20T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
310144,Salmon Pool Lane,2024-01-20T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
310144,Salmon Pool Lane,2024-01-20T11:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.35
310144,Salmon Pool Lane,2024-01-20T11:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.44
310144,Salmon Pool Lane,2024-01-20T11:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.13
310144,Salmon Pool Lane,2024-01-20T11:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.7
310144,Salmon Pool Lane,2024-01-20T11:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.84
310144,Salmon Pool Lane,2024-01-20T11:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.9
310144,Salmon Pool Lane,2024-01-20T11:30:00.000+00:00,feeder,0050,N Current (RMS),A,6.4
310144,Salmon Pool Lane,2024-01-20T11:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.6
310144,Salmon Pool Lane,2024-01-20T11:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.6
310144,Salmon Pool Lane,2024-01-20T11:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.4
310144,Salmon Pool Lane,2024-01-20T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.97
310144,Salmon Pool Lane,2024-01-20T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.53
310144,Salmon Pool Lane,2024-01-20T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
310144,Salmon Pool Lane,2024-01-20T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,8.43
310144,Salmon Pool Lane,2024-01-20T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.88
310144,Salmon Pool Lane,2024-01-20T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-20T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,28.6
310144,Salmon Pool Lane,2024-01-20T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.6
310144,Salmon Pool Lane,2024-01-20T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.9
310144,Salmon Pool Lane,2024-01-20T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-20T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.39
310144,Salmon Pool Lane,2024-01-20T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.32
310144,Salmon Pool Lane,2024-01-20T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
310144,Salmon Pool Lane,2024-01-20T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,33.09
310144,Salmon Pool Lane,2024-01-20T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,12.29
310144,Salmon Pool Lane,2024-01-20T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,15.2
310144,Salmon Pool Lane,2024-01-20T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,67.4
310144,Salmon Pool Lane,2024-01-20T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,138.2
310144,Salmon Pool Lane,2024-01-20T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.4
310144,Salmon Pool Lane,2024-01-20T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,63.8
310144,Salmon Pool Lane,2024-01-20T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.2
310144,Salmon Pool Lane,2024-01-20T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
310144,Salmon Pool Lane,2024-01-20T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
310144,Salmon Pool Lane,2024-01-20T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.95
310144,Salmon Pool Lane,2024-01-20T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.98
310144,Salmon Pool Lane,2024-01-20T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.81
310144,Salmon Pool Lane,2024-01-20T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.9
310144,Salmon Pool Lane,2024-01-20T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.4
310144,Salmon Pool Lane,2024-01-20T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.1
310144,Salmon Pool Lane,2024-01-20T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.6
310144,Salmon Pool Lane,2024-01-20T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-20T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
310144,Salmon Pool Lane,2024-01-20T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
310144,Salmon Pool Lane,2024-01-20T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-20T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
310144,Salmon Pool Lane,2024-01-20T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-20T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-20T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-20T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.5
310144,Salmon Pool Lane,2024-01-20T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-20T11:30:00.000+00:00,transformer,,Temperature,C,14.7
310144,Salmon Pool Lane,2024-01-20T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
310144,Salmon Pool Lane,2024-01-20T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
310144,Salmon Pool Lane,2024-01-20T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
310144,Salmon Pool Lane,2024-01-20T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
310144,Salmon Pool Lane,2024-01-20T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
310144,Salmon Pool Lane,2024-01-20T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
310144,Salmon Pool Lane,2024-01-20T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
310144,Salmon Pool Lane,2024-01-20T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
310144,Salmon Pool Lane,2024-01-20T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
310144,Salmon Pool Lane,2024-01-20T11:30:00.000+00:00,busbar,,L3 Active Power,kW,45.17
310144,Salmon Pool Lane,2024-01-20T11:30:00.000+00:00,busbar,,L2 Active Power,kW,22.06
310144,Salmon Pool Lane,2024-01-20T11:30:00.000+00:00,busbar,,L1 Active Power,kW,17.92
310144,Salmon Pool Lane,2024-01-20T11:30:00.000+00:00,busbar,,N Current (RMS),A,96.9
310144,Salmon Pool Lane,2024-01-20T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,189.7
310144,Salmon Pool Lane,2024-01-20T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
310144,Salmon Pool Lane,2024-01-20T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
310144,Salmon Pool Lane,2024-01-20T11:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.34
310144,Salmon Pool Lane,2024-01-20T11:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.43
310144,Salmon Pool Lane,2024-01-20T11:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.08
310144,Salmon Pool Lane,2024-01-20T11:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.76
310144,Salmon Pool Lane,2024-01-20T11:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.93
310144,Salmon Pool Lane,2024-01-20T11:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.98
310144,Salmon Pool Lane,2024-01-20T11:20:00.000+00:00,feeder,0050,N Current (RMS),A,6.5
310144,Salmon Pool Lane,2024-01-20T11:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.7
310144,Salmon Pool Lane,2024-01-20T11:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.7
310144,Salmon Pool Lane,2024-01-20T11:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.1
310144,Salmon Pool Lane,2024-01-20T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.61
310144,Salmon Pool Lane,2024-01-20T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-20T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
310144,Salmon Pool Lane,2024-01-20T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,14.09
310144,Salmon Pool Lane,2024-01-20T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.06
310144,Salmon Pool Lane,2024-01-20T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-20T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,45.3
310144,Salmon Pool Lane,2024-01-20T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,59.9
310144,Salmon Pool Lane,2024-01-20T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.1
310144,Salmon Pool Lane,2024-01-20T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-20T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.51
310144,Salmon Pool Lane,2024-01-20T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.13
310144,Salmon Pool Lane,2024-01-20T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
310144,Salmon Pool Lane,2024-01-20T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,26.62
310144,Salmon Pool Lane,2024-01-20T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,12.78
310144,Salmon Pool Lane,2024-01-20T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,12.01
310144,Salmon Pool Lane,2024-01-20T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,53.9
310144,Salmon Pool Lane,2024-01-20T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,112.6
310144,Salmon Pool Lane,2024-01-20T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.5
310144,Salmon Pool Lane,2024-01-20T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.3
310144,Salmon Pool Lane,2024-01-20T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.28
310144,Salmon Pool Lane,2024-01-20T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.83
310144,Salmon Pool Lane,2024-01-20T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
310144,Salmon Pool Lane,2024-01-20T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.2
310144,Salmon Pool Lane,2024-01-20T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.72
310144,Salmon Pool Lane,2024-01-20T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.28
310144,Salmon Pool Lane,2024-01-20T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.4
310144,Salmon Pool Lane,2024-01-20T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.2
310144,Salmon Pool Lane,2024-01-20T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.3
310144,Salmon Pool Lane,2024-01-20T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.4
310144,Salmon Pool Lane,2024-01-20T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
310144,Salmon Pool Lane,2024-01-20T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
310144,Salmon Pool Lane,2024-01-20T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
310144,Salmon Pool Lane,2024-01-20T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-20T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
310144,Salmon Pool Lane,2024-01-20T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-20T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-20T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-20T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.4
310144,Salmon Pool Lane,2024-01-20T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-20T11:20:00.000+00:00,transformer,,Temperature,C,14.6
310144,Salmon Pool Lane,2024-01-20T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
310144,Salmon Pool Lane,2024-01-20T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
310144,Salmon Pool Lane,2024-01-20T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
310144,Salmon Pool Lane,2024-01-20T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
310144,Salmon Pool Lane,2024-01-20T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
310144,Salmon Pool Lane,2024-01-20T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
310144,Salmon Pool Lane,2024-01-20T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
310144,Salmon Pool Lane,2024-01-20T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
310144,Salmon Pool Lane,2024-01-20T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
310144,Salmon Pool Lane,2024-01-20T11:20:00.000+00:00,busbar,,L3 Active Power,kW,43.66
310144,Salmon Pool Lane,2024-01-20T11:20:00.000+00:00,busbar,,L2 Active Power,kW,22.54
310144,Salmon Pool Lane,2024-01-20T11:20:00.000+00:00,busbar,,L1 Active Power,kW,15.29
310144,Salmon Pool Lane,2024-01-20T11:20:00.000+00:00,busbar,,N Current (RMS),A,98.9
310144,Salmon Pool Lane,2024-01-20T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,182.7
310144,Salmon Pool Lane,2024-01-20T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
310144,Salmon Pool Lane,2024-01-20T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
310144,Salmon Pool Lane,2024-01-20T11:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.33
310144,Salmon Pool Lane,2024-01-20T11:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.18
310144,Salmon Pool Lane,2024-01-20T11:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.1
310144,Salmon Pool Lane,2024-01-20T11:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.85
310144,Salmon Pool Lane,2024-01-20T11:10:00.000+00:00,feeder,0050,L2 Active Power,kW,2.41
310144,Salmon Pool Lane,2024-01-20T11:10:00.000+00:00,feeder,0050,L1 Active Power,kW,2.51
310144,Salmon Pool Lane,2024-01-20T11:10:00.000+00:00,feeder,0050,N Current (RMS),A,7.0
310144,Salmon Pool Lane,2024-01-20T11:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.1
310144,Salmon Pool Lane,2024-01-20T11:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.3
310144,Salmon Pool Lane,2024-01-20T11:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.1
310144,Salmon Pool Lane,2024-01-20T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.87
310144,Salmon Pool Lane,2024-01-20T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.11
310144,Salmon Pool Lane,2024-01-20T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-20T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,9.83
310144,Salmon Pool Lane,2024-01-20T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.09
310144,Salmon Pool Lane,2024-01-20T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-20T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,32.3
310144,Salmon Pool Lane,2024-01-20T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.5
310144,Salmon Pool Lane,2024-01-20T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.6
310144,Salmon Pool Lane,2024-01-20T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-20T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.72
310144,Salmon Pool Lane,2024-01-20T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.36
310144,Salmon Pool Lane,2024-01-20T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
310144,Salmon Pool Lane,2024-01-20T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,21.64
310144,Salmon Pool Lane,2024-01-20T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.7
310144,Salmon Pool Lane,2024-01-20T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,13.89
310144,Salmon Pool Lane,2024-01-20T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,36.7
310144,Salmon Pool Lane,2024-01-20T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,90.3
310144,Salmon Pool Lane,2024-01-20T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.0
310144,Salmon Pool Lane,2024-01-20T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.6
310144,Salmon Pool Lane,2024-01-20T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.1
310144,Salmon Pool Lane,2024-01-20T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.1
310144,Salmon Pool Lane,2024-01-20T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
310144,Salmon Pool Lane,2024-01-20T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.41
310144,Salmon Pool Lane,2024-01-20T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.75
310144,Salmon Pool Lane,2024-01-20T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.46
310144,Salmon Pool Lane,2024-01-20T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,8.1
310144,Salmon Pool Lane,2024-01-20T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.6
310144,Salmon Pool Lane,2024-01-20T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.2
310144,Salmon Pool Lane,2024-01-20T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.4
310144,Salmon Pool Lane,2024-01-20T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
310144,Salmon Pool Lane,2024-01-20T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
310144,Salmon Pool Lane,2024-01-20T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
310144,Salmon Pool Lane,2024-01-20T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-20T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
310144,Salmon Pool Lane,2024-01-20T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-20T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-20T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-20T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.4
310144,Salmon Pool Lane,2024-01-20T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-20T11:10:00.000+00:00,transformer,,Temperature,C,14.6
310144,Salmon Pool Lane,2024-01-20T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
310144,Salmon Pool Lane,2024-01-20T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
310144,Salmon Pool Lane,2024-01-20T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
310144,Salmon Pool Lane,2024-01-20T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
310144,Salmon Pool Lane,2024-01-20T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
310144,Salmon Pool Lane,2024-01-20T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
310144,Salmon Pool Lane,2024-01-20T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
310144,Salmon Pool Lane,2024-01-20T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
310144,Salmon Pool Lane,2024-01-20T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
310144,Salmon Pool Lane,2024-01-20T11:10:00.000+00:00,busbar,,L3 Active Power,kW,34.71
310144,Salmon Pool Lane,2024-01-20T11:10:00.000+00:00,busbar,,L2 Active Power,kW,19.98
310144,Salmon Pool Lane,2024-01-20T11:10:00.000+00:00,busbar,,L1 Active Power,kW,17.87
310144,Salmon Pool Lane,2024-01-20T11:10:00.000+00:00,busbar,,N Current (RMS),A,65.0
310144,Salmon Pool Lane,2024-01-20T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.5
310144,Salmon Pool Lane,2024-01-20T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
310144,Salmon Pool Lane,2024-01-20T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
310144,Salmon Pool Lane,2024-01-20T11:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.25
310144,Salmon Pool Lane,2024-01-20T11:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.24
310144,Salmon Pool Lane,2024-01-20T11:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.14
310144,Salmon Pool Lane,2024-01-20T11:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.0
310144,Salmon Pool Lane,2024-01-20T11:00:00.000+00:00,feeder,0050,L2 Active Power,kW,3.93
310144,Salmon Pool Lane,2024-01-20T11:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.59
310144,Salmon Pool Lane,2024-01-20T11:00:00.000+00:00,feeder,0050,N Current (RMS),A,10.8
310144,Salmon Pool Lane,2024-01-20T11:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.5
310144,Salmon Pool Lane,2024-01-20T11:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,16.4
310144,Salmon Pool Lane,2024-01-20T11:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.3
310144,Salmon Pool Lane,2024-01-20T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.04
310144,Salmon Pool Lane,2024-01-20T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
310144,Salmon Pool Lane,2024-01-20T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-20T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,9.24
310144,Salmon Pool Lane,2024-01-20T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.75
310144,Salmon Pool Lane,2024-01-20T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
310144,Salmon Pool Lane,2024-01-20T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,31.4
310144,Salmon Pool Lane,2024-01-20T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.4
310144,Salmon Pool Lane,2024-01-20T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.3
310144,Salmon Pool Lane,2024-01-20T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-20T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.18
310144,Salmon Pool Lane,2024-01-20T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.21
310144,Salmon Pool Lane,2024-01-20T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
310144,Salmon Pool Lane,2024-01-20T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,22.75
310144,Salmon Pool Lane,2024-01-20T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.05
310144,Salmon Pool Lane,2024-01-20T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,17.05
310144,Salmon Pool Lane,2024-01-20T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,37.3
310144,Salmon Pool Lane,2024-01-20T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,94.9
310144,Salmon Pool Lane,2024-01-20T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.4
310144,Salmon Pool Lane,2024-01-20T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,72.3
310144,Salmon Pool Lane,2024-01-20T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.23
310144,Salmon Pool Lane,2024-01-20T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.18
310144,Salmon Pool Lane,2024-01-20T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
310144,Salmon Pool Lane,2024-01-20T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.23
310144,Salmon Pool Lane,2024-01-20T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.56
310144,Salmon Pool Lane,2024-01-20T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.72
310144,Salmon Pool Lane,2024-01-20T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,8.2
310144,Salmon Pool Lane,2024-01-20T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.4
310144,Salmon Pool Lane,2024-01-20T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.4
310144,Salmon Pool Lane,2024-01-20T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.9
310144,Salmon Pool Lane,2024-01-20T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
310144,Salmon Pool Lane,2024-01-20T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
310144,Salmon Pool Lane,2024-01-20T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
310144,Salmon Pool Lane,2024-01-20T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-20T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
310144,Salmon Pool Lane,2024-01-20T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-20T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
310144,Salmon Pool Lane,2024-01-20T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-20T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-20T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-20T11:00:00.000+00:00,transformer,,Temperature,C,14.5
310144,Salmon Pool Lane,2024-01-20T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
310144,Salmon Pool Lane,2024-01-20T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
310144,Salmon Pool Lane,2024-01-20T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
310144,Salmon Pool Lane,2024-01-20T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
310144,Salmon Pool Lane,2024-01-20T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
310144,Salmon Pool Lane,2024-01-20T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
310144,Salmon Pool Lane,2024-01-20T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
310144,Salmon Pool Lane,2024-01-20T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
310144,Salmon Pool Lane,2024-01-20T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
310144,Salmon Pool Lane,2024-01-20T11:00:00.000+00:00,busbar,,L3 Active Power,kW,35.21
310144,Salmon Pool Lane,2024-01-20T11:00:00.000+00:00,busbar,,L2 Active Power,kW,22.31
310144,Salmon Pool Lane,2024-01-20T11:00:00.000+00:00,busbar,,L1 Active Power,kW,19.37
310144,Salmon Pool Lane,2024-01-20T11:00:00.000+00:00,busbar,,N Current (RMS),A,62.2
310144,Salmon Pool Lane,2024-01-20T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.3
310144,Salmon Pool Lane,2024-01-20T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
310144,Salmon Pool Lane,2024-01-20T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
310144,Salmon Pool Lane,2024-01-20T10:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.19
310144,Salmon Pool Lane,2024-01-20T10:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.49
310144,Salmon Pool Lane,2024-01-20T10:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.17
310144,Salmon Pool Lane,2024-01-20T10:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.41
310144,Salmon Pool Lane,2024-01-20T10:50:00.000+00:00,feeder,0050,L2 Active Power,kW,2.67
310144,Salmon Pool Lane,2024-01-20T10:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.47
310144,Salmon Pool Lane,2024-01-20T10:50:00.000+00:00,feeder,0050,N Current (RMS),A,9.0
310144,Salmon Pool Lane,2024-01-20T10:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.1
310144,Salmon Pool Lane,2024-01-20T10:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.3
310144,Salmon Pool Lane,2024-01-20T10:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.9
310144,Salmon Pool Lane,2024-01-20T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.02
310144,Salmon Pool Lane,2024-01-20T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.56
310144,Salmon Pool Lane,2024-01-20T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-20T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,10.14
310144,Salmon Pool Lane,2024-01-20T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.35
310144,Salmon Pool Lane,2024-01-20T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-20T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,33.1
310144,Salmon Pool Lane,2024-01-20T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.0
310144,Salmon Pool Lane,2024-01-20T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.6
310144,Salmon Pool Lane,2024-01-20T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-20T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.2
310144,Salmon Pool Lane,2024-01-20T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.25
310144,Salmon Pool Lane,2024-01-20T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
310144,Salmon Pool Lane,2024-01-20T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,28.18
310144,Salmon Pool Lane,2024-01-20T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.46
310144,Salmon Pool Lane,2024-01-20T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,13.48
310144,Salmon Pool Lane,2024-01-20T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,61.2
310144,Salmon Pool Lane,2024-01-20T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,117.5
310144,Salmon Pool Lane,2024-01-20T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.8
310144,Salmon Pool Lane,2024-01-20T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.5
310144,Salmon Pool Lane,2024-01-20T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.14
310144,Salmon Pool Lane,2024-01-20T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.92
310144,Salmon Pool Lane,2024-01-20T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
310144,Salmon Pool Lane,2024-01-20T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.56
310144,Salmon Pool Lane,2024-01-20T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.81
310144,Salmon Pool Lane,2024-01-20T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.75
310144,Salmon Pool Lane,2024-01-20T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,9.7
310144,Salmon Pool Lane,2024-01-20T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.7
310144,Salmon Pool Lane,2024-01-20T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.4
310144,Salmon Pool Lane,2024-01-20T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.0
310144,Salmon Pool Lane,2024-01-20T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
310144,Salmon Pool Lane,2024-01-20T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
310144,Salmon Pool Lane,2024-01-20T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
310144,Salmon Pool Lane,2024-01-20T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-20T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
310144,Salmon Pool Lane,2024-01-20T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-20T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-20T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-20T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.5
310144,Salmon Pool Lane,2024-01-20T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-20T10:50:00.000+00:00,transformer,,Temperature,C,14.5
310144,Salmon Pool Lane,2024-01-20T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
310144,Salmon Pool Lane,2024-01-20T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
310144,Salmon Pool Lane,2024-01-20T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
310144,Salmon Pool Lane,2024-01-20T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
310144,Salmon Pool Lane,2024-01-20T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
310144,Salmon Pool Lane,2024-01-20T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
310144,Salmon Pool Lane,2024-01-20T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
310144,Salmon Pool Lane,2024-01-20T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
310144,Salmon Pool Lane,2024-01-20T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
310144,Salmon Pool Lane,2024-01-20T10:50:00.000+00:00,busbar,,L3 Active Power,kW,42.28
310144,Salmon Pool Lane,2024-01-20T10:50:00.000+00:00,busbar,,L2 Active Power,kW,17.36
310144,Salmon Pool Lane,2024-01-20T10:50:00.000+00:00,busbar,,L1 Active Power,kW,15.71
310144,Salmon Pool Lane,2024-01-20T10:50:00.000+00:00,busbar,,N Current (RMS),A,96.2
310144,Salmon Pool Lane,2024-01-20T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,175.9
310144,Salmon Pool Lane,2024-01-20T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
310144,Salmon Pool Lane,2024-01-20T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
310144,Salmon Pool Lane,2024-01-20T10:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.13
310144,Salmon Pool Lane,2024-01-20T10:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.43
310144,Salmon Pool Lane,2024-01-20T10:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.25
310144,Salmon Pool Lane,2024-01-20T10:40:00.000+00:00,feeder,0050,L3 Active Power,kW,3.69
310144,Salmon Pool Lane,2024-01-20T10:40:00.000+00:00,feeder,0050,L2 Active Power,kW,1.65
310144,Salmon Pool Lane,2024-01-20T10:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.33
310144,Salmon Pool Lane,2024-01-20T10:40:00.000+00:00,feeder,0050,N Current (RMS),A,12.6
310144,Salmon Pool Lane,2024-01-20T10:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,15.2
310144,Salmon Pool Lane,2024-01-20T10:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,8.1
310144,Salmon Pool Lane,2024-01-20T10:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.5
310144,Salmon Pool Lane,2024-01-20T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.91
310144,Salmon Pool Lane,2024-01-20T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.7
310144,Salmon Pool Lane,2024-01-20T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
310144,Salmon Pool Lane,2024-01-20T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,14.48
310144,Salmon Pool Lane,2024-01-20T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.94
