Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310144,Salmon Pool Lane,2024-01-20T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
310144,Salmon Pool Lane,2024-01-20T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,50.7
310144,Salmon Pool Lane,2024-01-20T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,66.2
310144,Salmon Pool Lane,2024-01-20T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.2
310144,Salmon Pool Lane,2024-01-20T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-20T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.76
310144,Salmon Pool Lane,2024-01-20T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.63
310144,Salmon Pool Lane,2024-01-20T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.05
310144,Salmon Pool Lane,2024-01-20T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,19.68
310144,Salmon Pool Lane,2024-01-20T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.89
310144,Salmon Pool Lane,2024-01-20T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,14.89
310144,Salmon Pool Lane,2024-01-20T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,31.9
310144,Salmon Pool Lane,2024-01-20T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,82.7
310144,Salmon Pool Lane,2024-01-20T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.0
310144,Salmon Pool Lane,2024-01-20T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,62.4
310144,Salmon Pool Lane,2024-01-20T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.05
310144,Salmon Pool Lane,2024-01-20T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.79
310144,Salmon Pool Lane,2024-01-20T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
310144,Salmon Pool Lane,2024-01-20T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.82
310144,Salmon Pool Lane,2024-01-20T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.54
310144,Salmon Pool Lane,2024-01-20T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.93
310144,Salmon Pool Lane,2024-01-20T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.8
310144,Salmon Pool Lane,2024-01-20T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.6
310144,Salmon Pool Lane,2024-01-20T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.5
310144,Salmon Pool Lane,2024-01-20T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.6
310144,Salmon Pool Lane,2024-01-20T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-20T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
310144,Salmon Pool Lane,2024-01-20T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
310144,Salmon Pool Lane,2024-01-20T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-20T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
310144,Salmon Pool Lane,2024-01-20T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-20T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-20T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-20T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.4
310144,Salmon Pool Lane,2024-01-20T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-20T10:40:00.000+00:00,transformer,,Temperature,C,14.4
310144,Salmon Pool Lane,2024-01-20T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
310144,Salmon Pool Lane,2024-01-20T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
310144,Salmon Pool Lane,2024-01-20T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
310144,Salmon Pool Lane,2024-01-20T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
310144,Salmon Pool Lane,2024-01-20T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
310144,Salmon Pool Lane,2024-01-20T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
310144,Salmon Pool Lane,2024-01-20T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
310144,Salmon Pool Lane,2024-01-20T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
310144,Salmon Pool Lane,2024-01-20T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
310144,Salmon Pool Lane,2024-01-20T10:40:00.000+00:00,busbar,,L3 Active Power,kW,40.67
310144,Salmon Pool Lane,2024-01-20T10:40:00.000+00:00,busbar,,L2 Active Power,kW,22.07
310144,Salmon Pool Lane,2024-01-20T10:40:00.000+00:00,busbar,,L1 Active Power,kW,17.16
310144,Salmon Pool Lane,2024-01-20T10:40:00.000+00:00,busbar,,N Current (RMS),A,86.7
310144,Salmon Pool Lane,2024-01-20T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,171.2
310144,Salmon Pool Lane,2024-01-20T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
310144,Salmon Pool Lane,2024-01-20T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
310144,Salmon Pool Lane,2024-01-20T10:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.12
310144,Salmon Pool Lane,2024-01-20T10:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.43
310144,Salmon Pool Lane,2024-01-20T10:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.24
310144,Salmon Pool Lane,2024-01-20T10:30:00.000+00:00,feeder,0050,L3 Active Power,kW,2.02
310144,Salmon Pool Lane,2024-01-20T10:30:00.000+00:00,feeder,0050,L2 Active Power,kW,1.26
310144,Salmon Pool Lane,2024-01-20T10:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.33
310144,Salmon Pool Lane,2024-01-20T10:30:00.000+00:00,feeder,0050,N Current (RMS),A,10.7
310144,Salmon Pool Lane,2024-01-20T10:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.7
310144,Salmon Pool Lane,2024-01-20T10:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.5
310144,Salmon Pool Lane,2024-01-20T10:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.5
310144,Salmon Pool Lane,2024-01-20T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.99
310144,Salmon Pool Lane,2024-01-20T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.83
310144,Salmon Pool Lane,2024-01-20T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
310144,Salmon Pool Lane,2024-01-20T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,14.52
310144,Salmon Pool Lane,2024-01-20T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.81
310144,Salmon Pool Lane,2024-01-20T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-20T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,49.2
310144,Salmon Pool Lane,2024-01-20T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,64.0
310144,Salmon Pool Lane,2024-01-20T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.5
310144,Salmon Pool Lane,2024-01-20T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-20T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.78
310144,Salmon Pool Lane,2024-01-20T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.75
310144,Salmon Pool Lane,2024-01-20T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.92
310144,Salmon Pool Lane,2024-01-20T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,21.45
310144,Salmon Pool Lane,2024-01-20T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.02
310144,Salmon Pool Lane,2024-01-20T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.1
310144,Salmon Pool Lane,2024-01-20T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,41.7
310144,Salmon Pool Lane,2024-01-20T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,90.3
310144,Salmon Pool Lane,2024-01-20T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.8
310144,Salmon Pool Lane,2024-01-20T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.0
310144,Salmon Pool Lane,2024-01-20T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.01
310144,Salmon Pool Lane,2024-01-20T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
310144,Salmon Pool Lane,2024-01-20T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
310144,Salmon Pool Lane,2024-01-20T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.29
310144,Salmon Pool Lane,2024-01-20T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.86
310144,Salmon Pool Lane,2024-01-20T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.02
310144,Salmon Pool Lane,2024-01-20T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.0
310144,Salmon Pool Lane,2024-01-20T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.0
310144,Salmon Pool Lane,2024-01-20T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.1
310144,Salmon Pool Lane,2024-01-20T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.9
310144,Salmon Pool Lane,2024-01-20T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
310144,Salmon Pool Lane,2024-01-20T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
310144,Salmon Pool Lane,2024-01-20T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
310144,Salmon Pool Lane,2024-01-20T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-20T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
310144,Salmon Pool Lane,2024-01-20T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-20T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-20T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-20T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.4
310144,Salmon Pool Lane,2024-01-20T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-20T10:30:00.000+00:00,transformer,,Temperature,C,14.4
310144,Salmon Pool Lane,2024-01-20T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
310144,Salmon Pool Lane,2024-01-20T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
310144,Salmon Pool Lane,2024-01-20T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
310144,Salmon Pool Lane,2024-01-20T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
310144,Salmon Pool Lane,2024-01-20T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
310144,Salmon Pool Lane,2024-01-20T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
310144,Salmon Pool Lane,2024-01-20T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
310144,Salmon Pool Lane,2024-01-20T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
310144,Salmon Pool Lane,2024-01-20T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
310144,Salmon Pool Lane,2024-01-20T10:30:00.000+00:00,busbar,,L3 Active Power,kW,40.26
310144,Salmon Pool Lane,2024-01-20T10:30:00.000+00:00,busbar,,L2 Active Power,kW,19.03
310144,Salmon Pool Lane,2024-01-20T10:30:00.000+00:00,busbar,,L1 Active Power,kW,12.47
310144,Salmon Pool Lane,2024-01-20T10:30:00.000+00:00,busbar,,N Current (RMS),A,98.2
310144,Salmon Pool Lane,2024-01-20T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,171.2
310144,Salmon Pool Lane,2024-01-20T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
310144,Salmon Pool Lane,2024-01-20T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
310144,Salmon Pool Lane,2024-01-20T10:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.24
310144,Salmon Pool Lane,2024-01-20T10:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.55
310144,Salmon Pool Lane,2024-01-20T10:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.18
310144,Salmon Pool Lane,2024-01-20T10:20:00.000+00:00,feeder,0050,L3 Active Power,kW,2.99
310144,Salmon Pool Lane,2024-01-20T10:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.76
310144,Salmon Pool Lane,2024-01-20T10:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.46
310144,Salmon Pool Lane,2024-01-20T10:20:00.000+00:00,feeder,0050,N Current (RMS),A,11.0
310144,Salmon Pool Lane,2024-01-20T10:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,13.1
310144,Salmon Pool Lane,2024-01-20T10:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.1
310144,Salmon Pool Lane,2024-01-20T10:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.9
310144,Salmon Pool Lane,2024-01-20T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.8
310144,Salmon Pool Lane,2024-01-20T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.77
310144,Salmon Pool Lane,2024-01-20T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
310144,Salmon Pool Lane,2024-01-20T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,7.93
310144,Salmon Pool Lane,2024-01-20T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.13
310144,Salmon Pool Lane,2024-01-20T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-20T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,26.4
310144,Salmon Pool Lane,2024-01-20T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.0
310144,Salmon Pool Lane,2024-01-20T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.3
310144,Salmon Pool Lane,2024-01-20T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-20T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.41
310144,Salmon Pool Lane,2024-01-20T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.67
310144,Salmon Pool Lane,2024-01-20T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.14
310144,Salmon Pool Lane,2024-01-20T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,19.08
310144,Salmon Pool Lane,2024-01-20T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.95
310144,Salmon Pool Lane,2024-01-20T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.82
310144,Salmon Pool Lane,2024-01-20T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,34.2
310144,Salmon Pool Lane,2024-01-20T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,79.8
310144,Salmon Pool Lane,2024-01-20T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.7
310144,Salmon Pool Lane,2024-01-20T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.9
310144,Salmon Pool Lane,2024-01-20T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
310144,Salmon Pool Lane,2024-01-20T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
310144,Salmon Pool Lane,2024-01-20T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.29
310144,Salmon Pool Lane,2024-01-20T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.4
310144,Salmon Pool Lane,2024-01-20T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.19
310144,Salmon Pool Lane,2024-01-20T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.05
310144,Salmon Pool Lane,2024-01-20T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.5
310144,Salmon Pool Lane,2024-01-20T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.5
310144,Salmon Pool Lane,2024-01-20T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.2
310144,Salmon Pool Lane,2024-01-20T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.9
310144,Salmon Pool Lane,2024-01-20T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
310144,Salmon Pool Lane,2024-01-20T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
310144,Salmon Pool Lane,2024-01-20T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
310144,Salmon Pool Lane,2024-01-20T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-20T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
310144,Salmon Pool Lane,2024-01-20T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-20T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-20T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-20T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.5
310144,Salmon Pool Lane,2024-01-20T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
310144,Salmon Pool Lane,2024-01-20T10:20:00.000+00:00,transformer,,Temperature,C,14.4
310144,Salmon Pool Lane,2024-01-20T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
310144,Salmon Pool Lane,2024-01-20T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
310144,Salmon Pool Lane,2024-01-20T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
310144,Salmon Pool Lane,2024-01-20T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
310144,Salmon Pool Lane,2024-01-20T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
310144,Salmon Pool Lane,2024-01-20T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
310144,Salmon Pool Lane,2024-01-20T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
310144,Salmon Pool Lane,2024-01-20T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
310144,Salmon Pool Lane,2024-01-20T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
310144,Salmon Pool Lane,2024-01-20T10:20:00.000+00:00,busbar,,L3 Active Power,kW,33.38
310144,Salmon Pool Lane,2024-01-20T10:20:00.000+00:00,busbar,,L2 Active Power,kW,16.08
310144,Salmon Pool Lane,2024-01-20T10:20:00.000+00:00,busbar,,L1 Active Power,kW,14.33
310144,Salmon Pool Lane,2024-01-20T10:20:00.000+00:00,busbar,,N Current (RMS),A,71.8
310144,Salmon Pool Lane,2024-01-20T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.7
310144,Salmon Pool Lane,2024-01-20T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
310144,Salmon Pool Lane,2024-01-20T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
310144,Salmon Pool Lane,2024-01-20T10:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.24
310144,Salmon Pool Lane,2024-01-20T10:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.51
310144,Salmon Pool Lane,2024-01-20T10:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.14
310144,Salmon Pool Lane,2024-01-20T10:10:00.000+00:00,feeder,0050,L3 Active Power,kW,2.24
310144,Salmon Pool Lane,2024-01-20T10:10:00.000+00:00,feeder,0050,L2 Active Power,kW,1.04
310144,Salmon Pool Lane,2024-01-20T10:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.6
310144,Salmon Pool Lane,2024-01-20T10:10:00.000+00:00,feeder,0050,N Current (RMS),A,10.2
310144,Salmon Pool Lane,2024-01-20T10:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,11.3
310144,Salmon Pool Lane,2024-01-20T10:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.0
310144,Salmon Pool Lane,2024-01-20T10:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.4
310144,Salmon Pool Lane,2024-01-20T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.88
310144,Salmon Pool Lane,2024-01-20T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.72
310144,Salmon Pool Lane,2024-01-20T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-20T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.75
310144,Salmon Pool Lane,2024-01-20T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.04
310144,Salmon Pool Lane,2024-01-20T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-20T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,22.3
310144,Salmon Pool Lane,2024-01-20T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.5
310144,Salmon Pool Lane,2024-01-20T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.4
310144,Salmon Pool Lane,2024-01-20T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-20T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.15
310144,Salmon Pool Lane,2024-01-20T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.64
310144,Salmon Pool Lane,2024-01-20T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.25
310144,Salmon Pool Lane,2024-01-20T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,23.78
310144,Salmon Pool Lane,2024-01-20T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.6
310144,Salmon Pool Lane,2024-01-20T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,12.06
310144,Salmon Pool Lane,2024-01-20T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,43.1
310144,Salmon Pool Lane,2024-01-20T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,98.8
310144,Salmon Pool Lane,2024-01-20T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.4
310144,Salmon Pool Lane,2024-01-20T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.7
310144,Salmon Pool Lane,2024-01-20T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
310144,Salmon Pool Lane,2024-01-20T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.58
310144,Salmon Pool Lane,2024-01-20T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
310144,Salmon Pool Lane,2024-01-20T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.07
310144,Salmon Pool Lane,2024-01-20T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.1
310144,Salmon Pool Lane,2024-01-20T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
310144,Salmon Pool Lane,2024-01-20T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.6
310144,Salmon Pool Lane,2024-01-20T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.6
310144,Salmon Pool Lane,2024-01-20T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.4
310144,Salmon Pool Lane,2024-01-20T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.8
310144,Salmon Pool Lane,2024-01-20T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
310144,Salmon Pool Lane,2024-01-20T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
310144,Salmon Pool Lane,2024-01-20T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
310144,Salmon Pool Lane,2024-01-20T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-20T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
310144,Salmon Pool Lane,2024-01-20T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-20T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-20T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-20T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-20T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-20T10:10:00.000+00:00,transformer,,Temperature,C,14.3
310144,Salmon Pool Lane,2024-01-20T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
310144,Salmon Pool Lane,2024-01-20T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
310144,Salmon Pool Lane,2024-01-20T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
310144,Salmon Pool Lane,2024-01-20T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
310144,Salmon Pool Lane,2024-01-20T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
310144,Salmon Pool Lane,2024-01-20T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
310144,Salmon Pool Lane,2024-01-20T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
310144,Salmon Pool Lane,2024-01-20T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
310144,Salmon Pool Lane,2024-01-20T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
310144,Salmon Pool Lane,2024-01-20T10:10:00.000+00:00,busbar,,L3 Active Power,kW,34.83
310144,Salmon Pool Lane,2024-01-20T10:10:00.000+00:00,busbar,,L2 Active Power,kW,19.82
310144,Salmon Pool Lane,2024-01-20T10:10:00.000+00:00,busbar,,L1 Active Power,kW,14.66
310144,Salmon Pool Lane,2024-01-20T10:10:00.000+00:00,busbar,,N Current (RMS),A,73.4
310144,Salmon Pool Lane,2024-01-20T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.6
310144,Salmon Pool Lane,2024-01-20T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
310144,Salmon Pool Lane,2024-01-20T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
310144,Salmon Pool Lane,2024-01-20T10:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.26
310144,Salmon Pool Lane,2024-01-20T10:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.47
310144,Salmon Pool Lane,2024-01-20T10:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.08
310144,Salmon Pool Lane,2024-01-20T10:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.54
310144,Salmon Pool Lane,2024-01-20T10:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.69
310144,Salmon Pool Lane,2024-01-20T10:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.6
310144,Salmon Pool Lane,2024-01-20T10:00:00.000+00:00,feeder,0050,N Current (RMS),A,7.6
310144,Salmon Pool Lane,2024-01-20T10:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.0
310144,Salmon Pool Lane,2024-01-20T10:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.6
310144,Salmon Pool Lane,2024-01-20T10:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.4
310144,Salmon Pool Lane,2024-01-20T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.89
310144,Salmon Pool Lane,2024-01-20T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.62
310144,Salmon Pool Lane,2024-01-20T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
310144,Salmon Pool Lane,2024-01-20T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.38
310144,Salmon Pool Lane,2024-01-20T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.06
310144,Salmon Pool Lane,2024-01-20T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-20T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,24.5
310144,Salmon Pool Lane,2024-01-20T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.0
310144,Salmon Pool Lane,2024-01-20T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.8
310144,Salmon Pool Lane,2024-01-20T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-20T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.03
310144,Salmon Pool Lane,2024-01-20T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.47
310144,Salmon Pool Lane,2024-01-20T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.89
310144,Salmon Pool Lane,2024-01-20T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,22.27
310144,Salmon Pool Lane,2024-01-20T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.95
310144,Salmon Pool Lane,2024-01-20T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,15.54
310144,Salmon Pool Lane,2024-01-20T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,39.7
310144,Salmon Pool Lane,2024-01-20T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,93.9
310144,Salmon Pool Lane,2024-01-20T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.8
310144,Salmon Pool Lane,2024-01-20T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,65.0
310144,Salmon Pool Lane,2024-01-20T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.1
310144,Salmon Pool Lane,2024-01-20T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
310144,Salmon Pool Lane,2024-01-20T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
310144,Salmon Pool Lane,2024-01-20T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.43
310144,Salmon Pool Lane,2024-01-20T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.31
310144,Salmon Pool Lane,2024-01-20T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.86
310144,Salmon Pool Lane,2024-01-20T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.3
310144,Salmon Pool Lane,2024-01-20T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.2
310144,Salmon Pool Lane,2024-01-20T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.5
310144,Salmon Pool Lane,2024-01-20T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.4
310144,Salmon Pool Lane,2024-01-20T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-20T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
310144,Salmon Pool Lane,2024-01-20T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
310144,Salmon Pool Lane,2024-01-20T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-20T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
310144,Salmon Pool Lane,2024-01-20T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
310144,Salmon Pool Lane,2024-01-20T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
310144,Salmon Pool Lane,2024-01-20T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
310144,Salmon Pool Lane,2024-01-20T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-20T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
310144,Salmon Pool Lane,2024-01-20T10:00:00.000+00:00,transformer,,Temperature,C,14.3
310144,Salmon Pool Lane,2024-01-20T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
310144,Salmon Pool Lane,2024-01-20T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
310144,Salmon Pool Lane,2024-01-20T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
310144,Salmon Pool Lane,2024-01-20T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
310144,Salmon Pool Lane,2024-01-20T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
310144,Salmon Pool Lane,2024-01-20T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
310144,Salmon Pool Lane,2024-01-20T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
310144,Salmon Pool Lane,2024-01-20T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
310144,Salmon Pool Lane,2024-01-20T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
310144,Salmon Pool Lane,2024-01-20T10:00:00.000+00:00,busbar,,L3 Active Power,kW,34.63
310144,Salmon Pool Lane,2024-01-20T10:00:00.000+00:00,busbar,,L2 Active Power,kW,18.05
310144,Salmon Pool Lane,2024-01-20T10:00:00.000+00:00,busbar,,L1 Active Power,kW,17.99
310144,Salmon Pool Lane,2024-01-20T10:00:00.000+00:00,busbar,,N Current (RMS),A,67.2
310144,Salmon Pool Lane,2024-01-20T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.0
310144,Salmon Pool Lane,2024-01-20T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
310144,Salmon Pool Lane,2024-01-20T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
310144,Salmon Pool Lane,2024-01-20T09:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.38
310144,Salmon Pool Lane,2024-01-20T09:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.4
310144,Salmon Pool Lane,2024-01-20T09:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.06
310144,Salmon Pool Lane,2024-01-20T09:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.88
310144,Salmon Pool Lane,2024-01-20T09:50:00.000+00:00,feeder,0050,L2 Active Power,kW,1.49
310144,Salmon Pool Lane,2024-01-20T09:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.74
310144,Salmon Pool Lane,2024-01-20T09:50:00.000+00:00,feeder,0050,N Current (RMS),A,8.2
310144,Salmon Pool Lane,2024-01-20T09:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.3
310144,Salmon Pool Lane,2024-01-20T09:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,8.2
310144,Salmon Pool Lane,2024-01-20T09:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.8
310144,Salmon Pool Lane,2024-01-20T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.74
310144,Salmon Pool Lane,2024-01-20T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.7
310144,Salmon Pool Lane,2024-01-20T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-20T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,7.79
310144,Salmon Pool Lane,2024-01-20T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.53
310144,Salmon Pool Lane,2024-01-20T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-20T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,25.1
310144,Salmon Pool Lane,2024-01-20T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.8
310144,Salmon Pool Lane,2024-01-20T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.0
310144,Salmon Pool Lane,2024-01-20T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-20T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.69
310144,Salmon Pool Lane,2024-01-20T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.36
310144,Salmon Pool Lane,2024-01-20T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.86
310144,Salmon Pool Lane,2024-01-20T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,19.27
310144,Salmon Pool Lane,2024-01-20T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.04
310144,Salmon Pool Lane,2024-01-20T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.42
310144,Salmon Pool Lane,2024-01-20T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,36.7
310144,Salmon Pool Lane,2024-01-20T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,80.7
310144,Salmon Pool Lane,2024-01-20T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.2
310144,Salmon Pool Lane,2024-01-20T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.7
310144,Salmon Pool Lane,2024-01-20T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.95
310144,Salmon Pool Lane,2024-01-20T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
310144,Salmon Pool Lane,2024-01-20T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
310144,Salmon Pool Lane,2024-01-20T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.99
310144,Salmon Pool Lane,2024-01-20T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.05
310144,Salmon Pool Lane,2024-01-20T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.81
310144,Salmon Pool Lane,2024-01-20T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.9
310144,Salmon Pool Lane,2024-01-20T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.8
310144,Salmon Pool Lane,2024-01-20T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.3
310144,Salmon Pool Lane,2024-01-20T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.4
310144,Salmon Pool Lane,2024-01-20T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-20T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
310144,Salmon Pool Lane,2024-01-20T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
310144,Salmon Pool Lane,2024-01-20T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-20T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
310144,Salmon Pool Lane,2024-01-20T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-20T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-20T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-20T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
310144,Salmon Pool Lane,2024-01-20T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-20T09:50:00.000+00:00,transformer,,Temperature,C,14.3
310144,Salmon Pool Lane,2024-01-20T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
310144,Salmon Pool Lane,2024-01-20T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
310144,Salmon Pool Lane,2024-01-20T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
310144,Salmon Pool Lane,2024-01-20T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
310144,Salmon Pool Lane,2024-01-20T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
310144,Salmon Pool Lane,2024-01-20T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
310144,Salmon Pool Lane,2024-01-20T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
310144,Salmon Pool Lane,2024-01-20T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
310144,Salmon Pool Lane,2024-01-20T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
310144,Salmon Pool Lane,2024-01-20T09:50:00.000+00:00,busbar,,L3 Active Power,kW,31.92
310144,Salmon Pool Lane,2024-01-20T09:50:00.000+00:00,busbar,,L2 Active Power,kW,18.16
310144,Salmon Pool Lane,2024-01-20T09:50:00.000+00:00,busbar,,L1 Active Power,kW,12.97
310144,Salmon Pool Lane,2024-01-20T09:50:00.000+00:00,busbar,,N Current (RMS),A,67.0
310144,Salmon Pool Lane,2024-01-20T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.4
310144,Salmon Pool Lane,2024-01-20T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
310144,Salmon Pool Lane,2024-01-20T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
310144,Salmon Pool Lane,2024-01-20T09:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.41
310144,Salmon Pool Lane,2024-01-20T09:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.43
310144,Salmon Pool Lane,2024-01-20T09:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.07
310144,Salmon Pool Lane,2024-01-20T09:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.33
310144,Salmon Pool Lane,2024-01-20T09:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.75
310144,Salmon Pool Lane,2024-01-20T09:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.78
310144,Salmon Pool Lane,2024-01-20T09:40:00.000+00:00,feeder,0050,N Current (RMS),A,6.6
310144,Salmon Pool Lane,2024-01-20T09:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.8
310144,Salmon Pool Lane,2024-01-20T09:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.8
310144,Salmon Pool Lane,2024-01-20T09:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.1
310144,Salmon Pool Lane,2024-01-20T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.93
310144,Salmon Pool Lane,2024-01-20T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.63
310144,Salmon Pool Lane,2024-01-20T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-20T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.29
310144,Salmon Pool Lane,2024-01-20T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.96
310144,Salmon Pool Lane,2024-01-20T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-20T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,21.7
310144,Salmon Pool Lane,2024-01-20T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.5
310144,Salmon Pool Lane,2024-01-20T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.8
310144,Salmon Pool Lane,2024-01-20T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-20T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.18
310144,Salmon Pool Lane,2024-01-20T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.53
310144,Salmon Pool Lane,2024-01-20T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.23
310144,Salmon Pool Lane,2024-01-20T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,22.28
310144,Salmon Pool Lane,2024-01-20T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.31
310144,Salmon Pool Lane,2024-01-20T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.81
310144,Salmon Pool Lane,2024-01-20T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,47.3
310144,Salmon Pool Lane,2024-01-20T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,93.1
310144,Salmon Pool Lane,2024-01-20T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.1
310144,Salmon Pool Lane,2024-01-20T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.4
310144,Salmon Pool Lane,2024-01-20T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
310144,Salmon Pool Lane,2024-01-20T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
310144,Salmon Pool Lane,2024-01-20T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
310144,Salmon Pool Lane,2024-01-20T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.06
310144,Salmon Pool Lane,2024-01-20T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.01
310144,Salmon Pool Lane,2024-01-20T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.32
310144,Salmon Pool Lane,2024-01-20T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.9
310144,Salmon Pool Lane,2024-01-20T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.2
310144,Salmon Pool Lane,2024-01-20T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.3
310144,Salmon Pool Lane,2024-01-20T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.8
310144,Salmon Pool Lane,2024-01-20T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-20T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
310144,Salmon Pool Lane,2024-01-20T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
310144,Salmon Pool Lane,2024-01-20T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-20T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
310144,Salmon Pool Lane,2024-01-20T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-20T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-20T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-20T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
310144,Salmon Pool Lane,2024-01-20T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-20T09:40:00.000+00:00,transformer,,Temperature,C,14.2
310144,Salmon Pool Lane,2024-01-20T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
310144,Salmon Pool Lane,2024-01-20T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
310144,Salmon Pool Lane,2024-01-20T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
310144,Salmon Pool Lane,2024-01-20T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
310144,Salmon Pool Lane,2024-01-20T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
310144,Salmon Pool Lane,2024-01-20T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
310144,Salmon Pool Lane,2024-01-20T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
310144,Salmon Pool Lane,2024-01-20T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
310144,Salmon Pool Lane,2024-01-20T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
310144,Salmon Pool Lane,2024-01-20T09:40:00.000+00:00,busbar,,L3 Active Power,kW,33.97
310144,Salmon Pool Lane,2024-01-20T09:40:00.000+00:00,busbar,,L2 Active Power,kW,16.09
310144,Salmon Pool Lane,2024-01-20T09:40:00.000+00:00,busbar,,L1 Active Power,kW,14.92
310144,Salmon Pool Lane,2024-01-20T09:40:00.000+00:00,busbar,,N Current (RMS),A,71.5
310144,Salmon Pool Lane,2024-01-20T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.7
310144,Salmon Pool Lane,2024-01-20T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
310144,Salmon Pool Lane,2024-01-20T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
310144,Salmon Pool Lane,2024-01-20T09:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.43
310144,Salmon Pool Lane,2024-01-20T09:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.47
310144,Salmon Pool Lane,2024-01-20T09:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.24
310144,Salmon Pool Lane,2024-01-20T09:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.2
310144,Salmon Pool Lane,2024-01-20T09:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.66
310144,Salmon Pool Lane,2024-01-20T09:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.63
310144,Salmon Pool Lane,2024-01-20T09:30:00.000+00:00,feeder,0050,N Current (RMS),A,7.3
310144,Salmon Pool Lane,2024-01-20T09:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.9
310144,Salmon Pool Lane,2024-01-20T09:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.6
310144,Salmon Pool Lane,2024-01-20T09:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.8
310144,Salmon Pool Lane,2024-01-20T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.82
310144,Salmon Pool Lane,2024-01-20T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.64
310144,Salmon Pool Lane,2024-01-20T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-20T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,7.36
310144,Salmon Pool Lane,2024-01-20T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.32
310144,Salmon Pool Lane,2024-01-20T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-20T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,23.6
310144,Salmon Pool Lane,2024-01-20T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.1
310144,Salmon Pool Lane,2024-01-20T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.8
310144,Salmon Pool Lane,2024-01-20T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-20T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.13
310144,Salmon Pool Lane,2024-01-20T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.6
310144,Salmon Pool Lane,2024-01-20T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.23
310144,Salmon Pool Lane,2024-01-20T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,20.12
310144,Salmon Pool Lane,2024-01-20T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.52
310144,Salmon Pool Lane,2024-01-20T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.83
310144,Salmon Pool Lane,2024-01-20T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,42.2
310144,Salmon Pool Lane,2024-01-20T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,84.5
310144,Salmon Pool Lane,2024-01-20T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.0
310144,Salmon Pool Lane,2024-01-20T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.6
310144,Salmon Pool Lane,2024-01-20T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.16
310144,Salmon Pool Lane,2024-01-20T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.81
310144,Salmon Pool Lane,2024-01-20T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
310144,Salmon Pool Lane,2024-01-20T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.31
310144,Salmon Pool Lane,2024-01-20T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.47
310144,Salmon Pool Lane,2024-01-20T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.78
310144,Salmon Pool Lane,2024-01-20T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.2
310144,Salmon Pool Lane,2024-01-20T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.2
310144,Salmon Pool Lane,2024-01-20T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.0
310144,Salmon Pool Lane,2024-01-20T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.4
310144,Salmon Pool Lane,2024-01-20T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-20T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
310144,Salmon Pool Lane,2024-01-20T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
310144,Salmon Pool Lane,2024-01-20T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-20T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
310144,Salmon Pool Lane,2024-01-20T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-20T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-20T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-20T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
310144,Salmon Pool Lane,2024-01-20T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-20T09:30:00.000+00:00,transformer,,Temperature,C,14.1
310144,Salmon Pool Lane,2024-01-20T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
310144,Salmon Pool Lane,2024-01-20T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
310144,Salmon Pool Lane,2024-01-20T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
310144,Salmon Pool Lane,2024-01-20T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
310144,Salmon Pool Lane,2024-01-20T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
310144,Salmon Pool Lane,2024-01-20T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
310144,Salmon Pool Lane,2024-01-20T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
310144,Salmon Pool Lane,2024-01-20T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
310144,Salmon Pool Lane,2024-01-20T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
310144,Salmon Pool Lane,2024-01-20T09:30:00.000+00:00,busbar,,L3 Active Power,kW,31.98
310144,Salmon Pool Lane,2024-01-20T09:30:00.000+00:00,busbar,,L2 Active Power,kW,15.03
310144,Salmon Pool Lane,2024-01-20T09:30:00.000+00:00,busbar,,L1 Active Power,kW,14.24
310144,Salmon Pool Lane,2024-01-20T09:30:00.000+00:00,busbar,,N Current (RMS),A,69.7
310144,Salmon Pool Lane,2024-01-20T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.1
310144,Salmon Pool Lane,2024-01-20T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
310144,Salmon Pool Lane,2024-01-20T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
310144,Salmon Pool Lane,2024-01-20T09:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.29
310144,Salmon Pool Lane,2024-01-20T09:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.47
310144,Salmon Pool Lane,2024-01-20T09:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.15
310144,Salmon Pool Lane,2024-01-20T09:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.13
310144,Salmon Pool Lane,2024-01-20T09:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.65
310144,Salmon Pool Lane,2024-01-20T09:20:00.000+00:00,feeder,0050,L1 Active Power,kW,2.04
310144,Salmon Pool Lane,2024-01-20T09:20:00.000+00:00,feeder,0050,N Current (RMS),A,7.0
310144,Salmon Pool Lane,2024-01-20T09:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.2
310144,Salmon Pool Lane,2024-01-20T09:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.5
310144,Salmon Pool Lane,2024-01-20T09:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.7
310144,Salmon Pool Lane,2024-01-20T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.35
