Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310144,Salmon Pool Lane,2024-01-20T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.5
310144,Salmon Pool Lane,2024-01-20T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-20T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,10.01
310144,Salmon Pool Lane,2024-01-20T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.95
310144,Salmon Pool Lane,2024-01-20T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-20T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,30.2
310144,Salmon Pool Lane,2024-01-20T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.0
310144,Salmon Pool Lane,2024-01-20T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.0
310144,Salmon Pool Lane,2024-01-20T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-20T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.92
310144,Salmon Pool Lane,2024-01-20T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.65
310144,Salmon Pool Lane,2024-01-20T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
310144,Salmon Pool Lane,2024-01-20T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,17.45
310144,Salmon Pool Lane,2024-01-20T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.58
310144,Salmon Pool Lane,2024-01-20T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.24
310144,Salmon Pool Lane,2024-01-20T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,34.4
310144,Salmon Pool Lane,2024-01-20T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,73.4
310144,Salmon Pool Lane,2024-01-20T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.4
310144,Salmon Pool Lane,2024-01-20T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.1
310144,Salmon Pool Lane,2024-01-20T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
310144,Salmon Pool Lane,2024-01-20T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
310144,Salmon Pool Lane,2024-01-20T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
310144,Salmon Pool Lane,2024-01-20T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.47
310144,Salmon Pool Lane,2024-01-20T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.43
310144,Salmon Pool Lane,2024-01-20T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.26
310144,Salmon Pool Lane,2024-01-20T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.7
310144,Salmon Pool Lane,2024-01-20T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.4
310144,Salmon Pool Lane,2024-01-20T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.0
310144,Salmon Pool Lane,2024-01-20T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.6
310144,Salmon Pool Lane,2024-01-20T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
310144,Salmon Pool Lane,2024-01-20T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
310144,Salmon Pool Lane,2024-01-20T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
310144,Salmon Pool Lane,2024-01-20T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-20T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
310144,Salmon Pool Lane,2024-01-20T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-20T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
310144,Salmon Pool Lane,2024-01-20T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-20T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-20T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-20T09:20:00.000+00:00,transformer,,Temperature,C,14.1
310144,Salmon Pool Lane,2024-01-20T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
310144,Salmon Pool Lane,2024-01-20T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
310144,Salmon Pool Lane,2024-01-20T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
310144,Salmon Pool Lane,2024-01-20T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
310144,Salmon Pool Lane,2024-01-20T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
310144,Salmon Pool Lane,2024-01-20T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
310144,Salmon Pool Lane,2024-01-20T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
310144,Salmon Pool Lane,2024-01-20T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
310144,Salmon Pool Lane,2024-01-20T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
310144,Salmon Pool Lane,2024-01-20T09:20:00.000+00:00,busbar,,L3 Active Power,kW,32.05
310144,Salmon Pool Lane,2024-01-20T09:20:00.000+00:00,busbar,,L2 Active Power,kW,16.65
310144,Salmon Pool Lane,2024-01-20T09:20:00.000+00:00,busbar,,L1 Active Power,kW,13.54
310144,Salmon Pool Lane,2024-01-20T09:20:00.000+00:00,busbar,,N Current (RMS),A,69.1
310144,Salmon Pool Lane,2024-01-20T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.1
310144,Salmon Pool Lane,2024-01-20T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
310144,Salmon Pool Lane,2024-01-20T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
310144,Salmon Pool Lane,2024-01-20T09:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.2
310144,Salmon Pool Lane,2024-01-20T09:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.47
310144,Salmon Pool Lane,2024-01-20T09:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.22
310144,Salmon Pool Lane,2024-01-20T09:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.13
310144,Salmon Pool Lane,2024-01-20T09:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.65
310144,Salmon Pool Lane,2024-01-20T09:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.51
310144,Salmon Pool Lane,2024-01-20T09:10:00.000+00:00,feeder,0050,N Current (RMS),A,6.4
310144,Salmon Pool Lane,2024-01-20T09:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.0
310144,Salmon Pool Lane,2024-01-20T09:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.5
310144,Salmon Pool Lane,2024-01-20T09:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.1
310144,Salmon Pool Lane,2024-01-20T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.66
310144,Salmon Pool Lane,2024-01-20T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.43
310144,Salmon Pool Lane,2024-01-20T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
310144,Salmon Pool Lane,2024-01-20T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,8.96
310144,Salmon Pool Lane,2024-01-20T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.24
310144,Salmon Pool Lane,2024-01-20T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-20T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,29.3
310144,Salmon Pool Lane,2024-01-20T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.8
310144,Salmon Pool Lane,2024-01-20T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.0
310144,Salmon Pool Lane,2024-01-20T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-20T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.79
310144,Salmon Pool Lane,2024-01-20T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.42
310144,Salmon Pool Lane,2024-01-20T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.11
310144,Salmon Pool Lane,2024-01-20T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,17.29
310144,Salmon Pool Lane,2024-01-20T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.2
310144,Salmon Pool Lane,2024-01-20T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.47
310144,Salmon Pool Lane,2024-01-20T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,36.5
310144,Salmon Pool Lane,2024-01-20T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,72.1
310144,Salmon Pool Lane,2024-01-20T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.6
310144,Salmon Pool Lane,2024-01-20T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.2
310144,Salmon Pool Lane,2024-01-20T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.05
310144,Salmon Pool Lane,2024-01-20T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
310144,Salmon Pool Lane,2024-01-20T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
310144,Salmon Pool Lane,2024-01-20T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.04
310144,Salmon Pool Lane,2024-01-20T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.33
310144,Salmon Pool Lane,2024-01-20T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.58
310144,Salmon Pool Lane,2024-01-20T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,33.0
310144,Salmon Pool Lane,2024-01-20T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.4
310144,Salmon Pool Lane,2024-01-20T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.2
310144,Salmon Pool Lane,2024-01-20T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.6
310144,Salmon Pool Lane,2024-01-20T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
310144,Salmon Pool Lane,2024-01-20T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
310144,Salmon Pool Lane,2024-01-20T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
310144,Salmon Pool Lane,2024-01-20T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-20T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
310144,Salmon Pool Lane,2024-01-20T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.03
310144,Salmon Pool Lane,2024-01-20T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-20T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-20T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
310144,Salmon Pool Lane,2024-01-20T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-20T09:10:00.000+00:00,transformer,,Temperature,C,14.1
310144,Salmon Pool Lane,2024-01-20T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
310144,Salmon Pool Lane,2024-01-20T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
310144,Salmon Pool Lane,2024-01-20T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
310144,Salmon Pool Lane,2024-01-20T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
310144,Salmon Pool Lane,2024-01-20T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
310144,Salmon Pool Lane,2024-01-20T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
310144,Salmon Pool Lane,2024-01-20T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
310144,Salmon Pool Lane,2024-01-20T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
310144,Salmon Pool Lane,2024-01-20T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
310144,Salmon Pool Lane,2024-01-20T09:10:00.000+00:00,busbar,,L3 Active Power,kW,30.43
310144,Salmon Pool Lane,2024-01-20T09:10:00.000+00:00,busbar,,L2 Active Power,kW,23.45
310144,Salmon Pool Lane,2024-01-20T09:10:00.000+00:00,busbar,,L1 Active Power,kW,10.6
310144,Salmon Pool Lane,2024-01-20T09:10:00.000+00:00,busbar,,N Current (RMS),A,73.1
310144,Salmon Pool Lane,2024-01-20T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.1
310144,Salmon Pool Lane,2024-01-20T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
310144,Salmon Pool Lane,2024-01-20T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
310144,Salmon Pool Lane,2024-01-20T09:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.22
310144,Salmon Pool Lane,2024-01-20T09:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.45
310144,Salmon Pool Lane,2024-01-20T09:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.19
310144,Salmon Pool Lane,2024-01-20T09:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.1
310144,Salmon Pool Lane,2024-01-20T09:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.7
310144,Salmon Pool Lane,2024-01-20T09:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.57
310144,Salmon Pool Lane,2024-01-20T09:00:00.000+00:00,feeder,0050,N Current (RMS),A,6.2
310144,Salmon Pool Lane,2024-01-20T09:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.1
310144,Salmon Pool Lane,2024-01-20T09:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.6
310144,Salmon Pool Lane,2024-01-20T09:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.2
310144,Salmon Pool Lane,2024-01-20T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.9
310144,Salmon Pool Lane,2024-01-20T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
310144,Salmon Pool Lane,2024-01-20T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
310144,Salmon Pool Lane,2024-01-20T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,10.86
310144,Salmon Pool Lane,2024-01-20T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.0
310144,Salmon Pool Lane,2024-01-20T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-20T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,36.1
310144,Salmon Pool Lane,2024-01-20T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.2
310144,Salmon Pool Lane,2024-01-20T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.8
310144,Salmon Pool Lane,2024-01-20T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-20T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.85
310144,Salmon Pool Lane,2024-01-20T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.12
310144,Salmon Pool Lane,2024-01-20T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.86
310144,Salmon Pool Lane,2024-01-20T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,16.2
310144,Salmon Pool Lane,2024-01-20T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,12.57
310144,Salmon Pool Lane,2024-01-20T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.39
310144,Salmon Pool Lane,2024-01-20T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,34.8
310144,Salmon Pool Lane,2024-01-20T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,67.7
310144,Salmon Pool Lane,2024-01-20T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.7
310144,Salmon Pool Lane,2024-01-20T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.7
310144,Salmon Pool Lane,2024-01-20T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.27
310144,Salmon Pool Lane,2024-01-20T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.82
310144,Salmon Pool Lane,2024-01-20T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.52
310144,Salmon Pool Lane,2024-01-20T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.06
310144,Salmon Pool Lane,2024-01-20T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.19
310144,Salmon Pool Lane,2024-01-20T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.58
310144,Salmon Pool Lane,2024-01-20T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.9
310144,Salmon Pool Lane,2024-01-20T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.0
310144,Salmon Pool Lane,2024-01-20T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.8
310144,Salmon Pool Lane,2024-01-20T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.5
310144,Salmon Pool Lane,2024-01-20T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
310144,Salmon Pool Lane,2024-01-20T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
310144,Salmon Pool Lane,2024-01-20T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
310144,Salmon Pool Lane,2024-01-20T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-20T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
310144,Salmon Pool Lane,2024-01-20T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.03
310144,Salmon Pool Lane,2024-01-20T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-20T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-20T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
310144,Salmon Pool Lane,2024-01-20T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-20T09:00:00.000+00:00,transformer,,Temperature,C,14.0
310144,Salmon Pool Lane,2024-01-20T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
310144,Salmon Pool Lane,2024-01-20T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
310144,Salmon Pool Lane,2024-01-20T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
310144,Salmon Pool Lane,2024-01-20T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
310144,Salmon Pool Lane,2024-01-20T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
310144,Salmon Pool Lane,2024-01-20T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
310144,Salmon Pool Lane,2024-01-20T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
310144,Salmon Pool Lane,2024-01-20T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
310144,Salmon Pool Lane,2024-01-20T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
310144,Salmon Pool Lane,2024-01-20T09:00:00.000+00:00,busbar,,L3 Active Power,kW,31.21
310144,Salmon Pool Lane,2024-01-20T09:00:00.000+00:00,busbar,,L2 Active Power,kW,22.48
310144,Salmon Pool Lane,2024-01-20T09:00:00.000+00:00,busbar,,L1 Active Power,kW,9.57
310144,Salmon Pool Lane,2024-01-20T09:00:00.000+00:00,busbar,,N Current (RMS),A,81.9
310144,Salmon Pool Lane,2024-01-20T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.8
310144,Salmon Pool Lane,2024-01-20T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
310144,Salmon Pool Lane,2024-01-20T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
310144,Salmon Pool Lane,2024-01-20T08:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.19
310144,Salmon Pool Lane,2024-01-20T08:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.38
310144,Salmon Pool Lane,2024-01-20T08:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.25
310144,Salmon Pool Lane,2024-01-20T08:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.16
310144,Salmon Pool Lane,2024-01-20T08:50:00.000+00:00,feeder,0050,L2 Active Power,kW,5.86
310144,Salmon Pool Lane,2024-01-20T08:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.78
310144,Salmon Pool Lane,2024-01-20T08:50:00.000+00:00,feeder,0050,N Current (RMS),A,25.6
310144,Salmon Pool Lane,2024-01-20T08:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.2
310144,Salmon Pool Lane,2024-01-20T08:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,32.1
310144,Salmon Pool Lane,2024-01-20T08:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.1
310144,Salmon Pool Lane,2024-01-20T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.91
310144,Salmon Pool Lane,2024-01-20T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.08
310144,Salmon Pool Lane,2024-01-20T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
310144,Salmon Pool Lane,2024-01-20T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,13.45
310144,Salmon Pool Lane,2024-01-20T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.2
310144,Salmon Pool Lane,2024-01-20T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
310144,Salmon Pool Lane,2024-01-20T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,45.7
310144,Salmon Pool Lane,2024-01-20T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,59.8
310144,Salmon Pool Lane,2024-01-20T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.6
310144,Salmon Pool Lane,2024-01-20T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-20T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.82
310144,Salmon Pool Lane,2024-01-20T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.92
310144,Salmon Pool Lane,2024-01-20T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.95
310144,Salmon Pool Lane,2024-01-20T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,14.13
310144,Salmon Pool Lane,2024-01-20T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,17.42
310144,Salmon Pool Lane,2024-01-20T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.77
310144,Salmon Pool Lane,2024-01-20T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,40.5
310144,Salmon Pool Lane,2024-01-20T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,59.3
310144,Salmon Pool Lane,2024-01-20T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,73.1
310144,Salmon Pool Lane,2024-01-20T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.2
310144,Salmon Pool Lane,2024-01-20T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
310144,Salmon Pool Lane,2024-01-20T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.95
310144,Salmon Pool Lane,2024-01-20T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
310144,Salmon Pool Lane,2024-01-20T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.93
310144,Salmon Pool Lane,2024-01-20T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.66
310144,Salmon Pool Lane,2024-01-20T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.22
310144,Salmon Pool Lane,2024-01-20T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,21.6
310144,Salmon Pool Lane,2024-01-20T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.1
310144,Salmon Pool Lane,2024-01-20T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.2
310144,Salmon Pool Lane,2024-01-20T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.0
310144,Salmon Pool Lane,2024-01-20T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
310144,Salmon Pool Lane,2024-01-20T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
310144,Salmon Pool Lane,2024-01-20T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
310144,Salmon Pool Lane,2024-01-20T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
310144,Salmon Pool Lane,2024-01-20T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-20T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.06
310144,Salmon Pool Lane,2024-01-20T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-20T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-20T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-20T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-20T08:50:00.000+00:00,transformer,,Temperature,C,14.0
310144,Salmon Pool Lane,2024-01-20T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
310144,Salmon Pool Lane,2024-01-20T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
310144,Salmon Pool Lane,2024-01-20T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
310144,Salmon Pool Lane,2024-01-20T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
310144,Salmon Pool Lane,2024-01-20T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
310144,Salmon Pool Lane,2024-01-20T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
310144,Salmon Pool Lane,2024-01-20T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
310144,Salmon Pool Lane,2024-01-20T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
310144,Salmon Pool Lane,2024-01-20T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
310144,Salmon Pool Lane,2024-01-20T08:50:00.000+00:00,busbar,,L3 Active Power,kW,35.65
310144,Salmon Pool Lane,2024-01-20T08:50:00.000+00:00,busbar,,L2 Active Power,kW,35.14
310144,Salmon Pool Lane,2024-01-20T08:50:00.000+00:00,busbar,,L1 Active Power,kW,9.84
310144,Salmon Pool Lane,2024-01-20T08:50:00.000+00:00,busbar,,N Current (RMS),A,110.5
310144,Salmon Pool Lane,2024-01-20T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.8
310144,Salmon Pool Lane,2024-01-20T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.8
310144,Salmon Pool Lane,2024-01-20T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
310144,Salmon Pool Lane,2024-01-20T08:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.22
310144,Salmon Pool Lane,2024-01-20T08:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.53
310144,Salmon Pool Lane,2024-01-20T08:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.19
310144,Salmon Pool Lane,2024-01-20T08:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.3
310144,Salmon Pool Lane,2024-01-20T08:40:00.000+00:00,feeder,0050,L2 Active Power,kW,1.5
310144,Salmon Pool Lane,2024-01-20T08:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.81
310144,Salmon Pool Lane,2024-01-20T08:40:00.000+00:00,feeder,0050,N Current (RMS),A,7.7
310144,Salmon Pool Lane,2024-01-20T08:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.8
310144,Salmon Pool Lane,2024-01-20T08:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,8.7
310144,Salmon Pool Lane,2024-01-20T08:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.1
310144,Salmon Pool Lane,2024-01-20T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.86
310144,Salmon Pool Lane,2024-01-20T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.1
310144,Salmon Pool Lane,2024-01-20T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-20T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,7.34
310144,Salmon Pool Lane,2024-01-20T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.27
310144,Salmon Pool Lane,2024-01-20T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-20T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,27.0
310144,Salmon Pool Lane,2024-01-20T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.4
310144,Salmon Pool Lane,2024-01-20T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.9
310144,Salmon Pool Lane,2024-01-20T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-20T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.94
310144,Salmon Pool Lane,2024-01-20T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.05
310144,Salmon Pool Lane,2024-01-20T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
310144,Salmon Pool Lane,2024-01-20T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,14.36
310144,Salmon Pool Lane,2024-01-20T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,14.22
310144,Salmon Pool Lane,2024-01-20T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.74
310144,Salmon Pool Lane,2024-01-20T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,44.2
310144,Salmon Pool Lane,2024-01-20T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,59.9
310144,Salmon Pool Lane,2024-01-20T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,66.0
310144,Salmon Pool Lane,2024-01-20T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.7
310144,Salmon Pool Lane,2024-01-20T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.11
310144,Salmon Pool Lane,2024-01-20T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.96
310144,Salmon Pool Lane,2024-01-20T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
310144,Salmon Pool Lane,2024-01-20T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.0
310144,Salmon Pool Lane,2024-01-20T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.39
310144,Salmon Pool Lane,2024-01-20T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.86
310144,Salmon Pool Lane,2024-01-20T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,27.9
310144,Salmon Pool Lane,2024-01-20T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.2
310144,Salmon Pool Lane,2024-01-20T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.7
310144,Salmon Pool Lane,2024-01-20T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.6
310144,Salmon Pool Lane,2024-01-20T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-20T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
310144,Salmon Pool Lane,2024-01-20T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
310144,Salmon Pool Lane,2024-01-20T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-20T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-20T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.04
310144,Salmon Pool Lane,2024-01-20T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-20T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-20T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
310144,Salmon Pool Lane,2024-01-20T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-20T08:40:00.000+00:00,transformer,,Temperature,C,13.9
310144,Salmon Pool Lane,2024-01-20T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
310144,Salmon Pool Lane,2024-01-20T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
310144,Salmon Pool Lane,2024-01-20T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
310144,Salmon Pool Lane,2024-01-20T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
310144,Salmon Pool Lane,2024-01-20T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
310144,Salmon Pool Lane,2024-01-20T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
310144,Salmon Pool Lane,2024-01-20T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
310144,Salmon Pool Lane,2024-01-20T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
310144,Salmon Pool Lane,2024-01-20T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
310144,Salmon Pool Lane,2024-01-20T08:40:00.000+00:00,busbar,,L3 Active Power,kW,29.99
310144,Salmon Pool Lane,2024-01-20T08:40:00.000+00:00,busbar,,L2 Active Power,kW,29.38
310144,Salmon Pool Lane,2024-01-20T08:40:00.000+00:00,busbar,,L1 Active Power,kW,9.46
310144,Salmon Pool Lane,2024-01-20T08:40:00.000+00:00,busbar,,N Current (RMS),A,92.8
310144,Salmon Pool Lane,2024-01-20T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.5
310144,Salmon Pool Lane,2024-01-20T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.9
310144,Salmon Pool Lane,2024-01-20T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
310144,Salmon Pool Lane,2024-01-20T08:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.14
310144,Salmon Pool Lane,2024-01-20T08:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.51
310144,Salmon Pool Lane,2024-01-20T08:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.22
310144,Salmon Pool Lane,2024-01-20T08:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.82
310144,Salmon Pool Lane,2024-01-20T08:30:00.000+00:00,feeder,0050,L2 Active Power,kW,2.93
310144,Salmon Pool Lane,2024-01-20T08:30:00.000+00:00,feeder,0050,L1 Active Power,kW,2.39
310144,Salmon Pool Lane,2024-01-20T08:30:00.000+00:00,feeder,0050,N Current (RMS),A,11.1
310144,Salmon Pool Lane,2024-01-20T08:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.0
310144,Salmon Pool Lane,2024-01-20T08:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.6
310144,Salmon Pool Lane,2024-01-20T08:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.0
310144,Salmon Pool Lane,2024-01-20T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.82
310144,Salmon Pool Lane,2024-01-20T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.52
310144,Salmon Pool Lane,2024-01-20T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-20T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.44
310144,Salmon Pool Lane,2024-01-20T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.93
310144,Salmon Pool Lane,2024-01-20T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-20T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,24.0
310144,Salmon Pool Lane,2024-01-20T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.7
310144,Salmon Pool Lane,2024-01-20T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.7
310144,Salmon Pool Lane,2024-01-20T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-20T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
310144,Salmon Pool Lane,2024-01-20T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.13
310144,Salmon Pool Lane,2024-01-20T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.06
310144,Salmon Pool Lane,2024-01-20T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,16.31
310144,Salmon Pool Lane,2024-01-20T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.41
310144,Salmon Pool Lane,2024-01-20T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.83
310144,Salmon Pool Lane,2024-01-20T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,38.6
310144,Salmon Pool Lane,2024-01-20T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,67.9
310144,Salmon Pool Lane,2024-01-20T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.3
310144,Salmon Pool Lane,2024-01-20T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.3
310144,Salmon Pool Lane,2024-01-20T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.01
310144,Salmon Pool Lane,2024-01-20T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
310144,Salmon Pool Lane,2024-01-20T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
310144,Salmon Pool Lane,2024-01-20T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.78
310144,Salmon Pool Lane,2024-01-20T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.7
310144,Salmon Pool Lane,2024-01-20T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.12
310144,Salmon Pool Lane,2024-01-20T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.4
310144,Salmon Pool Lane,2024-01-20T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.9
310144,Salmon Pool Lane,2024-01-20T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.6
310144,Salmon Pool Lane,2024-01-20T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.0
310144,Salmon Pool Lane,2024-01-20T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-20T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
310144,Salmon Pool Lane,2024-01-20T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
310144,Salmon Pool Lane,2024-01-20T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-20T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
310144,Salmon Pool Lane,2024-01-20T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-20T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-20T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-20T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
310144,Salmon Pool Lane,2024-01-20T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-20T08:30:00.000+00:00,transformer,,Temperature,C,13.9
310144,Salmon Pool Lane,2024-01-20T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
310144,Salmon Pool Lane,2024-01-20T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
310144,Salmon Pool Lane,2024-01-20T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
310144,Salmon Pool Lane,2024-01-20T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
310144,Salmon Pool Lane,2024-01-20T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
310144,Salmon Pool Lane,2024-01-20T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
310144,Salmon Pool Lane,2024-01-20T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
310144,Salmon Pool Lane,2024-01-20T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
310144,Salmon Pool Lane,2024-01-20T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
310144,Salmon Pool Lane,2024-01-20T08:30:00.000+00:00,busbar,,L3 Active Power,kW,30.34
310144,Salmon Pool Lane,2024-01-20T08:30:00.000+00:00,busbar,,L2 Active Power,kW,18.01
310144,Salmon Pool Lane,2024-01-20T08:30:00.000+00:00,busbar,,L1 Active Power,kW,11.36
310144,Salmon Pool Lane,2024-01-20T08:30:00.000+00:00,busbar,,N Current (RMS),A,67.8
310144,Salmon Pool Lane,2024-01-20T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.6
310144,Salmon Pool Lane,2024-01-20T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
310144,Salmon Pool Lane,2024-01-20T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
310144,Salmon Pool Lane,2024-01-20T08:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.1
310144,Salmon Pool Lane,2024-01-20T08:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.51
310144,Salmon Pool Lane,2024-01-20T08:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.14
310144,Salmon Pool Lane,2024-01-20T08:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.78
310144,Salmon Pool Lane,2024-01-20T08:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.74
310144,Salmon Pool Lane,2024-01-20T08:20:00.000+00:00,feeder,0050,L1 Active Power,kW,3.69
310144,Salmon Pool Lane,2024-01-20T08:20:00.000+00:00,feeder,0050,N Current (RMS),A,10.9
310144,Salmon Pool Lane,2024-01-20T08:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.9
310144,Salmon Pool Lane,2024-01-20T08:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.8
310144,Salmon Pool Lane,2024-01-20T08:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.8
310144,Salmon Pool Lane,2024-01-20T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.66
310144,Salmon Pool Lane,2024-01-20T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.66
310144,Salmon Pool Lane,2024-01-20T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-20T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.95
310144,Salmon Pool Lane,2024-01-20T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.72
310144,Salmon Pool Lane,2024-01-20T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-20T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,20.9
310144,Salmon Pool Lane,2024-01-20T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.2
310144,Salmon Pool Lane,2024-01-20T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.2
310144,Salmon Pool Lane,2024-01-20T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-20T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.41
310144,Salmon Pool Lane,2024-01-20T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.08
310144,Salmon Pool Lane,2024-01-20T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.37
310144,Salmon Pool Lane,2024-01-20T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,17.25
310144,Salmon Pool Lane,2024-01-20T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.73
310144,Salmon Pool Lane,2024-01-20T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.34
310144,Salmon Pool Lane,2024-01-20T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,44.9
310144,Salmon Pool Lane,2024-01-20T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,72.0
310144,Salmon Pool Lane,2024-01-20T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.4
310144,Salmon Pool Lane,2024-01-20T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.2
310144,Salmon Pool Lane,2024-01-20T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
310144,Salmon Pool Lane,2024-01-20T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.26
310144,Salmon Pool Lane,2024-01-20T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.58
310144,Salmon Pool Lane,2024-01-20T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.72
310144,Salmon Pool Lane,2024-01-20T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.35
310144,Salmon Pool Lane,2024-01-20T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.72
310144,Salmon Pool Lane,2024-01-20T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,25.1
310144,Salmon Pool Lane,2024-01-20T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.1
310144,Salmon Pool Lane,2024-01-20T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.6
310144,Salmon Pool Lane,2024-01-20T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.8
310144,Salmon Pool Lane,2024-01-20T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-20T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
310144,Salmon Pool Lane,2024-01-20T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
310144,Salmon Pool Lane,2024-01-20T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
310144,Salmon Pool Lane,2024-01-20T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
310144,Salmon Pool Lane,2024-01-20T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-20T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-20T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-20T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
310144,Salmon Pool Lane,2024-01-20T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-20T08:20:00.000+00:00,transformer,,Temperature,C,13.9
310144,Salmon Pool Lane,2024-01-20T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
310144,Salmon Pool Lane,2024-01-20T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
310144,Salmon Pool Lane,2024-01-20T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
310144,Salmon Pool Lane,2024-01-20T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
310144,Salmon Pool Lane,2024-01-20T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
310144,Salmon Pool Lane,2024-01-20T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
310144,Salmon Pool Lane,2024-01-20T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
310144,Salmon Pool Lane,2024-01-20T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
310144,Salmon Pool Lane,2024-01-20T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
310144,Salmon Pool Lane,2024-01-20T08:20:00.000+00:00,busbar,,L3 Active Power,kW,31.68
310144,Salmon Pool Lane,2024-01-20T08:20:00.000+00:00,busbar,,L2 Active Power,kW,15.6
310144,Salmon Pool Lane,2024-01-20T08:20:00.000+00:00,busbar,,L1 Active Power,kW,13.75
310144,Salmon Pool Lane,2024-01-20T08:20:00.000+00:00,busbar,,N Current (RMS),A,71.0
310144,Salmon Pool Lane,2024-01-20T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.6
310144,Salmon Pool Lane,2024-01-20T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
310144,Salmon Pool Lane,2024-01-20T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
310144,Salmon Pool Lane,2024-01-20T08:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.19
310144,Salmon Pool Lane,2024-01-20T08:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.5
310144,Salmon Pool Lane,2024-01-20T08:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.06
310144,Salmon Pool Lane,2024-01-20T08:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.51
310144,Salmon Pool Lane,2024-01-20T08:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.76
310144,Salmon Pool Lane,2024-01-20T08:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.96
310144,Salmon Pool Lane,2024-01-20T08:10:00.000+00:00,feeder,0050,N Current (RMS),A,8.0
310144,Salmon Pool Lane,2024-01-20T08:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.8
310144,Salmon Pool Lane,2024-01-20T08:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.9
310144,Salmon Pool Lane,2024-01-20T08:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.4
310144,Salmon Pool Lane,2024-01-20T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.78
310144,Salmon Pool Lane,2024-01-20T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.8
310144,Salmon Pool Lane,2024-01-20T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-20T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.87
310144,Salmon Pool Lane,2024-01-20T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.76
310144,Salmon Pool Lane,2024-01-20T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-20T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,21.5
310144,Salmon Pool Lane,2024-01-20T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.9
310144,Salmon Pool Lane,2024-01-20T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.8
310144,Salmon Pool Lane,2024-01-20T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-20T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.11
310144,Salmon Pool Lane,2024-01-20T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.86
310144,Salmon Pool Lane,2024-01-20T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.07
310144,Salmon Pool Lane,2024-01-20T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,21.51
310144,Salmon Pool Lane,2024-01-20T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.94
310144,Salmon Pool Lane,2024-01-20T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.47
310144,Salmon Pool Lane,2024-01-20T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,57.8
310144,Salmon Pool Lane,2024-01-20T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,88.4
310144,Salmon Pool Lane,2024-01-20T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.0
310144,Salmon Pool Lane,2024-01-20T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.2
310144,Salmon Pool Lane,2024-01-20T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.16
310144,Salmon Pool Lane,2024-01-20T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.21
310144,Salmon Pool Lane,2024-01-20T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.52
310144,Salmon Pool Lane,2024-01-20T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.84
310144,Salmon Pool Lane,2024-01-20T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.21
310144,Salmon Pool Lane,2024-01-20T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.29
310144,Salmon Pool Lane,2024-01-20T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.8
310144,Salmon Pool Lane,2024-01-20T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.1
310144,Salmon Pool Lane,2024-01-20T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.0
310144,Salmon Pool Lane,2024-01-20T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.8
310144,Salmon Pool Lane,2024-01-20T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-20T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
310144,Salmon Pool Lane,2024-01-20T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
310144,Salmon Pool Lane,2024-01-20T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-20T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
310144,Salmon Pool Lane,2024-01-20T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
310144,Salmon Pool Lane,2024-01-20T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-20T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-20T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.4
310144,Salmon Pool Lane,2024-01-20T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-20T08:10:00.000+00:00,transformer,,Temperature,C,13.9
310144,Salmon Pool Lane,2024-01-20T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
310144,Salmon Pool Lane,2024-01-20T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
310144,Salmon Pool Lane,2024-01-20T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
310144,Salmon Pool Lane,2024-01-20T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
310144,Salmon Pool Lane,2024-01-20T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
310144,Salmon Pool Lane,2024-01-20T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
310144,Salmon Pool Lane,2024-01-20T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
310144,Salmon Pool Lane,2024-01-20T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
310144,Salmon Pool Lane,2024-01-20T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
310144,Salmon Pool Lane,2024-01-20T08:10:00.000+00:00,busbar,,L3 Active Power,kW,36.71
310144,Salmon Pool Lane,2024-01-20T08:10:00.000+00:00,busbar,,L2 Active Power,kW,15.75
310144,Salmon Pool Lane,2024-01-20T08:10:00.000+00:00,busbar,,L1 Active Power,kW,8.74
310144,Salmon Pool Lane,2024-01-20T08:10:00.000+00:00,busbar,,N Current (RMS),A,94.4
310144,Salmon Pool Lane,2024-01-20T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.9
310144,Salmon Pool Lane,2024-01-20T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
310144,Salmon Pool Lane,2024-01-20T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
310144,Salmon Pool Lane,2024-01-20T08:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.21
310144,Salmon Pool Lane,2024-01-20T08:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.45
310144,Salmon Pool Lane,2024-01-20T08:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.16
310144,Salmon Pool Lane,2024-01-20T08:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.19
310144,Salmon Pool Lane,2024-01-20T08:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.89
310144,Salmon Pool Lane,2024-01-20T08:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.83
310144,Salmon Pool Lane,2024-01-20T08:00:00.000+00:00,feeder,0050,N Current (RMS),A,7.3
