Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310144,Salmon Pool Lane,2024-01-20T08:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.3
310144,Salmon Pool Lane,2024-01-20T08:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.3
310144,Salmon Pool Lane,2024-01-20T08:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.9
310144,Salmon Pool Lane,2024-01-20T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.83
310144,Salmon Pool Lane,2024-01-20T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.72
310144,Salmon Pool Lane,2024-01-20T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-20T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.5
310144,Salmon Pool Lane,2024-01-20T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.3
310144,Salmon Pool Lane,2024-01-20T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-20T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,26.2
310144,Salmon Pool Lane,2024-01-20T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.8
310144,Salmon Pool Lane,2024-01-20T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.8
310144,Salmon Pool Lane,2024-01-20T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-20T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.08
310144,Salmon Pool Lane,2024-01-20T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.21
310144,Salmon Pool Lane,2024-01-20T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
310144,Salmon Pool Lane,2024-01-20T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,19.71
310144,Salmon Pool Lane,2024-01-20T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.53
310144,Salmon Pool Lane,2024-01-20T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.15
310144,Salmon Pool Lane,2024-01-20T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,49.8
310144,Salmon Pool Lane,2024-01-20T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,81.6
310144,Salmon Pool Lane,2024-01-20T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.7
310144,Salmon Pool Lane,2024-01-20T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.1
310144,Salmon Pool Lane,2024-01-20T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.13
310144,Salmon Pool Lane,2024-01-20T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.39
310144,Salmon Pool Lane,2024-01-20T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
310144,Salmon Pool Lane,2024-01-20T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.32
310144,Salmon Pool Lane,2024-01-20T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.84
310144,Salmon Pool Lane,2024-01-20T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.74
310144,Salmon Pool Lane,2024-01-20T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,26.8
310144,Salmon Pool Lane,2024-01-20T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.3
310144,Salmon Pool Lane,2024-01-20T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.2
310144,Salmon Pool Lane,2024-01-20T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.6
310144,Salmon Pool Lane,2024-01-20T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-20T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
310144,Salmon Pool Lane,2024-01-20T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
310144,Salmon Pool Lane,2024-01-20T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
310144,Salmon Pool Lane,2024-01-20T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.09
310144,Salmon Pool Lane,2024-01-20T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-20T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-20T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
310144,Salmon Pool Lane,2024-01-20T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.5
310144,Salmon Pool Lane,2024-01-20T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
310144,Salmon Pool Lane,2024-01-20T08:00:00.000+00:00,transformer,,Temperature,C,13.8
310144,Salmon Pool Lane,2024-01-20T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
310144,Salmon Pool Lane,2024-01-20T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
310144,Salmon Pool Lane,2024-01-20T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
310144,Salmon Pool Lane,2024-01-20T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
310144,Salmon Pool Lane,2024-01-20T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
310144,Salmon Pool Lane,2024-01-20T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
310144,Salmon Pool Lane,2024-01-20T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
310144,Salmon Pool Lane,2024-01-20T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
310144,Salmon Pool Lane,2024-01-20T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
310144,Salmon Pool Lane,2024-01-20T08:00:00.000+00:00,busbar,,L3 Active Power,kW,38.71
310144,Salmon Pool Lane,2024-01-20T08:00:00.000+00:00,busbar,,L2 Active Power,kW,13.65
310144,Salmon Pool Lane,2024-01-20T08:00:00.000+00:00,busbar,,L1 Active Power,kW,8.73
310144,Salmon Pool Lane,2024-01-20T08:00:00.000+00:00,busbar,,N Current (RMS),A,99.1
310144,Salmon Pool Lane,2024-01-20T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,160.6
310144,Salmon Pool Lane,2024-01-20T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
310144,Salmon Pool Lane,2024-01-20T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
310144,Salmon Pool Lane,2024-01-20T07:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.29
310144,Salmon Pool Lane,2024-01-20T07:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.44
310144,Salmon Pool Lane,2024-01-20T07:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.03
310144,Salmon Pool Lane,2024-01-20T07:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.3
310144,Salmon Pool Lane,2024-01-20T07:50:00.000+00:00,feeder,0050,L2 Active Power,kW,1.93
310144,Salmon Pool Lane,2024-01-20T07:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.03
310144,Salmon Pool Lane,2024-01-20T07:50:00.000+00:00,feeder,0050,N Current (RMS),A,9.7
310144,Salmon Pool Lane,2024-01-20T07:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.8
310144,Salmon Pool Lane,2024-01-20T07:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.9
310144,Salmon Pool Lane,2024-01-20T07:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.8
310144,Salmon Pool Lane,2024-01-20T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.96
310144,Salmon Pool Lane,2024-01-20T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.76
310144,Salmon Pool Lane,2024-01-20T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-20T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.18
310144,Salmon Pool Lane,2024-01-20T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.88
310144,Salmon Pool Lane,2024-01-20T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-20T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,21.3
310144,Salmon Pool Lane,2024-01-20T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.4
310144,Salmon Pool Lane,2024-01-20T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.0
310144,Salmon Pool Lane,2024-01-20T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-20T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.31
310144,Salmon Pool Lane,2024-01-20T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.27
310144,Salmon Pool Lane,2024-01-20T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.7
310144,Salmon Pool Lane,2024-01-20T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,23.31
310144,Salmon Pool Lane,2024-01-20T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.34
310144,Salmon Pool Lane,2024-01-20T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.67
310144,Salmon Pool Lane,2024-01-20T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,63.2
310144,Salmon Pool Lane,2024-01-20T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,96.8
310144,Salmon Pool Lane,2024-01-20T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.5
310144,Salmon Pool Lane,2024-01-20T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.2
310144,Salmon Pool Lane,2024-01-20T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
310144,Salmon Pool Lane,2024-01-20T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.42
310144,Salmon Pool Lane,2024-01-20T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.29
310144,Salmon Pool Lane,2024-01-20T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.25
310144,Salmon Pool Lane,2024-01-20T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.25
310144,Salmon Pool Lane,2024-01-20T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.79
310144,Salmon Pool Lane,2024-01-20T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,21.7
310144,Salmon Pool Lane,2024-01-20T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.6
310144,Salmon Pool Lane,2024-01-20T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.1
310144,Salmon Pool Lane,2024-01-20T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.7
310144,Salmon Pool Lane,2024-01-20T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-20T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
310144,Salmon Pool Lane,2024-01-20T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
310144,Salmon Pool Lane,2024-01-20T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
310144,Salmon Pool Lane,2024-01-20T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.08
310144,Salmon Pool Lane,2024-01-20T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-20T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-20T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
310144,Salmon Pool Lane,2024-01-20T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.5
310144,Salmon Pool Lane,2024-01-20T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
310144,Salmon Pool Lane,2024-01-20T07:50:00.000+00:00,transformer,,Temperature,C,13.8
310144,Salmon Pool Lane,2024-01-20T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
310144,Salmon Pool Lane,2024-01-20T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
310144,Salmon Pool Lane,2024-01-20T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
310144,Salmon Pool Lane,2024-01-20T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
310144,Salmon Pool Lane,2024-01-20T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
310144,Salmon Pool Lane,2024-01-20T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
310144,Salmon Pool Lane,2024-01-20T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
310144,Salmon Pool Lane,2024-01-20T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
310144,Salmon Pool Lane,2024-01-20T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
310144,Salmon Pool Lane,2024-01-20T07:50:00.000+00:00,busbar,,L3 Active Power,kW,38.01
310144,Salmon Pool Lane,2024-01-20T07:50:00.000+00:00,busbar,,L2 Active Power,kW,14.49
310144,Salmon Pool Lane,2024-01-20T07:50:00.000+00:00,busbar,,L1 Active Power,kW,7.51
310144,Salmon Pool Lane,2024-01-20T07:50:00.000+00:00,busbar,,N Current (RMS),A,97.2
310144,Salmon Pool Lane,2024-01-20T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.1
310144,Salmon Pool Lane,2024-01-20T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
310144,Salmon Pool Lane,2024-01-20T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.1
310144,Salmon Pool Lane,2024-01-20T07:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.18
310144,Salmon Pool Lane,2024-01-20T07:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.51
310144,Salmon Pool Lane,2024-01-20T07:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.18
310144,Salmon Pool Lane,2024-01-20T07:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.92
310144,Salmon Pool Lane,2024-01-20T07:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.91
310144,Salmon Pool Lane,2024-01-20T07:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.1
310144,Salmon Pool Lane,2024-01-20T07:40:00.000+00:00,feeder,0050,N Current (RMS),A,10.6
310144,Salmon Pool Lane,2024-01-20T07:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.7
310144,Salmon Pool Lane,2024-01-20T07:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.9
310144,Salmon Pool Lane,2024-01-20T07:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.7
310144,Salmon Pool Lane,2024-01-20T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.09
310144,Salmon Pool Lane,2024-01-20T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.9
310144,Salmon Pool Lane,2024-01-20T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-20T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.43
310144,Salmon Pool Lane,2024-01-20T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.62
310144,Salmon Pool Lane,2024-01-20T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-20T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,21.9
310144,Salmon Pool Lane,2024-01-20T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.7
310144,Salmon Pool Lane,2024-01-20T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.1
310144,Salmon Pool Lane,2024-01-20T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-20T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.78
310144,Salmon Pool Lane,2024-01-20T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.3
310144,Salmon Pool Lane,2024-01-20T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
310144,Salmon Pool Lane,2024-01-20T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,27.57
310144,Salmon Pool Lane,2024-01-20T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.59
310144,Salmon Pool Lane,2024-01-20T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.46
310144,Salmon Pool Lane,2024-01-20T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,78.7
310144,Salmon Pool Lane,2024-01-20T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,114.2
310144,Salmon Pool Lane,2024-01-20T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.1
310144,Salmon Pool Lane,2024-01-20T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.2
310144,Salmon Pool Lane,2024-01-20T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.03
310144,Salmon Pool Lane,2024-01-20T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.57
310144,Salmon Pool Lane,2024-01-20T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
310144,Salmon Pool Lane,2024-01-20T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.09
310144,Salmon Pool Lane,2024-01-20T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.42
310144,Salmon Pool Lane,2024-01-20T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.69
310144,Salmon Pool Lane,2024-01-20T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.9
310144,Salmon Pool Lane,2024-01-20T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.6
310144,Salmon Pool Lane,2024-01-20T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.0
310144,Salmon Pool Lane,2024-01-20T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.6
310144,Salmon Pool Lane,2024-01-20T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-20T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
310144,Salmon Pool Lane,2024-01-20T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
310144,Salmon Pool Lane,2024-01-20T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
310144,Salmon Pool Lane,2024-01-20T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.09
310144,Salmon Pool Lane,2024-01-20T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-20T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-20T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
310144,Salmon Pool Lane,2024-01-20T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.5
310144,Salmon Pool Lane,2024-01-20T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
310144,Salmon Pool Lane,2024-01-20T07:40:00.000+00:00,transformer,,Temperature,C,13.8
310144,Salmon Pool Lane,2024-01-20T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
310144,Salmon Pool Lane,2024-01-20T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
310144,Salmon Pool Lane,2024-01-20T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
310144,Salmon Pool Lane,2024-01-20T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
310144,Salmon Pool Lane,2024-01-20T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
310144,Salmon Pool Lane,2024-01-20T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
310144,Salmon Pool Lane,2024-01-20T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
310144,Salmon Pool Lane,2024-01-20T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
310144,Salmon Pool Lane,2024-01-20T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
310144,Salmon Pool Lane,2024-01-20T07:40:00.000+00:00,busbar,,L3 Active Power,kW,38.99
310144,Salmon Pool Lane,2024-01-20T07:40:00.000+00:00,busbar,,L2 Active Power,kW,12.63
310144,Salmon Pool Lane,2024-01-20T07:40:00.000+00:00,busbar,,L1 Active Power,kW,7.26
310144,Salmon Pool Lane,2024-01-20T07:40:00.000+00:00,busbar,,N Current (RMS),A,103.8
310144,Salmon Pool Lane,2024-01-20T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,161.9
310144,Salmon Pool Lane,2024-01-20T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
310144,Salmon Pool Lane,2024-01-20T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
310144,Salmon Pool Lane,2024-01-20T07:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.12
310144,Salmon Pool Lane,2024-01-20T07:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.48
310144,Salmon Pool Lane,2024-01-20T07:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.27
310144,Salmon Pool Lane,2024-01-20T07:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.28
310144,Salmon Pool Lane,2024-01-20T07:30:00.000+00:00,feeder,0050,L2 Active Power,kW,4.58
310144,Salmon Pool Lane,2024-01-20T07:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.07
310144,Salmon Pool Lane,2024-01-20T07:30:00.000+00:00,feeder,0050,N Current (RMS),A,21.2
310144,Salmon Pool Lane,2024-01-20T07:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
310144,Salmon Pool Lane,2024-01-20T07:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,27.7
310144,Salmon Pool Lane,2024-01-20T07:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.7
310144,Salmon Pool Lane,2024-01-20T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.06
310144,Salmon Pool Lane,2024-01-20T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.91
310144,Salmon Pool Lane,2024-01-20T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-20T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.87
310144,Salmon Pool Lane,2024-01-20T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.25
310144,Salmon Pool Lane,2024-01-20T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-20T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,18.3
310144,Salmon Pool Lane,2024-01-20T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.3
310144,Salmon Pool Lane,2024-01-20T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.4
310144,Salmon Pool Lane,2024-01-20T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-20T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.59
310144,Salmon Pool Lane,2024-01-20T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.13
310144,Salmon Pool Lane,2024-01-20T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
310144,Salmon Pool Lane,2024-01-20T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.88
310144,Salmon Pool Lane,2024-01-20T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.55
310144,Salmon Pool Lane,2024-01-20T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.84
310144,Salmon Pool Lane,2024-01-20T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,22.7
310144,Salmon Pool Lane,2024-01-20T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.6
310144,Salmon Pool Lane,2024-01-20T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.7
310144,Salmon Pool Lane,2024-01-20T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.4
310144,Salmon Pool Lane,2024-01-20T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.03
310144,Salmon Pool Lane,2024-01-20T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.29
310144,Salmon Pool Lane,2024-01-20T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
310144,Salmon Pool Lane,2024-01-20T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.0
310144,Salmon Pool Lane,2024-01-20T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.69
310144,Salmon Pool Lane,2024-01-20T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.71
310144,Salmon Pool Lane,2024-01-20T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.9
310144,Salmon Pool Lane,2024-01-20T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.3
310144,Salmon Pool Lane,2024-01-20T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.2
310144,Salmon Pool Lane,2024-01-20T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.8
310144,Salmon Pool Lane,2024-01-20T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-20T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
310144,Salmon Pool Lane,2024-01-20T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
310144,Salmon Pool Lane,2024-01-20T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-20T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-20T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-20T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-20T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-20T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
310144,Salmon Pool Lane,2024-01-20T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
310144,Salmon Pool Lane,2024-01-20T07:30:00.000+00:00,transformer,,Temperature,C,13.8
310144,Salmon Pool Lane,2024-01-20T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
310144,Salmon Pool Lane,2024-01-20T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
310144,Salmon Pool Lane,2024-01-20T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
310144,Salmon Pool Lane,2024-01-20T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
310144,Salmon Pool Lane,2024-01-20T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
310144,Salmon Pool Lane,2024-01-20T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
310144,Salmon Pool Lane,2024-01-20T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
310144,Salmon Pool Lane,2024-01-20T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
310144,Salmon Pool Lane,2024-01-20T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
310144,Salmon Pool Lane,2024-01-20T07:30:00.000+00:00,busbar,,L3 Active Power,kW,21.02
310144,Salmon Pool Lane,2024-01-20T07:30:00.000+00:00,busbar,,L2 Active Power,kW,18.09
310144,Salmon Pool Lane,2024-01-20T07:30:00.000+00:00,busbar,,L1 Active Power,kW,7.64
310144,Salmon Pool Lane,2024-01-20T07:30:00.000+00:00,busbar,,N Current (RMS),A,55.7
310144,Salmon Pool Lane,2024-01-20T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
310144,Salmon Pool Lane,2024-01-20T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
310144,Salmon Pool Lane,2024-01-20T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.3
310144,Salmon Pool Lane,2024-01-20T07:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.06
310144,Salmon Pool Lane,2024-01-20T07:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.49
310144,Salmon Pool Lane,2024-01-20T07:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.32
310144,Salmon Pool Lane,2024-01-20T07:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.29
310144,Salmon Pool Lane,2024-01-20T07:20:00.000+00:00,feeder,0050,L2 Active Power,kW,1.61
310144,Salmon Pool Lane,2024-01-20T07:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.91
310144,Salmon Pool Lane,2024-01-20T07:20:00.000+00:00,feeder,0050,N Current (RMS),A,10.4
310144,Salmon Pool Lane,2024-01-20T07:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
310144,Salmon Pool Lane,2024-01-20T07:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.9
310144,Salmon Pool Lane,2024-01-20T07:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.2
310144,Salmon Pool Lane,2024-01-20T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.95
310144,Salmon Pool Lane,2024-01-20T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.01
310144,Salmon Pool Lane,2024-01-20T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-20T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.43
310144,Salmon Pool Lane,2024-01-20T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.09
310144,Salmon Pool Lane,2024-01-20T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-20T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,12.9
310144,Salmon Pool Lane,2024-01-20T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.1
310144,Salmon Pool Lane,2024-01-20T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.8
310144,Salmon Pool Lane,2024-01-20T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-20T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.98
310144,Salmon Pool Lane,2024-01-20T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.3
310144,Salmon Pool Lane,2024-01-20T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.02
310144,Salmon Pool Lane,2024-01-20T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.21
310144,Salmon Pool Lane,2024-01-20T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.34
310144,Salmon Pool Lane,2024-01-20T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.6
310144,Salmon Pool Lane,2024-01-20T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.6
310144,Salmon Pool Lane,2024-01-20T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.1
310144,Salmon Pool Lane,2024-01-20T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.1
310144,Salmon Pool Lane,2024-01-20T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.9
310144,Salmon Pool Lane,2024-01-20T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
310144,Salmon Pool Lane,2024-01-20T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.1
310144,Salmon Pool Lane,2024-01-20T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
310144,Salmon Pool Lane,2024-01-20T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.73
310144,Salmon Pool Lane,2024-01-20T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.0
310144,Salmon Pool Lane,2024-01-20T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.67
310144,Salmon Pool Lane,2024-01-20T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.5
310144,Salmon Pool Lane,2024-01-20T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.9
310144,Salmon Pool Lane,2024-01-20T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.7
310144,Salmon Pool Lane,2024-01-20T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.5
310144,Salmon Pool Lane,2024-01-20T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-20T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
310144,Salmon Pool Lane,2024-01-20T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
310144,Salmon Pool Lane,2024-01-20T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-20T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
310144,Salmon Pool Lane,2024-01-20T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-20T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-20T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.4
310144,Salmon Pool Lane,2024-01-20T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.5
310144,Salmon Pool Lane,2024-01-20T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
310144,Salmon Pool Lane,2024-01-20T07:20:00.000+00:00,transformer,,Temperature,C,13.7
310144,Salmon Pool Lane,2024-01-20T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
310144,Salmon Pool Lane,2024-01-20T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
310144,Salmon Pool Lane,2024-01-20T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
310144,Salmon Pool Lane,2024-01-20T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
310144,Salmon Pool Lane,2024-01-20T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
310144,Salmon Pool Lane,2024-01-20T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
310144,Salmon Pool Lane,2024-01-20T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
310144,Salmon Pool Lane,2024-01-20T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
310144,Salmon Pool Lane,2024-01-20T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
310144,Salmon Pool Lane,2024-01-20T07:20:00.000+00:00,busbar,,L3 Active Power,kW,19.65
310144,Salmon Pool Lane,2024-01-20T07:20:00.000+00:00,busbar,,L2 Active Power,kW,13.06
310144,Salmon Pool Lane,2024-01-20T07:20:00.000+00:00,busbar,,L1 Active Power,kW,8.19
310144,Salmon Pool Lane,2024-01-20T07:20:00.000+00:00,busbar,,N Current (RMS),A,41.6
310144,Salmon Pool Lane,2024-01-20T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
310144,Salmon Pool Lane,2024-01-20T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
310144,Salmon Pool Lane,2024-01-20T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
310144,Salmon Pool Lane,2024-01-20T07:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.01
310144,Salmon Pool Lane,2024-01-20T07:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.45
310144,Salmon Pool Lane,2024-01-20T07:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.42
310144,Salmon Pool Lane,2024-01-20T07:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.59
310144,Salmon Pool Lane,2024-01-20T07:10:00.000+00:00,feeder,0050,L2 Active Power,kW,1.96
310144,Salmon Pool Lane,2024-01-20T07:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.82
310144,Salmon Pool Lane,2024-01-20T07:10:00.000+00:00,feeder,0050,N Current (RMS),A,12.8
310144,Salmon Pool Lane,2024-01-20T07:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.5
310144,Salmon Pool Lane,2024-01-20T07:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.4
310144,Salmon Pool Lane,2024-01-20T07:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.0
310144,Salmon Pool Lane,2024-01-20T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.87
310144,Salmon Pool Lane,2024-01-20T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.08
310144,Salmon Pool Lane,2024-01-20T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-20T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.86
310144,Salmon Pool Lane,2024-01-20T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.57
310144,Salmon Pool Lane,2024-01-20T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-20T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,17.6
310144,Salmon Pool Lane,2024-01-20T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.8
310144,Salmon Pool Lane,2024-01-20T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.3
310144,Salmon Pool Lane,2024-01-20T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-20T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
310144,Salmon Pool Lane,2024-01-20T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.04
310144,Salmon Pool Lane,2024-01-20T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.02
310144,Salmon Pool Lane,2024-01-20T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.62
310144,Salmon Pool Lane,2024-01-20T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.65
310144,Salmon Pool Lane,2024-01-20T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.81
310144,Salmon Pool Lane,2024-01-20T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,17.2
310144,Salmon Pool Lane,2024-01-20T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.2
310144,Salmon Pool Lane,2024-01-20T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.0
310144,Salmon Pool Lane,2024-01-20T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.8
310144,Salmon Pool Lane,2024-01-20T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
310144,Salmon Pool Lane,2024-01-20T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.92
310144,Salmon Pool Lane,2024-01-20T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
310144,Salmon Pool Lane,2024-01-20T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.79
310144,Salmon Pool Lane,2024-01-20T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.32
310144,Salmon Pool Lane,2024-01-20T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.54
310144,Salmon Pool Lane,2024-01-20T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.9
310144,Salmon Pool Lane,2024-01-20T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.4
310144,Salmon Pool Lane,2024-01-20T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.5
310144,Salmon Pool Lane,2024-01-20T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.0
310144,Salmon Pool Lane,2024-01-20T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-20T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
310144,Salmon Pool Lane,2024-01-20T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
310144,Salmon Pool Lane,2024-01-20T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-20T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
310144,Salmon Pool Lane,2024-01-20T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-20T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-20T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-20T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-20T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-20T07:10:00.000+00:00,transformer,,Temperature,C,13.7
310144,Salmon Pool Lane,2024-01-20T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
310144,Salmon Pool Lane,2024-01-20T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
310144,Salmon Pool Lane,2024-01-20T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
310144,Salmon Pool Lane,2024-01-20T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
310144,Salmon Pool Lane,2024-01-20T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
310144,Salmon Pool Lane,2024-01-20T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
310144,Salmon Pool Lane,2024-01-20T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
310144,Salmon Pool Lane,2024-01-20T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
310144,Salmon Pool Lane,2024-01-20T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
310144,Salmon Pool Lane,2024-01-20T07:10:00.000+00:00,busbar,,L3 Active Power,kW,19.86
310144,Salmon Pool Lane,2024-01-20T07:10:00.000+00:00,busbar,,L2 Active Power,kW,15.52
310144,Salmon Pool Lane,2024-01-20T07:10:00.000+00:00,busbar,,L1 Active Power,kW,7.19
310144,Salmon Pool Lane,2024-01-20T07:10:00.000+00:00,busbar,,N Current (RMS),A,45.6
310144,Salmon Pool Lane,2024-01-20T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
310144,Salmon Pool Lane,2024-01-20T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
310144,Salmon Pool Lane,2024-01-20T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
310144,Salmon Pool Lane,2024-01-20T07:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-20T07:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.4
310144,Salmon Pool Lane,2024-01-20T07:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.38
310144,Salmon Pool Lane,2024-01-20T07:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.43
310144,Salmon Pool Lane,2024-01-20T07:00:00.000+00:00,feeder,0050,L2 Active Power,kW,3.67
310144,Salmon Pool Lane,2024-01-20T07:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.82
310144,Salmon Pool Lane,2024-01-20T07:00:00.000+00:00,feeder,0050,N Current (RMS),A,18.7
310144,Salmon Pool Lane,2024-01-20T07:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.0
310144,Salmon Pool Lane,2024-01-20T07:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,24.1
310144,Salmon Pool Lane,2024-01-20T07:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.9
310144,Salmon Pool Lane,2024-01-20T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.16
310144,Salmon Pool Lane,2024-01-20T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.24
310144,Salmon Pool Lane,2024-01-20T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-20T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.74
310144,Salmon Pool Lane,2024-01-20T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.87
310144,Salmon Pool Lane,2024-01-20T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-20T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,13.9
310144,Salmon Pool Lane,2024-01-20T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.0
310144,Salmon Pool Lane,2024-01-20T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.4
310144,Salmon Pool Lane,2024-01-20T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-20T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.12
310144,Salmon Pool Lane,2024-01-20T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
310144,Salmon Pool Lane,2024-01-20T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
310144,Salmon Pool Lane,2024-01-20T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.21
310144,Salmon Pool Lane,2024-01-20T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.7
310144,Salmon Pool Lane,2024-01-20T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.99
310144,Salmon Pool Lane,2024-01-20T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.7
310144,Salmon Pool Lane,2024-01-20T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.2
310144,Salmon Pool Lane,2024-01-20T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.0
310144,Salmon Pool Lane,2024-01-20T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.3
310144,Salmon Pool Lane,2024-01-20T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.92
310144,Salmon Pool Lane,2024-01-20T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
310144,Salmon Pool Lane,2024-01-20T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
310144,Salmon Pool Lane,2024-01-20T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.89
310144,Salmon Pool Lane,2024-01-20T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.12
310144,Salmon Pool Lane,2024-01-20T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.42
310144,Salmon Pool Lane,2024-01-20T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.1
310144,Salmon Pool Lane,2024-01-20T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.8
310144,Salmon Pool Lane,2024-01-20T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.4
310144,Salmon Pool Lane,2024-01-20T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.9
310144,Salmon Pool Lane,2024-01-20T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-20T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
310144,Salmon Pool Lane,2024-01-20T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
310144,Salmon Pool Lane,2024-01-20T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
310144,Salmon Pool Lane,2024-01-20T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
310144,Salmon Pool Lane,2024-01-20T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-20T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-20T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
310144,Salmon Pool Lane,2024-01-20T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
310144,Salmon Pool Lane,2024-01-20T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
310144,Salmon Pool Lane,2024-01-20T07:00:00.000+00:00,transformer,,Temperature,C,13.7
310144,Salmon Pool Lane,2024-01-20T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
310144,Salmon Pool Lane,2024-01-20T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
310144,Salmon Pool Lane,2024-01-20T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
310144,Salmon Pool Lane,2024-01-20T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
310144,Salmon Pool Lane,2024-01-20T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
310144,Salmon Pool Lane,2024-01-20T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
310144,Salmon Pool Lane,2024-01-20T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
310144,Salmon Pool Lane,2024-01-20T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
310144,Salmon Pool Lane,2024-01-20T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
310144,Salmon Pool Lane,2024-01-20T07:00:00.000+00:00,busbar,,L3 Active Power,kW,21.25
310144,Salmon Pool Lane,2024-01-20T07:00:00.000+00:00,busbar,,L2 Active Power,kW,14.38
310144,Salmon Pool Lane,2024-01-20T07:00:00.000+00:00,busbar,,L1 Active Power,kW,7.25
310144,Salmon Pool Lane,2024-01-20T07:00:00.000+00:00,busbar,,N Current (RMS),A,53.3
310144,Salmon Pool Lane,2024-01-20T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
310144,Salmon Pool Lane,2024-01-20T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
310144,Salmon Pool Lane,2024-01-20T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.3
310144,Salmon Pool Lane,2024-01-20T06:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-20T06:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.27
310144,Salmon Pool Lane,2024-01-20T06:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.4
310144,Salmon Pool Lane,2024-01-20T06:50:00.000+00:00,feeder,0050,L3 Active Power,kW,2.24
310144,Salmon Pool Lane,2024-01-20T06:50:00.000+00:00,feeder,0050,L2 Active Power,kW,8.06
310144,Salmon Pool Lane,2024-01-20T06:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.85
310144,Salmon Pool Lane,2024-01-20T06:50:00.000+00:00,feeder,0050,N Current (RMS),A,28.0
310144,Salmon Pool Lane,2024-01-20T06:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.8
310144,Salmon Pool Lane,2024-01-20T06:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,37.6
310144,Salmon Pool Lane,2024-01-20T06:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.0
310144,Salmon Pool Lane,2024-01-20T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.04
310144,Salmon Pool Lane,2024-01-20T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.94
310144,Salmon Pool Lane,2024-01-20T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.01
310144,Salmon Pool Lane,2024-01-20T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.82
310144,Salmon Pool Lane,2024-01-20T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.66
310144,Salmon Pool Lane,2024-01-20T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-20T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,13.3
310144,Salmon Pool Lane,2024-01-20T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.9
310144,Salmon Pool Lane,2024-01-20T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.5
310144,Salmon Pool Lane,2024-01-20T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-20T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.83
310144,Salmon Pool Lane,2024-01-20T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
310144,Salmon Pool Lane,2024-01-20T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
310144,Salmon Pool Lane,2024-01-20T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.52
310144,Salmon Pool Lane,2024-01-20T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.23
310144,Salmon Pool Lane,2024-01-20T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.58
310144,Salmon Pool Lane,2024-01-20T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.9
310144,Salmon Pool Lane,2024-01-20T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.2
310144,Salmon Pool Lane,2024-01-20T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.7
310144,Salmon Pool Lane,2024-01-20T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.0
310144,Salmon Pool Lane,2024-01-20T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
310144,Salmon Pool Lane,2024-01-20T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.98
310144,Salmon Pool Lane,2024-01-20T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.58
310144,Salmon Pool Lane,2024-01-20T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.32
310144,Salmon Pool Lane,2024-01-20T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.79
310144,Salmon Pool Lane,2024-01-20T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.41
310144,Salmon Pool Lane,2024-01-20T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,25.7
310144,Salmon Pool Lane,2024-01-20T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.2
310144,Salmon Pool Lane,2024-01-20T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.8
310144,Salmon Pool Lane,2024-01-20T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.1
310144,Salmon Pool Lane,2024-01-20T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-20T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
310144,Salmon Pool Lane,2024-01-20T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
310144,Salmon Pool Lane,2024-01-20T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
310144,Salmon Pool Lane,2024-01-20T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-20T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
310144,Salmon Pool Lane,2024-01-20T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-20T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
310144,Salmon Pool Lane,2024-01-20T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.4
310144,Salmon Pool Lane,2024-01-20T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
310144,Salmon Pool Lane,2024-01-20T06:50:00.000+00:00,transformer,,Temperature,C,13.7
310144,Salmon Pool Lane,2024-01-20T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
310144,Salmon Pool Lane,2024-01-20T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
310144,Salmon Pool Lane,2024-01-20T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
310144,Salmon Pool Lane,2024-01-20T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
310144,Salmon Pool Lane,2024-01-20T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
310144,Salmon Pool Lane,2024-01-20T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
310144,Salmon Pool Lane,2024-01-20T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
310144,Salmon Pool Lane,2024-01-20T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
310144,Salmon Pool Lane,2024-01-20T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
310144,Salmon Pool Lane,2024-01-20T06:50:00.000+00:00,busbar,,L3 Active Power,kW,22.88
310144,Salmon Pool Lane,2024-01-20T06:50:00.000+00:00,busbar,,L2 Active Power,kW,21.74
310144,Salmon Pool Lane,2024-01-20T06:50:00.000+00:00,busbar,,L1 Active Power,kW,7.88
310144,Salmon Pool Lane,2024-01-20T06:50:00.000+00:00,busbar,,N Current (RMS),A,60.9
310144,Salmon Pool Lane,2024-01-20T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
310144,Salmon Pool Lane,2024-01-20T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
310144,Salmon Pool Lane,2024-01-20T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.1
310144,Salmon Pool Lane,2024-01-20T06:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.23
310144,Salmon Pool Lane,2024-01-20T06:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.41
310144,Salmon Pool Lane,2024-01-20T06:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.28
310144,Salmon Pool Lane,2024-01-20T06:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.06
