Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310144,Salmon Pool Lane,2024-01-20T06:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.64
310144,Salmon Pool Lane,2024-01-20T06:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.91
310144,Salmon Pool Lane,2024-01-20T06:40:00.000+00:00,feeder,0050,N Current (RMS),A,4.8
310144,Salmon Pool Lane,2024-01-20T06:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.7
310144,Salmon Pool Lane,2024-01-20T06:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.2
310144,Salmon Pool Lane,2024-01-20T06:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.0
310144,Salmon Pool Lane,2024-01-20T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.01
310144,Salmon Pool Lane,2024-01-20T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
310144,Salmon Pool Lane,2024-01-20T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-20T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.05
310144,Salmon Pool Lane,2024-01-20T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.17
310144,Salmon Pool Lane,2024-01-20T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-20T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,17.0
310144,Salmon Pool Lane,2024-01-20T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.8
310144,Salmon Pool Lane,2024-01-20T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.1
310144,Salmon Pool Lane,2024-01-20T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-20T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.27
310144,Salmon Pool Lane,2024-01-20T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.89
310144,Salmon Pool Lane,2024-01-20T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.51
310144,Salmon Pool Lane,2024-01-20T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.45
310144,Salmon Pool Lane,2024-01-20T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.99
310144,Salmon Pool Lane,2024-01-20T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.44
310144,Salmon Pool Lane,2024-01-20T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,17.5
310144,Salmon Pool Lane,2024-01-20T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.5
310144,Salmon Pool Lane,2024-01-20T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.6
310144,Salmon Pool Lane,2024-01-20T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.7
310144,Salmon Pool Lane,2024-01-20T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.02
310144,Salmon Pool Lane,2024-01-20T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
310144,Salmon Pool Lane,2024-01-20T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
310144,Salmon Pool Lane,2024-01-20T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.83
310144,Salmon Pool Lane,2024-01-20T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.61
310144,Salmon Pool Lane,2024-01-20T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.45
310144,Salmon Pool Lane,2024-01-20T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,21.7
310144,Salmon Pool Lane,2024-01-20T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.0
310144,Salmon Pool Lane,2024-01-20T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.0
310144,Salmon Pool Lane,2024-01-20T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.1
310144,Salmon Pool Lane,2024-01-20T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-20T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
310144,Salmon Pool Lane,2024-01-20T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
310144,Salmon Pool Lane,2024-01-20T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-20T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-20T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
310144,Salmon Pool Lane,2024-01-20T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-20T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-20T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-20T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-20T06:40:00.000+00:00,transformer,,Temperature,C,13.6
310144,Salmon Pool Lane,2024-01-20T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
310144,Salmon Pool Lane,2024-01-20T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
310144,Salmon Pool Lane,2024-01-20T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
310144,Salmon Pool Lane,2024-01-20T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
310144,Salmon Pool Lane,2024-01-20T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
310144,Salmon Pool Lane,2024-01-20T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
310144,Salmon Pool Lane,2024-01-20T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
310144,Salmon Pool Lane,2024-01-20T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
310144,Salmon Pool Lane,2024-01-20T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
310144,Salmon Pool Lane,2024-01-20T06:40:00.000+00:00,busbar,,L3 Active Power,kW,21.38
310144,Salmon Pool Lane,2024-01-20T06:40:00.000+00:00,busbar,,L2 Active Power,kW,16.43
310144,Salmon Pool Lane,2024-01-20T06:40:00.000+00:00,busbar,,L1 Active Power,kW,6.83
310144,Salmon Pool Lane,2024-01-20T06:40:00.000+00:00,busbar,,N Current (RMS),A,51.8
310144,Salmon Pool Lane,2024-01-20T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
310144,Salmon Pool Lane,2024-01-20T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
310144,Salmon Pool Lane,2024-01-20T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
310144,Salmon Pool Lane,2024-01-20T06:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.24
310144,Salmon Pool Lane,2024-01-20T06:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.42
310144,Salmon Pool Lane,2024-01-20T06:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.34
310144,Salmon Pool Lane,2024-01-20T06:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.34
310144,Salmon Pool Lane,2024-01-20T06:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.64
310144,Salmon Pool Lane,2024-01-20T06:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.91
310144,Salmon Pool Lane,2024-01-20T06:30:00.000+00:00,feeder,0050,N Current (RMS),A,5.4
310144,Salmon Pool Lane,2024-01-20T06:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.2
310144,Salmon Pool Lane,2024-01-20T06:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.3
310144,Salmon Pool Lane,2024-01-20T06:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.1
310144,Salmon Pool Lane,2024-01-20T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
310144,Salmon Pool Lane,2024-01-20T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
310144,Salmon Pool Lane,2024-01-20T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-20T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.57
310144,Salmon Pool Lane,2024-01-20T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.68
310144,Salmon Pool Lane,2024-01-20T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-20T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,18.0
310144,Salmon Pool Lane,2024-01-20T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.8
310144,Salmon Pool Lane,2024-01-20T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.3
310144,Salmon Pool Lane,2024-01-20T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-20T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
310144,Salmon Pool Lane,2024-01-20T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.09
310144,Salmon Pool Lane,2024-01-20T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.86
310144,Salmon Pool Lane,2024-01-20T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.99
310144,Salmon Pool Lane,2024-01-20T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.21
310144,Salmon Pool Lane,2024-01-20T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.75
310144,Salmon Pool Lane,2024-01-20T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,19.7
310144,Salmon Pool Lane,2024-01-20T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.0
310144,Salmon Pool Lane,2024-01-20T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.2
310144,Salmon Pool Lane,2024-01-20T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.2
310144,Salmon Pool Lane,2024-01-20T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
310144,Salmon Pool Lane,2024-01-20T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.25
310144,Salmon Pool Lane,2024-01-20T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
310144,Salmon Pool Lane,2024-01-20T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.66
310144,Salmon Pool Lane,2024-01-20T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.97
310144,Salmon Pool Lane,2024-01-20T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.42
310144,Salmon Pool Lane,2024-01-20T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.6
310144,Salmon Pool Lane,2024-01-20T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.3
310144,Salmon Pool Lane,2024-01-20T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.8
310144,Salmon Pool Lane,2024-01-20T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.0
310144,Salmon Pool Lane,2024-01-20T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
310144,Salmon Pool Lane,2024-01-20T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
310144,Salmon Pool Lane,2024-01-20T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
310144,Salmon Pool Lane,2024-01-20T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
310144,Salmon Pool Lane,2024-01-20T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-20T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-20T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-20T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-20T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-20T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-20T06:30:00.000+00:00,transformer,,Temperature,C,13.6
310144,Salmon Pool Lane,2024-01-20T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
310144,Salmon Pool Lane,2024-01-20T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
310144,Salmon Pool Lane,2024-01-20T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
310144,Salmon Pool Lane,2024-01-20T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
310144,Salmon Pool Lane,2024-01-20T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
310144,Salmon Pool Lane,2024-01-20T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
310144,Salmon Pool Lane,2024-01-20T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
310144,Salmon Pool Lane,2024-01-20T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
310144,Salmon Pool Lane,2024-01-20T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
310144,Salmon Pool Lane,2024-01-20T06:30:00.000+00:00,busbar,,L3 Active Power,kW,21.54
310144,Salmon Pool Lane,2024-01-20T06:30:00.000+00:00,busbar,,L2 Active Power,kW,16.52
310144,Salmon Pool Lane,2024-01-20T06:30:00.000+00:00,busbar,,L1 Active Power,kW,7.1
310144,Salmon Pool Lane,2024-01-20T06:30:00.000+00:00,busbar,,N Current (RMS),A,50.5
310144,Salmon Pool Lane,2024-01-20T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
310144,Salmon Pool Lane,2024-01-20T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
310144,Salmon Pool Lane,2024-01-20T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.7
310144,Salmon Pool Lane,2024-01-20T06:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.26
310144,Salmon Pool Lane,2024-01-20T06:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.42
310144,Salmon Pool Lane,2024-01-20T06:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.08
310144,Salmon Pool Lane,2024-01-20T06:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.12
310144,Salmon Pool Lane,2024-01-20T06:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.57
310144,Salmon Pool Lane,2024-01-20T06:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.09
310144,Salmon Pool Lane,2024-01-20T06:20:00.000+00:00,feeder,0050,N Current (RMS),A,5.3
310144,Salmon Pool Lane,2024-01-20T06:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.7
310144,Salmon Pool Lane,2024-01-20T06:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.1
310144,Salmon Pool Lane,2024-01-20T06:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.6
310144,Salmon Pool Lane,2024-01-20T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.05
310144,Salmon Pool Lane,2024-01-20T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.32
310144,Salmon Pool Lane,2024-01-20T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-20T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.92
310144,Salmon Pool Lane,2024-01-20T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.22
310144,Salmon Pool Lane,2024-01-20T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-20T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,16.9
310144,Salmon Pool Lane,2024-01-20T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.4
310144,Salmon Pool Lane,2024-01-20T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.3
310144,Salmon Pool Lane,2024-01-20T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-20T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.64
310144,Salmon Pool Lane,2024-01-20T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.24
310144,Salmon Pool Lane,2024-01-20T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.56
310144,Salmon Pool Lane,2024-01-20T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.93
310144,Salmon Pool Lane,2024-01-20T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.1
310144,Salmon Pool Lane,2024-01-20T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.5
310144,Salmon Pool Lane,2024-01-20T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,20.9
310144,Salmon Pool Lane,2024-01-20T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.9
310144,Salmon Pool Lane,2024-01-20T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.2
310144,Salmon Pool Lane,2024-01-20T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.8
310144,Salmon Pool Lane,2024-01-20T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.09
310144,Salmon Pool Lane,2024-01-20T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.39
310144,Salmon Pool Lane,2024-01-20T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
310144,Salmon Pool Lane,2024-01-20T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.9
310144,Salmon Pool Lane,2024-01-20T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.25
310144,Salmon Pool Lane,2024-01-20T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.46
310144,Salmon Pool Lane,2024-01-20T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.6
310144,Salmon Pool Lane,2024-01-20T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.4
310144,Salmon Pool Lane,2024-01-20T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.9
310144,Salmon Pool Lane,2024-01-20T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.9
310144,Salmon Pool Lane,2024-01-20T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-20T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
310144,Salmon Pool Lane,2024-01-20T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
310144,Salmon Pool Lane,2024-01-20T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-20T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
310144,Salmon Pool Lane,2024-01-20T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-20T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-20T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-20T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-20T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-20T06:20:00.000+00:00,transformer,,Temperature,C,13.6
310144,Salmon Pool Lane,2024-01-20T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
310144,Salmon Pool Lane,2024-01-20T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
310144,Salmon Pool Lane,2024-01-20T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
310144,Salmon Pool Lane,2024-01-20T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
310144,Salmon Pool Lane,2024-01-20T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
310144,Salmon Pool Lane,2024-01-20T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
310144,Salmon Pool Lane,2024-01-20T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
310144,Salmon Pool Lane,2024-01-20T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
310144,Salmon Pool Lane,2024-01-20T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
310144,Salmon Pool Lane,2024-01-20T06:20:00.000+00:00,busbar,,L3 Active Power,kW,20.86
310144,Salmon Pool Lane,2024-01-20T06:20:00.000+00:00,busbar,,L2 Active Power,kW,13.16
310144,Salmon Pool Lane,2024-01-20T06:20:00.000+00:00,busbar,,L1 Active Power,kW,7.05
310144,Salmon Pool Lane,2024-01-20T06:20:00.000+00:00,busbar,,N Current (RMS),A,46.3
310144,Salmon Pool Lane,2024-01-20T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
310144,Salmon Pool Lane,2024-01-20T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
310144,Salmon Pool Lane,2024-01-20T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.7
310144,Salmon Pool Lane,2024-01-20T06:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.27
310144,Salmon Pool Lane,2024-01-20T06:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.37
310144,Salmon Pool Lane,2024-01-20T06:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.07
310144,Salmon Pool Lane,2024-01-20T06:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.96
310144,Salmon Pool Lane,2024-01-20T06:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.69
310144,Salmon Pool Lane,2024-01-20T06:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.14
310144,Salmon Pool Lane,2024-01-20T06:10:00.000+00:00,feeder,0050,N Current (RMS),A,4.2
310144,Salmon Pool Lane,2024-01-20T06:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
310144,Salmon Pool Lane,2024-01-20T06:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.3
310144,Salmon Pool Lane,2024-01-20T06:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.8
310144,Salmon Pool Lane,2024-01-20T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.81
310144,Salmon Pool Lane,2024-01-20T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.69
310144,Salmon Pool Lane,2024-01-20T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-20T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.7
310144,Salmon Pool Lane,2024-01-20T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.14
310144,Salmon Pool Lane,2024-01-20T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-20T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,10.8
310144,Salmon Pool Lane,2024-01-20T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.2
310144,Salmon Pool Lane,2024-01-20T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.2
310144,Salmon Pool Lane,2024-01-20T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-20T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.98
310144,Salmon Pool Lane,2024-01-20T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.03
310144,Salmon Pool Lane,2024-01-20T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.87
310144,Salmon Pool Lane,2024-01-20T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.28
310144,Salmon Pool Lane,2024-01-20T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.62
310144,Salmon Pool Lane,2024-01-20T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.66
310144,Salmon Pool Lane,2024-01-20T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.6
310144,Salmon Pool Lane,2024-01-20T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.0
310144,Salmon Pool Lane,2024-01-20T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.6
310144,Salmon Pool Lane,2024-01-20T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.2
310144,Salmon Pool Lane,2024-01-20T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
310144,Salmon Pool Lane,2024-01-20T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.5
310144,Salmon Pool Lane,2024-01-20T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
310144,Salmon Pool Lane,2024-01-20T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.26
310144,Salmon Pool Lane,2024-01-20T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.95
310144,Salmon Pool Lane,2024-01-20T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.4
310144,Salmon Pool Lane,2024-01-20T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.6
310144,Salmon Pool Lane,2024-01-20T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.0
310144,Salmon Pool Lane,2024-01-20T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.3
310144,Salmon Pool Lane,2024-01-20T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.9
310144,Salmon Pool Lane,2024-01-20T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-20T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
310144,Salmon Pool Lane,2024-01-20T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
310144,Salmon Pool Lane,2024-01-20T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-20T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-20T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-20T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
310144,Salmon Pool Lane,2024-01-20T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-20T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
310144,Salmon Pool Lane,2024-01-20T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
310144,Salmon Pool Lane,2024-01-20T06:10:00.000+00:00,transformer,,Temperature,C,13.7
310144,Salmon Pool Lane,2024-01-20T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
310144,Salmon Pool Lane,2024-01-20T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
310144,Salmon Pool Lane,2024-01-20T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
310144,Salmon Pool Lane,2024-01-20T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
310144,Salmon Pool Lane,2024-01-20T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
310144,Salmon Pool Lane,2024-01-20T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
310144,Salmon Pool Lane,2024-01-20T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
310144,Salmon Pool Lane,2024-01-20T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
310144,Salmon Pool Lane,2024-01-20T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
310144,Salmon Pool Lane,2024-01-20T06:10:00.000+00:00,busbar,,L3 Active Power,kW,17.19
310144,Salmon Pool Lane,2024-01-20T06:10:00.000+00:00,busbar,,L2 Active Power,kW,10.41
310144,Salmon Pool Lane,2024-01-20T06:10:00.000+00:00,busbar,,L1 Active Power,kW,9.19
310144,Salmon Pool Lane,2024-01-20T06:10:00.000+00:00,busbar,,N Current (RMS),A,32.4
310144,Salmon Pool Lane,2024-01-20T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
310144,Salmon Pool Lane,2024-01-20T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
310144,Salmon Pool Lane,2024-01-20T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.7
310144,Salmon Pool Lane,2024-01-20T06:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.28
310144,Salmon Pool Lane,2024-01-20T06:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.42
310144,Salmon Pool Lane,2024-01-20T06:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.32
310144,Salmon Pool Lane,2024-01-20T06:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.7
310144,Salmon Pool Lane,2024-01-20T06:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.56
310144,Salmon Pool Lane,2024-01-20T06:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.98
310144,Salmon Pool Lane,2024-01-20T06:00:00.000+00:00,feeder,0050,N Current (RMS),A,3.4
310144,Salmon Pool Lane,2024-01-20T06:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.5
310144,Salmon Pool Lane,2024-01-20T06:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.0
310144,Salmon Pool Lane,2024-01-20T06:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.3
310144,Salmon Pool Lane,2024-01-20T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.96
310144,Salmon Pool Lane,2024-01-20T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.79
310144,Salmon Pool Lane,2024-01-20T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-20T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.5
310144,Salmon Pool Lane,2024-01-20T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.76
310144,Salmon Pool Lane,2024-01-20T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-20T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,10.0
310144,Salmon Pool Lane,2024-01-20T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.5
310144,Salmon Pool Lane,2024-01-20T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.2
310144,Salmon Pool Lane,2024-01-20T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-20T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
310144,Salmon Pool Lane,2024-01-20T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.12
310144,Salmon Pool Lane,2024-01-20T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.9
310144,Salmon Pool Lane,2024-01-20T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.14
310144,Salmon Pool Lane,2024-01-20T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.76
310144,Salmon Pool Lane,2024-01-20T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.75
310144,Salmon Pool Lane,2024-01-20T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.4
310144,Salmon Pool Lane,2024-01-20T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.3
310144,Salmon Pool Lane,2024-01-20T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.6
310144,Salmon Pool Lane,2024-01-20T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.3
310144,Salmon Pool Lane,2024-01-20T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
310144,Salmon Pool Lane,2024-01-20T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.37
310144,Salmon Pool Lane,2024-01-20T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
310144,Salmon Pool Lane,2024-01-20T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.12
310144,Salmon Pool Lane,2024-01-20T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.92
310144,Salmon Pool Lane,2024-01-20T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.31
310144,Salmon Pool Lane,2024-01-20T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.8
310144,Salmon Pool Lane,2024-01-20T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.3
310144,Salmon Pool Lane,2024-01-20T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.2
310144,Salmon Pool Lane,2024-01-20T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.8
310144,Salmon Pool Lane,2024-01-20T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-20T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
310144,Salmon Pool Lane,2024-01-20T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
310144,Salmon Pool Lane,2024-01-20T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-20T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
310144,Salmon Pool Lane,2024-01-20T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-20T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-20T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
310144,Salmon Pool Lane,2024-01-20T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
310144,Salmon Pool Lane,2024-01-20T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
310144,Salmon Pool Lane,2024-01-20T06:00:00.000+00:00,transformer,,Temperature,C,13.6
310144,Salmon Pool Lane,2024-01-20T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
310144,Salmon Pool Lane,2024-01-20T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
310144,Salmon Pool Lane,2024-01-20T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
310144,Salmon Pool Lane,2024-01-20T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
310144,Salmon Pool Lane,2024-01-20T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
310144,Salmon Pool Lane,2024-01-20T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
310144,Salmon Pool Lane,2024-01-20T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
310144,Salmon Pool Lane,2024-01-20T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
310144,Salmon Pool Lane,2024-01-20T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
310144,Salmon Pool Lane,2024-01-20T06:00:00.000+00:00,busbar,,L3 Active Power,kW,16.46
310144,Salmon Pool Lane,2024-01-20T06:00:00.000+00:00,busbar,,L2 Active Power,kW,10.03
310144,Salmon Pool Lane,2024-01-20T06:00:00.000+00:00,busbar,,L1 Active Power,kW,7.03
310144,Salmon Pool Lane,2024-01-20T06:00:00.000+00:00,busbar,,N Current (RMS),A,31.8
310144,Salmon Pool Lane,2024-01-20T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
310144,Salmon Pool Lane,2024-01-20T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
310144,Salmon Pool Lane,2024-01-20T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.3
310144,Salmon Pool Lane,2024-01-20T05:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.25
310144,Salmon Pool Lane,2024-01-20T05:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.44
310144,Salmon Pool Lane,2024-01-20T05:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.29
310144,Salmon Pool Lane,2024-01-20T05:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.75
310144,Salmon Pool Lane,2024-01-20T05:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.48
310144,Salmon Pool Lane,2024-01-20T05:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.92
310144,Salmon Pool Lane,2024-01-20T05:50:00.000+00:00,feeder,0050,N Current (RMS),A,3.4
310144,Salmon Pool Lane,2024-01-20T05:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.5
310144,Salmon Pool Lane,2024-01-20T05:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,2.8
310144,Salmon Pool Lane,2024-01-20T05:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.1
310144,Salmon Pool Lane,2024-01-20T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.08
310144,Salmon Pool Lane,2024-01-20T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.92
310144,Salmon Pool Lane,2024-01-20T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-20T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.78
310144,Salmon Pool Lane,2024-01-20T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.71
310144,Salmon Pool Lane,2024-01-20T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-20T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,11.1
310144,Salmon Pool Lane,2024-01-20T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.4
310144,Salmon Pool Lane,2024-01-20T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.2
310144,Salmon Pool Lane,2024-01-20T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-20T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.69
310144,Salmon Pool Lane,2024-01-20T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.04
310144,Salmon Pool Lane,2024-01-20T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.08
310144,Salmon Pool Lane,2024-01-20T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.42
310144,Salmon Pool Lane,2024-01-20T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.86
310144,Salmon Pool Lane,2024-01-20T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.84
310144,Salmon Pool Lane,2024-01-20T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.2
310144,Salmon Pool Lane,2024-01-20T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.6
310144,Salmon Pool Lane,2024-01-20T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.9
310144,Salmon Pool Lane,2024-01-20T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.0
310144,Salmon Pool Lane,2024-01-20T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.98
310144,Salmon Pool Lane,2024-01-20T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.29
310144,Salmon Pool Lane,2024-01-20T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
310144,Salmon Pool Lane,2024-01-20T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.59
310144,Salmon Pool Lane,2024-01-20T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.68
310144,Salmon Pool Lane,2024-01-20T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.47
310144,Salmon Pool Lane,2024-01-20T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.5
310144,Salmon Pool Lane,2024-01-20T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.0
310144,Salmon Pool Lane,2024-01-20T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.1
310144,Salmon Pool Lane,2024-01-20T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.0
310144,Salmon Pool Lane,2024-01-20T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-20T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
310144,Salmon Pool Lane,2024-01-20T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
310144,Salmon Pool Lane,2024-01-20T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-20T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
310144,Salmon Pool Lane,2024-01-20T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-20T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
310144,Salmon Pool Lane,2024-01-20T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-20T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-20T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
310144,Salmon Pool Lane,2024-01-20T05:50:00.000+00:00,transformer,,Temperature,C,13.6
310144,Salmon Pool Lane,2024-01-20T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
310144,Salmon Pool Lane,2024-01-20T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
310144,Salmon Pool Lane,2024-01-20T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
310144,Salmon Pool Lane,2024-01-20T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
310144,Salmon Pool Lane,2024-01-20T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
310144,Salmon Pool Lane,2024-01-20T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
310144,Salmon Pool Lane,2024-01-20T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
310144,Salmon Pool Lane,2024-01-20T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
310144,Salmon Pool Lane,2024-01-20T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
310144,Salmon Pool Lane,2024-01-20T05:50:00.000+00:00,busbar,,L3 Active Power,kW,18.53
310144,Salmon Pool Lane,2024-01-20T05:50:00.000+00:00,busbar,,L2 Active Power,kW,10.76
310144,Salmon Pool Lane,2024-01-20T05:50:00.000+00:00,busbar,,L1 Active Power,kW,7.23
310144,Salmon Pool Lane,2024-01-20T05:50:00.000+00:00,busbar,,N Current (RMS),A,37.9
310144,Salmon Pool Lane,2024-01-20T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
310144,Salmon Pool Lane,2024-01-20T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
310144,Salmon Pool Lane,2024-01-20T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
310144,Salmon Pool Lane,2024-01-20T05:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.12
310144,Salmon Pool Lane,2024-01-20T05:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.44
310144,Salmon Pool Lane,2024-01-20T05:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.26
310144,Salmon Pool Lane,2024-01-20T05:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.96
310144,Salmon Pool Lane,2024-01-20T05:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.48
310144,Salmon Pool Lane,2024-01-20T05:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.84
310144,Salmon Pool Lane,2024-01-20T05:40:00.000+00:00,feeder,0050,N Current (RMS),A,3.2
310144,Salmon Pool Lane,2024-01-20T05:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.2
310144,Salmon Pool Lane,2024-01-20T05:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,2.8
310144,Salmon Pool Lane,2024-01-20T05:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.7
310144,Salmon Pool Lane,2024-01-20T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.01
310144,Salmon Pool Lane,2024-01-20T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.93
310144,Salmon Pool Lane,2024-01-20T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-20T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.42
310144,Salmon Pool Lane,2024-01-20T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.9
310144,Salmon Pool Lane,2024-01-20T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-20T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,10.2
310144,Salmon Pool Lane,2024-01-20T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.3
310144,Salmon Pool Lane,2024-01-20T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.4
310144,Salmon Pool Lane,2024-01-20T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-20T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.75
310144,Salmon Pool Lane,2024-01-20T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
310144,Salmon Pool Lane,2024-01-20T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.41
310144,Salmon Pool Lane,2024-01-20T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.91
310144,Salmon Pool Lane,2024-01-20T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.55
310144,Salmon Pool Lane,2024-01-20T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.69
310144,Salmon Pool Lane,2024-01-20T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.2
310144,Salmon Pool Lane,2024-01-20T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.6
310144,Salmon Pool Lane,2024-01-20T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.6
310144,Salmon Pool Lane,2024-01-20T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.6
310144,Salmon Pool Lane,2024-01-20T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.98
310144,Salmon Pool Lane,2024-01-20T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.22
310144,Salmon Pool Lane,2024-01-20T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.37
310144,Salmon Pool Lane,2024-01-20T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.05
310144,Salmon Pool Lane,2024-01-20T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.4
310144,Salmon Pool Lane,2024-01-20T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.54
310144,Salmon Pool Lane,2024-01-20T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.2
310144,Salmon Pool Lane,2024-01-20T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.1
310144,Salmon Pool Lane,2024-01-20T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.6
310144,Salmon Pool Lane,2024-01-20T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.9
310144,Salmon Pool Lane,2024-01-20T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-20T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
310144,Salmon Pool Lane,2024-01-20T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
310144,Salmon Pool Lane,2024-01-20T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-20T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-20T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-20T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
310144,Salmon Pool Lane,2024-01-20T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-20T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-20T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
310144,Salmon Pool Lane,2024-01-20T05:40:00.000+00:00,transformer,,Temperature,C,13.6
310144,Salmon Pool Lane,2024-01-20T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
310144,Salmon Pool Lane,2024-01-20T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
310144,Salmon Pool Lane,2024-01-20T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
310144,Salmon Pool Lane,2024-01-20T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
310144,Salmon Pool Lane,2024-01-20T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
310144,Salmon Pool Lane,2024-01-20T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
310144,Salmon Pool Lane,2024-01-20T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
310144,Salmon Pool Lane,2024-01-20T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
310144,Salmon Pool Lane,2024-01-20T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
310144,Salmon Pool Lane,2024-01-20T05:40:00.000+00:00,busbar,,L3 Active Power,kW,16.33
310144,Salmon Pool Lane,2024-01-20T05:40:00.000+00:00,busbar,,L2 Active Power,kW,12.34
310144,Salmon Pool Lane,2024-01-20T05:40:00.000+00:00,busbar,,L1 Active Power,kW,7.07
310144,Salmon Pool Lane,2024-01-20T05:40:00.000+00:00,busbar,,N Current (RMS),A,33.0
310144,Salmon Pool Lane,2024-01-20T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
310144,Salmon Pool Lane,2024-01-20T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
310144,Salmon Pool Lane,2024-01-20T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
310144,Salmon Pool Lane,2024-01-20T05:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.23
310144,Salmon Pool Lane,2024-01-20T05:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.44
310144,Salmon Pool Lane,2024-01-20T05:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.28
310144,Salmon Pool Lane,2024-01-20T05:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.71
310144,Salmon Pool Lane,2024-01-20T05:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.48
310144,Salmon Pool Lane,2024-01-20T05:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.81
310144,Salmon Pool Lane,2024-01-20T05:30:00.000+00:00,feeder,0050,N Current (RMS),A,3.3
310144,Salmon Pool Lane,2024-01-20T05:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.4
310144,Salmon Pool Lane,2024-01-20T05:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,2.8
310144,Salmon Pool Lane,2024-01-20T05:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.6
310144,Salmon Pool Lane,2024-01-20T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.88
310144,Salmon Pool Lane,2024-01-20T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.99
310144,Salmon Pool Lane,2024-01-20T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-20T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.65
310144,Salmon Pool Lane,2024-01-20T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.92
310144,Salmon Pool Lane,2024-01-20T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-20T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,10.6
310144,Salmon Pool Lane,2024-01-20T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.0
310144,Salmon Pool Lane,2024-01-20T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.5
310144,Salmon Pool Lane,2024-01-20T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-20T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.91
310144,Salmon Pool Lane,2024-01-20T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.37
310144,Salmon Pool Lane,2024-01-20T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.24
310144,Salmon Pool Lane,2024-01-20T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.42
310144,Salmon Pool Lane,2024-01-20T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.7
310144,Salmon Pool Lane,2024-01-20T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.67
310144,Salmon Pool Lane,2024-01-20T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.8
310144,Salmon Pool Lane,2024-01-20T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.0
310144,Salmon Pool Lane,2024-01-20T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.8
310144,Salmon Pool Lane,2024-01-20T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.4
310144,Salmon Pool Lane,2024-01-20T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
310144,Salmon Pool Lane,2024-01-20T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.29
310144,Salmon Pool Lane,2024-01-20T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
310144,Salmon Pool Lane,2024-01-20T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.79
310144,Salmon Pool Lane,2024-01-20T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.38
310144,Salmon Pool Lane,2024-01-20T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.52
310144,Salmon Pool Lane,2024-01-20T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.9
310144,Salmon Pool Lane,2024-01-20T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.0
310144,Salmon Pool Lane,2024-01-20T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.3
310144,Salmon Pool Lane,2024-01-20T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.9
310144,Salmon Pool Lane,2024-01-20T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
310144,Salmon Pool Lane,2024-01-20T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
310144,Salmon Pool Lane,2024-01-20T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
310144,Salmon Pool Lane,2024-01-20T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-20T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-20T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-20T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-20T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-20T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
310144,Salmon Pool Lane,2024-01-20T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
310144,Salmon Pool Lane,2024-01-20T05:30:00.000+00:00,transformer,,Temperature,C,13.6
310144,Salmon Pool Lane,2024-01-20T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
310144,Salmon Pool Lane,2024-01-20T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
310144,Salmon Pool Lane,2024-01-20T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
310144,Salmon Pool Lane,2024-01-20T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
310144,Salmon Pool Lane,2024-01-20T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
310144,Salmon Pool Lane,2024-01-20T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
310144,Salmon Pool Lane,2024-01-20T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
310144,Salmon Pool Lane,2024-01-20T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
310144,Salmon Pool Lane,2024-01-20T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
310144,Salmon Pool Lane,2024-01-20T05:30:00.000+00:00,busbar,,L3 Active Power,kW,19.57
310144,Salmon Pool Lane,2024-01-20T05:30:00.000+00:00,busbar,,L2 Active Power,kW,14.5
310144,Salmon Pool Lane,2024-01-20T05:30:00.000+00:00,busbar,,L1 Active Power,kW,7.01
310144,Salmon Pool Lane,2024-01-20T05:30:00.000+00:00,busbar,,N Current (RMS),A,41.0
310144,Salmon Pool Lane,2024-01-20T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
310144,Salmon Pool Lane,2024-01-20T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
310144,Salmon Pool Lane,2024-01-20T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.5
310144,Salmon Pool Lane,2024-01-20T05:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.38
