Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310144,Salmon Pool Lane,2024-01-20T05:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.41
310144,Salmon Pool Lane,2024-01-20T05:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.28
310144,Salmon Pool Lane,2024-01-20T05:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.68
310144,Salmon Pool Lane,2024-01-20T05:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.54
310144,Salmon Pool Lane,2024-01-20T05:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.81
310144,Salmon Pool Lane,2024-01-20T05:20:00.000+00:00,feeder,0050,N Current (RMS),A,4.0
310144,Salmon Pool Lane,2024-01-20T05:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.6
310144,Salmon Pool Lane,2024-01-20T05:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,2.9
310144,Salmon Pool Lane,2024-01-20T05:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.6
310144,Salmon Pool Lane,2024-01-20T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.98
310144,Salmon Pool Lane,2024-01-20T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
310144,Salmon Pool Lane,2024-01-20T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-20T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.63
310144,Salmon Pool Lane,2024-01-20T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.73
310144,Salmon Pool Lane,2024-01-20T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-20T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,10.6
310144,Salmon Pool Lane,2024-01-20T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.1
310144,Salmon Pool Lane,2024-01-20T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.0
310144,Salmon Pool Lane,2024-01-20T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-20T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.09
310144,Salmon Pool Lane,2024-01-20T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.26
310144,Salmon Pool Lane,2024-01-20T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.32
310144,Salmon Pool Lane,2024-01-20T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.8
310144,Salmon Pool Lane,2024-01-20T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.25
310144,Salmon Pool Lane,2024-01-20T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.17
310144,Salmon Pool Lane,2024-01-20T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.0
310144,Salmon Pool Lane,2024-01-20T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.4
310144,Salmon Pool Lane,2024-01-20T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.4
310144,Salmon Pool Lane,2024-01-20T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.9
310144,Salmon Pool Lane,2024-01-20T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.11
310144,Salmon Pool Lane,2024-01-20T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.32
310144,Salmon Pool Lane,2024-01-20T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
310144,Salmon Pool Lane,2024-01-20T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.59
310144,Salmon Pool Lane,2024-01-20T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.85
310144,Salmon Pool Lane,2024-01-20T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.49
310144,Salmon Pool Lane,2024-01-20T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,25.9
310144,Salmon Pool Lane,2024-01-20T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.5
310144,Salmon Pool Lane,2024-01-20T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.0
310144,Salmon Pool Lane,2024-01-20T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.8
310144,Salmon Pool Lane,2024-01-20T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
310144,Salmon Pool Lane,2024-01-20T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
310144,Salmon Pool Lane,2024-01-20T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
310144,Salmon Pool Lane,2024-01-20T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-20T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-20T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
310144,Salmon Pool Lane,2024-01-20T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-20T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-20T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
310144,Salmon Pool Lane,2024-01-20T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
310144,Salmon Pool Lane,2024-01-20T05:20:00.000+00:00,transformer,,Temperature,C,13.6
310144,Salmon Pool Lane,2024-01-20T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
310144,Salmon Pool Lane,2024-01-20T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
310144,Salmon Pool Lane,2024-01-20T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
310144,Salmon Pool Lane,2024-01-20T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
310144,Salmon Pool Lane,2024-01-20T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
310144,Salmon Pool Lane,2024-01-20T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
310144,Salmon Pool Lane,2024-01-20T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
310144,Salmon Pool Lane,2024-01-20T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
310144,Salmon Pool Lane,2024-01-20T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
310144,Salmon Pool Lane,2024-01-20T05:20:00.000+00:00,busbar,,L3 Active Power,kW,21.68
310144,Salmon Pool Lane,2024-01-20T05:20:00.000+00:00,busbar,,L2 Active Power,kW,20.39
310144,Salmon Pool Lane,2024-01-20T05:20:00.000+00:00,busbar,,L1 Active Power,kW,7.5
310144,Salmon Pool Lane,2024-01-20T05:20:00.000+00:00,busbar,,N Current (RMS),A,50.6
310144,Salmon Pool Lane,2024-01-20T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
310144,Salmon Pool Lane,2024-01-20T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
310144,Salmon Pool Lane,2024-01-20T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
310144,Salmon Pool Lane,2024-01-20T05:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.36
310144,Salmon Pool Lane,2024-01-20T05:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.4
310144,Salmon Pool Lane,2024-01-20T05:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.27
310144,Salmon Pool Lane,2024-01-20T05:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.61
310144,Salmon Pool Lane,2024-01-20T05:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.55
310144,Salmon Pool Lane,2024-01-20T05:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.85
310144,Salmon Pool Lane,2024-01-20T05:10:00.000+00:00,feeder,0050,N Current (RMS),A,4.3
310144,Salmon Pool Lane,2024-01-20T05:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.2
310144,Salmon Pool Lane,2024-01-20T05:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,2.9
310144,Salmon Pool Lane,2024-01-20T05:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.8
310144,Salmon Pool Lane,2024-01-20T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.82
310144,Salmon Pool Lane,2024-01-20T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.95
310144,Salmon Pool Lane,2024-01-20T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-20T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.48
310144,Salmon Pool Lane,2024-01-20T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.12
310144,Salmon Pool Lane,2024-01-20T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-20T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,11.1
310144,Salmon Pool Lane,2024-01-20T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.2
310144,Salmon Pool Lane,2024-01-20T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.7
310144,Salmon Pool Lane,2024-01-20T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-20T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.07
310144,Salmon Pool Lane,2024-01-20T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.14
310144,Salmon Pool Lane,2024-01-20T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
310144,Salmon Pool Lane,2024-01-20T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.54
310144,Salmon Pool Lane,2024-01-20T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.32
310144,Salmon Pool Lane,2024-01-20T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.56
310144,Salmon Pool Lane,2024-01-20T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,18.4
310144,Salmon Pool Lane,2024-01-20T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.9
310144,Salmon Pool Lane,2024-01-20T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.0
310144,Salmon Pool Lane,2024-01-20T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.0
310144,Salmon Pool Lane,2024-01-20T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.12
310144,Salmon Pool Lane,2024-01-20T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.22
310144,Salmon Pool Lane,2024-01-20T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
310144,Salmon Pool Lane,2024-01-20T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.48
310144,Salmon Pool Lane,2024-01-20T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.52
310144,Salmon Pool Lane,2024-01-20T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.45
310144,Salmon Pool Lane,2024-01-20T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,27.4
310144,Salmon Pool Lane,2024-01-20T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.2
310144,Salmon Pool Lane,2024-01-20T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.8
310144,Salmon Pool Lane,2024-01-20T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.8
310144,Salmon Pool Lane,2024-01-20T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
310144,Salmon Pool Lane,2024-01-20T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
310144,Salmon Pool Lane,2024-01-20T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
310144,Salmon Pool Lane,2024-01-20T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-20T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-20T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.03
310144,Salmon Pool Lane,2024-01-20T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-20T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-20T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
310144,Salmon Pool Lane,2024-01-20T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
310144,Salmon Pool Lane,2024-01-20T05:10:00.000+00:00,transformer,,Temperature,C,13.6
310144,Salmon Pool Lane,2024-01-20T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
310144,Salmon Pool Lane,2024-01-20T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
310144,Salmon Pool Lane,2024-01-20T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
310144,Salmon Pool Lane,2024-01-20T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
310144,Salmon Pool Lane,2024-01-20T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
310144,Salmon Pool Lane,2024-01-20T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
310144,Salmon Pool Lane,2024-01-20T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
310144,Salmon Pool Lane,2024-01-20T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
310144,Salmon Pool Lane,2024-01-20T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
310144,Salmon Pool Lane,2024-01-20T05:10:00.000+00:00,busbar,,L3 Active Power,kW,21.11
310144,Salmon Pool Lane,2024-01-20T05:10:00.000+00:00,busbar,,L2 Active Power,kW,22.5
310144,Salmon Pool Lane,2024-01-20T05:10:00.000+00:00,busbar,,L1 Active Power,kW,7.89
310144,Salmon Pool Lane,2024-01-20T05:10:00.000+00:00,busbar,,N Current (RMS),A,57.2
310144,Salmon Pool Lane,2024-01-20T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
310144,Salmon Pool Lane,2024-01-20T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
310144,Salmon Pool Lane,2024-01-20T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.1
310144,Salmon Pool Lane,2024-01-20T05:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.38
310144,Salmon Pool Lane,2024-01-20T05:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.4
310144,Salmon Pool Lane,2024-01-20T05:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.36
310144,Salmon Pool Lane,2024-01-20T05:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.59
310144,Salmon Pool Lane,2024-01-20T05:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.54
310144,Salmon Pool Lane,2024-01-20T05:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.8
310144,Salmon Pool Lane,2024-01-20T05:00:00.000+00:00,feeder,0050,N Current (RMS),A,3.7
310144,Salmon Pool Lane,2024-01-20T05:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.3
310144,Salmon Pool Lane,2024-01-20T05:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,2.9
310144,Salmon Pool Lane,2024-01-20T05:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.8
310144,Salmon Pool Lane,2024-01-20T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.55
310144,Salmon Pool Lane,2024-01-20T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.94
310144,Salmon Pool Lane,2024-01-20T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-20T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.08
310144,Salmon Pool Lane,2024-01-20T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.6
310144,Salmon Pool Lane,2024-01-20T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-20T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,12.7
310144,Salmon Pool Lane,2024-01-20T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.1
310144,Salmon Pool Lane,2024-01-20T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.1
310144,Salmon Pool Lane,2024-01-20T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-20T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.9
310144,Salmon Pool Lane,2024-01-20T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.25
310144,Salmon Pool Lane,2024-01-20T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
310144,Salmon Pool Lane,2024-01-20T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.84
310144,Salmon Pool Lane,2024-01-20T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.86
310144,Salmon Pool Lane,2024-01-20T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.0
310144,Salmon Pool Lane,2024-01-20T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,11.8
310144,Salmon Pool Lane,2024-01-20T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.8
310144,Salmon Pool Lane,2024-01-20T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.4
310144,Salmon Pool Lane,2024-01-20T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.2
310144,Salmon Pool Lane,2024-01-20T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
310144,Salmon Pool Lane,2024-01-20T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.07
310144,Salmon Pool Lane,2024-01-20T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
310144,Salmon Pool Lane,2024-01-20T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.63
310144,Salmon Pool Lane,2024-01-20T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.16
310144,Salmon Pool Lane,2024-01-20T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.46
310144,Salmon Pool Lane,2024-01-20T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,28.5
310144,Salmon Pool Lane,2024-01-20T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.9
310144,Salmon Pool Lane,2024-01-20T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.4
310144,Salmon Pool Lane,2024-01-20T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.9
310144,Salmon Pool Lane,2024-01-20T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
310144,Salmon Pool Lane,2024-01-20T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
310144,Salmon Pool Lane,2024-01-20T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
310144,Salmon Pool Lane,2024-01-20T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-20T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-20T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-20T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-20T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-20T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
310144,Salmon Pool Lane,2024-01-20T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-20T05:00:00.000+00:00,transformer,,Temperature,C,13.6
310144,Salmon Pool Lane,2024-01-20T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
310144,Salmon Pool Lane,2024-01-20T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
310144,Salmon Pool Lane,2024-01-20T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
310144,Salmon Pool Lane,2024-01-20T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
310144,Salmon Pool Lane,2024-01-20T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
310144,Salmon Pool Lane,2024-01-20T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
310144,Salmon Pool Lane,2024-01-20T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
310144,Salmon Pool Lane,2024-01-20T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
310144,Salmon Pool Lane,2024-01-20T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
310144,Salmon Pool Lane,2024-01-20T05:00:00.000+00:00,busbar,,L3 Active Power,kW,22.13
310144,Salmon Pool Lane,2024-01-20T05:00:00.000+00:00,busbar,,L2 Active Power,kW,19.17
310144,Salmon Pool Lane,2024-01-20T05:00:00.000+00:00,busbar,,L1 Active Power,kW,9.28
310144,Salmon Pool Lane,2024-01-20T05:00:00.000+00:00,busbar,,N Current (RMS),A,44.8
310144,Salmon Pool Lane,2024-01-20T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
310144,Salmon Pool Lane,2024-01-20T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
310144,Salmon Pool Lane,2024-01-20T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.1
310144,Salmon Pool Lane,2024-01-20T04:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.34
310144,Salmon Pool Lane,2024-01-20T04:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.42
310144,Salmon Pool Lane,2024-01-20T04:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.29
310144,Salmon Pool Lane,2024-01-20T04:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.77
310144,Salmon Pool Lane,2024-01-20T04:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.5
310144,Salmon Pool Lane,2024-01-20T04:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.81
310144,Salmon Pool Lane,2024-01-20T04:50:00.000+00:00,feeder,0050,N Current (RMS),A,4.1
310144,Salmon Pool Lane,2024-01-20T04:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.8
310144,Salmon Pool Lane,2024-01-20T04:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,2.8
310144,Salmon Pool Lane,2024-01-20T04:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.7
310144,Salmon Pool Lane,2024-01-20T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.88
310144,Salmon Pool Lane,2024-01-20T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.95
310144,Salmon Pool Lane,2024-01-20T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-20T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.12
310144,Salmon Pool Lane,2024-01-20T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.06
310144,Salmon Pool Lane,2024-01-20T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-20T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,17.2
310144,Salmon Pool Lane,2024-01-20T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.0
310144,Salmon Pool Lane,2024-01-20T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.2
310144,Salmon Pool Lane,2024-01-20T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-20T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.76
310144,Salmon Pool Lane,2024-01-20T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.33
310144,Salmon Pool Lane,2024-01-20T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
310144,Salmon Pool Lane,2024-01-20T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.86
310144,Salmon Pool Lane,2024-01-20T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.97
310144,Salmon Pool Lane,2024-01-20T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.47
310144,Salmon Pool Lane,2024-01-20T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,11.4
310144,Salmon Pool Lane,2024-01-20T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.7
310144,Salmon Pool Lane,2024-01-20T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.7
310144,Salmon Pool Lane,2024-01-20T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.7
310144,Salmon Pool Lane,2024-01-20T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
310144,Salmon Pool Lane,2024-01-20T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.92
310144,Salmon Pool Lane,2024-01-20T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
310144,Salmon Pool Lane,2024-01-20T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.44
310144,Salmon Pool Lane,2024-01-20T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.93
310144,Salmon Pool Lane,2024-01-20T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.48
310144,Salmon Pool Lane,2024-01-20T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,30.4
310144,Salmon Pool Lane,2024-01-20T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.0
310144,Salmon Pool Lane,2024-01-20T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.5
310144,Salmon Pool Lane,2024-01-20T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.9
310144,Salmon Pool Lane,2024-01-20T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
310144,Salmon Pool Lane,2024-01-20T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
310144,Salmon Pool Lane,2024-01-20T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
310144,Salmon Pool Lane,2024-01-20T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-20T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-20T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.03
310144,Salmon Pool Lane,2024-01-20T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-20T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-20T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
310144,Salmon Pool Lane,2024-01-20T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
310144,Salmon Pool Lane,2024-01-20T04:50:00.000+00:00,transformer,,Temperature,C,13.6
310144,Salmon Pool Lane,2024-01-20T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
310144,Salmon Pool Lane,2024-01-20T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
310144,Salmon Pool Lane,2024-01-20T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
310144,Salmon Pool Lane,2024-01-20T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
310144,Salmon Pool Lane,2024-01-20T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
310144,Salmon Pool Lane,2024-01-20T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
310144,Salmon Pool Lane,2024-01-20T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
310144,Salmon Pool Lane,2024-01-20T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
310144,Salmon Pool Lane,2024-01-20T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
310144,Salmon Pool Lane,2024-01-20T04:50:00.000+00:00,busbar,,L3 Active Power,kW,20.18
310144,Salmon Pool Lane,2024-01-20T04:50:00.000+00:00,busbar,,L2 Active Power,kW,22.45
310144,Salmon Pool Lane,2024-01-20T04:50:00.000+00:00,busbar,,L1 Active Power,kW,7.79
310144,Salmon Pool Lane,2024-01-20T04:50:00.000+00:00,busbar,,N Current (RMS),A,54.3
310144,Salmon Pool Lane,2024-01-20T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
310144,Salmon Pool Lane,2024-01-20T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
310144,Salmon Pool Lane,2024-01-20T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
310144,Salmon Pool Lane,2024-01-20T04:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.3
310144,Salmon Pool Lane,2024-01-20T04:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.44
310144,Salmon Pool Lane,2024-01-20T04:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.28
310144,Salmon Pool Lane,2024-01-20T04:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.94
310144,Salmon Pool Lane,2024-01-20T04:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.47
310144,Salmon Pool Lane,2024-01-20T04:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.8
310144,Salmon Pool Lane,2024-01-20T04:40:00.000+00:00,feeder,0050,N Current (RMS),A,3.9
310144,Salmon Pool Lane,2024-01-20T04:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.3
310144,Salmon Pool Lane,2024-01-20T04:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,2.8
310144,Salmon Pool Lane,2024-01-20T04:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.6
310144,Salmon Pool Lane,2024-01-20T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.07
310144,Salmon Pool Lane,2024-01-20T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.93
310144,Salmon Pool Lane,2024-01-20T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-20T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.9
310144,Salmon Pool Lane,2024-01-20T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.89
310144,Salmon Pool Lane,2024-01-20T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-20T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,15.9
310144,Salmon Pool Lane,2024-01-20T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.4
310144,Salmon Pool Lane,2024-01-20T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.7
310144,Salmon Pool Lane,2024-01-20T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-20T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
310144,Salmon Pool Lane,2024-01-20T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.22
310144,Salmon Pool Lane,2024-01-20T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.02
310144,Salmon Pool Lane,2024-01-20T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.14
310144,Salmon Pool Lane,2024-01-20T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.17
310144,Salmon Pool Lane,2024-01-20T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.58
310144,Salmon Pool Lane,2024-01-20T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.2
310144,Salmon Pool Lane,2024-01-20T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.3
310144,Salmon Pool Lane,2024-01-20T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.1
310144,Salmon Pool Lane,2024-01-20T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.8
310144,Salmon Pool Lane,2024-01-20T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
310144,Salmon Pool Lane,2024-01-20T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.98
310144,Salmon Pool Lane,2024-01-20T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
310144,Salmon Pool Lane,2024-01-20T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.77
310144,Salmon Pool Lane,2024-01-20T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.5
310144,Salmon Pool Lane,2024-01-20T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.45
310144,Salmon Pool Lane,2024-01-20T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,29.2
310144,Salmon Pool Lane,2024-01-20T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.9
310144,Salmon Pool Lane,2024-01-20T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.1
310144,Salmon Pool Lane,2024-01-20T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.9
310144,Salmon Pool Lane,2024-01-20T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
310144,Salmon Pool Lane,2024-01-20T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
310144,Salmon Pool Lane,2024-01-20T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
310144,Salmon Pool Lane,2024-01-20T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-20T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-20T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
310144,Salmon Pool Lane,2024-01-20T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
310144,Salmon Pool Lane,2024-01-20T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-20T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-20T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-20T04:40:00.000+00:00,transformer,,Temperature,C,13.6
310144,Salmon Pool Lane,2024-01-20T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
310144,Salmon Pool Lane,2024-01-20T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
310144,Salmon Pool Lane,2024-01-20T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
310144,Salmon Pool Lane,2024-01-20T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
310144,Salmon Pool Lane,2024-01-20T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
310144,Salmon Pool Lane,2024-01-20T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
310144,Salmon Pool Lane,2024-01-20T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
310144,Salmon Pool Lane,2024-01-20T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
310144,Salmon Pool Lane,2024-01-20T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
310144,Salmon Pool Lane,2024-01-20T04:40:00.000+00:00,busbar,,L3 Active Power,kW,20.74
310144,Salmon Pool Lane,2024-01-20T04:40:00.000+00:00,busbar,,L2 Active Power,kW,22.04
310144,Salmon Pool Lane,2024-01-20T04:40:00.000+00:00,busbar,,L1 Active Power,kW,7.86
310144,Salmon Pool Lane,2024-01-20T04:40:00.000+00:00,busbar,,N Current (RMS),A,51.4
310144,Salmon Pool Lane,2024-01-20T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
310144,Salmon Pool Lane,2024-01-20T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
310144,Salmon Pool Lane,2024-01-20T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
310144,Salmon Pool Lane,2024-01-20T04:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.29
310144,Salmon Pool Lane,2024-01-20T04:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.43
310144,Salmon Pool Lane,2024-01-20T04:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.06
310144,Salmon Pool Lane,2024-01-20T04:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.96
310144,Salmon Pool Lane,2024-01-20T04:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.52
310144,Salmon Pool Lane,2024-01-20T04:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.93
310144,Salmon Pool Lane,2024-01-20T04:30:00.000+00:00,feeder,0050,N Current (RMS),A,3.9
310144,Salmon Pool Lane,2024-01-20T04:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.3
310144,Salmon Pool Lane,2024-01-20T04:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,2.9
310144,Salmon Pool Lane,2024-01-20T04:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.9
310144,Salmon Pool Lane,2024-01-20T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.08
310144,Salmon Pool Lane,2024-01-20T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.76
310144,Salmon Pool Lane,2024-01-20T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-20T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.79
310144,Salmon Pool Lane,2024-01-20T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.89
310144,Salmon Pool Lane,2024-01-20T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-20T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,12.8
310144,Salmon Pool Lane,2024-01-20T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.2
310144,Salmon Pool Lane,2024-01-20T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.8
310144,Salmon Pool Lane,2024-01-20T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-20T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.83
310144,Salmon Pool Lane,2024-01-20T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.32
310144,Salmon Pool Lane,2024-01-20T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.86
310144,Salmon Pool Lane,2024-01-20T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.34
310144,Salmon Pool Lane,2024-01-20T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.92
310144,Salmon Pool Lane,2024-01-20T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.3
310144,Salmon Pool Lane,2024-01-20T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,10.5
310144,Salmon Pool Lane,2024-01-20T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.2
310144,Salmon Pool Lane,2024-01-20T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.9
310144,Salmon Pool Lane,2024-01-20T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.5
310144,Salmon Pool Lane,2024-01-20T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
310144,Salmon Pool Lane,2024-01-20T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.07
310144,Salmon Pool Lane,2024-01-20T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
310144,Salmon Pool Lane,2024-01-20T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.69
310144,Salmon Pool Lane,2024-01-20T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.0
310144,Salmon Pool Lane,2024-01-20T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.41
310144,Salmon Pool Lane,2024-01-20T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,32.5
310144,Salmon Pool Lane,2024-01-20T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.9
310144,Salmon Pool Lane,2024-01-20T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.1
310144,Salmon Pool Lane,2024-01-20T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.0
310144,Salmon Pool Lane,2024-01-20T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
310144,Salmon Pool Lane,2024-01-20T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
310144,Salmon Pool Lane,2024-01-20T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
310144,Salmon Pool Lane,2024-01-20T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-20T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-20T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
310144,Salmon Pool Lane,2024-01-20T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-20T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-20T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
310144,Salmon Pool Lane,2024-01-20T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-20T04:30:00.000+00:00,transformer,,Temperature,C,13.6
310144,Salmon Pool Lane,2024-01-20T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
310144,Salmon Pool Lane,2024-01-20T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
310144,Salmon Pool Lane,2024-01-20T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
310144,Salmon Pool Lane,2024-01-20T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
310144,Salmon Pool Lane,2024-01-20T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
310144,Salmon Pool Lane,2024-01-20T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
310144,Salmon Pool Lane,2024-01-20T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
310144,Salmon Pool Lane,2024-01-20T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
310144,Salmon Pool Lane,2024-01-20T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
310144,Salmon Pool Lane,2024-01-20T04:30:00.000+00:00,busbar,,L3 Active Power,kW,22.78
310144,Salmon Pool Lane,2024-01-20T04:30:00.000+00:00,busbar,,L2 Active Power,kW,20.34
310144,Salmon Pool Lane,2024-01-20T04:30:00.000+00:00,busbar,,L1 Active Power,kW,7.67
310144,Salmon Pool Lane,2024-01-20T04:30:00.000+00:00,busbar,,N Current (RMS),A,54.1
310144,Salmon Pool Lane,2024-01-20T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
310144,Salmon Pool Lane,2024-01-20T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
310144,Salmon Pool Lane,2024-01-20T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
310144,Salmon Pool Lane,2024-01-20T04:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.3
310144,Salmon Pool Lane,2024-01-20T04:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.41
310144,Salmon Pool Lane,2024-01-20T04:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.22
310144,Salmon Pool Lane,2024-01-20T04:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.6
310144,Salmon Pool Lane,2024-01-20T04:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.56
310144,Salmon Pool Lane,2024-01-20T04:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.78
310144,Salmon Pool Lane,2024-01-20T04:20:00.000+00:00,feeder,0050,N Current (RMS),A,4.7
310144,Salmon Pool Lane,2024-01-20T04:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.1
310144,Salmon Pool Lane,2024-01-20T04:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.0
310144,Salmon Pool Lane,2024-01-20T04:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.4
310144,Salmon Pool Lane,2024-01-20T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.05
310144,Salmon Pool Lane,2024-01-20T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.36
310144,Salmon Pool Lane,2024-01-20T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-20T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.27
310144,Salmon Pool Lane,2024-01-20T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.72
310144,Salmon Pool Lane,2024-01-20T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-20T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,16.0
310144,Salmon Pool Lane,2024-01-20T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.7
310144,Salmon Pool Lane,2024-01-20T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.3
310144,Salmon Pool Lane,2024-01-20T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-20T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.94
310144,Salmon Pool Lane,2024-01-20T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.29
310144,Salmon Pool Lane,2024-01-20T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.18
310144,Salmon Pool Lane,2024-01-20T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.31
310144,Salmon Pool Lane,2024-01-20T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.15
310144,Salmon Pool Lane,2024-01-20T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.94
310144,Salmon Pool Lane,2024-01-20T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,11.6
310144,Salmon Pool Lane,2024-01-20T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.1
310144,Salmon Pool Lane,2024-01-20T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.0
310144,Salmon Pool Lane,2024-01-20T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.2
310144,Salmon Pool Lane,2024-01-20T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
310144,Salmon Pool Lane,2024-01-20T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.19
310144,Salmon Pool Lane,2024-01-20T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
310144,Salmon Pool Lane,2024-01-20T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.88
310144,Salmon Pool Lane,2024-01-20T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.8
310144,Salmon Pool Lane,2024-01-20T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.43
310144,Salmon Pool Lane,2024-01-20T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,34.4
310144,Salmon Pool Lane,2024-01-20T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.3
310144,Salmon Pool Lane,2024-01-20T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.6
310144,Salmon Pool Lane,2024-01-20T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.2
310144,Salmon Pool Lane,2024-01-20T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
310144,Salmon Pool Lane,2024-01-20T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
310144,Salmon Pool Lane,2024-01-20T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
310144,Salmon Pool Lane,2024-01-20T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-20T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-20T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.03
310144,Salmon Pool Lane,2024-01-20T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-20T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-20T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-20T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-20T04:20:00.000+00:00,transformer,,Temperature,C,13.6
310144,Salmon Pool Lane,2024-01-20T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
310144,Salmon Pool Lane,2024-01-20T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
310144,Salmon Pool Lane,2024-01-20T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
310144,Salmon Pool Lane,2024-01-20T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
310144,Salmon Pool Lane,2024-01-20T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
310144,Salmon Pool Lane,2024-01-20T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
310144,Salmon Pool Lane,2024-01-20T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
310144,Salmon Pool Lane,2024-01-20T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
310144,Salmon Pool Lane,2024-01-20T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
310144,Salmon Pool Lane,2024-01-20T04:20:00.000+00:00,busbar,,L3 Active Power,kW,20.05
310144,Salmon Pool Lane,2024-01-20T04:20:00.000+00:00,busbar,,L2 Active Power,kW,24.22
310144,Salmon Pool Lane,2024-01-20T04:20:00.000+00:00,busbar,,L1 Active Power,kW,7.18
310144,Salmon Pool Lane,2024-01-20T04:20:00.000+00:00,busbar,,N Current (RMS),A,61.6
310144,Salmon Pool Lane,2024-01-20T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
310144,Salmon Pool Lane,2024-01-20T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
310144,Salmon Pool Lane,2024-01-20T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
310144,Salmon Pool Lane,2024-01-20T04:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.3
310144,Salmon Pool Lane,2024-01-20T04:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.44
310144,Salmon Pool Lane,2024-01-20T04:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.35
310144,Salmon Pool Lane,2024-01-20T04:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.59
310144,Salmon Pool Lane,2024-01-20T04:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.47
310144,Salmon Pool Lane,2024-01-20T04:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.64
310144,Salmon Pool Lane,2024-01-20T04:10:00.000+00:00,feeder,0050,N Current (RMS),A,4.6
310144,Salmon Pool Lane,2024-01-20T04:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.0
310144,Salmon Pool Lane,2024-01-20T04:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,2.8
310144,Salmon Pool Lane,2024-01-20T04:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.1
310144,Salmon Pool Lane,2024-01-20T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.06
310144,Salmon Pool Lane,2024-01-20T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.4
310144,Salmon Pool Lane,2024-01-20T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-20T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.18
310144,Salmon Pool Lane,2024-01-20T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.6
310144,Salmon Pool Lane,2024-01-20T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-20T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,15.7
310144,Salmon Pool Lane,2024-01-20T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.5
310144,Salmon Pool Lane,2024-01-20T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.9
310144,Salmon Pool Lane,2024-01-20T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-20T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.17
310144,Salmon Pool Lane,2024-01-20T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
310144,Salmon Pool Lane,2024-01-20T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
310144,Salmon Pool Lane,2024-01-20T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.12
310144,Salmon Pool Lane,2024-01-20T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.46
310144,Salmon Pool Lane,2024-01-20T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.26
310144,Salmon Pool Lane,2024-01-20T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.1
310144,Salmon Pool Lane,2024-01-20T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.9
310144,Salmon Pool Lane,2024-01-20T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.1
310144,Salmon Pool Lane,2024-01-20T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.5
310144,Salmon Pool Lane,2024-01-20T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
310144,Salmon Pool Lane,2024-01-20T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.32
310144,Salmon Pool Lane,2024-01-20T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
310144,Salmon Pool Lane,2024-01-20T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.97
310144,Salmon Pool Lane,2024-01-20T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.01
310144,Salmon Pool Lane,2024-01-20T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.48
310144,Salmon Pool Lane,2024-01-20T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,32.3
310144,Salmon Pool Lane,2024-01-20T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.8
310144,Salmon Pool Lane,2024-01-20T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.0
310144,Salmon Pool Lane,2024-01-20T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.3
310144,Salmon Pool Lane,2024-01-20T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
310144,Salmon Pool Lane,2024-01-20T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
310144,Salmon Pool Lane,2024-01-20T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
310144,Salmon Pool Lane,2024-01-20T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-20T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-20T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.03
310144,Salmon Pool Lane,2024-01-20T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-20T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-20T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-20T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-20T04:10:00.000+00:00,transformer,,Temperature,C,13.6
310144,Salmon Pool Lane,2024-01-20T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
310144,Salmon Pool Lane,2024-01-20T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
310144,Salmon Pool Lane,2024-01-20T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
310144,Salmon Pool Lane,2024-01-20T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
310144,Salmon Pool Lane,2024-01-20T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
310144,Salmon Pool Lane,2024-01-20T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
310144,Salmon Pool Lane,2024-01-20T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
310144,Salmon Pool Lane,2024-01-20T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
310144,Salmon Pool Lane,2024-01-20T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
310144,Salmon Pool Lane,2024-01-20T04:10:00.000+00:00,busbar,,L3 Active Power,kW,20.86
310144,Salmon Pool Lane,2024-01-20T04:10:00.000+00:00,busbar,,L2 Active Power,kW,23.53
310144,Salmon Pool Lane,2024-01-20T04:10:00.000+00:00,busbar,,L1 Active Power,kW,7.41
310144,Salmon Pool Lane,2024-01-20T04:10:00.000+00:00,busbar,,N Current (RMS),A,61.1
310144,Salmon Pool Lane,2024-01-20T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
