Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310144,Salmon Pool Lane,2024-01-20T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.3
310144,Salmon Pool Lane,2024-01-20T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.1
310144,Salmon Pool Lane,2024-01-20T04:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.38
310144,Salmon Pool Lane,2024-01-20T04:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.43
310144,Salmon Pool Lane,2024-01-20T04:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.38
310144,Salmon Pool Lane,2024-01-20T04:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.56
310144,Salmon Pool Lane,2024-01-20T04:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.5
310144,Salmon Pool Lane,2024-01-20T04:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.6
310144,Salmon Pool Lane,2024-01-20T04:00:00.000+00:00,feeder,0050,N Current (RMS),A,5.0
310144,Salmon Pool Lane,2024-01-20T04:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.2
310144,Salmon Pool Lane,2024-01-20T04:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,2.8
310144,Salmon Pool Lane,2024-01-20T04:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.1
310144,Salmon Pool Lane,2024-01-20T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.07
310144,Salmon Pool Lane,2024-01-20T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.35
310144,Salmon Pool Lane,2024-01-20T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-20T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.93
310144,Salmon Pool Lane,2024-01-20T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.64
310144,Salmon Pool Lane,2024-01-20T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-20T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,16.6
310144,Salmon Pool Lane,2024-01-20T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.7
310144,Salmon Pool Lane,2024-01-20T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.0
310144,Salmon Pool Lane,2024-01-20T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-20T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.64
310144,Salmon Pool Lane,2024-01-20T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.09
310144,Salmon Pool Lane,2024-01-20T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.8
310144,Salmon Pool Lane,2024-01-20T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.67
310144,Salmon Pool Lane,2024-01-20T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.59
310144,Salmon Pool Lane,2024-01-20T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.36
310144,Salmon Pool Lane,2024-01-20T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,11.1
310144,Salmon Pool Lane,2024-01-20T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.7
310144,Salmon Pool Lane,2024-01-20T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.6
310144,Salmon Pool Lane,2024-01-20T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.7
310144,Salmon Pool Lane,2024-01-20T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
310144,Salmon Pool Lane,2024-01-20T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.13
310144,Salmon Pool Lane,2024-01-20T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
310144,Salmon Pool Lane,2024-01-20T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.45
310144,Salmon Pool Lane,2024-01-20T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.93
310144,Salmon Pool Lane,2024-01-20T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.53
310144,Salmon Pool Lane,2024-01-20T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,34.6
310144,Salmon Pool Lane,2024-01-20T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.1
310144,Salmon Pool Lane,2024-01-20T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.3
310144,Salmon Pool Lane,2024-01-20T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.1
310144,Salmon Pool Lane,2024-01-20T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
310144,Salmon Pool Lane,2024-01-20T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
310144,Salmon Pool Lane,2024-01-20T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
310144,Salmon Pool Lane,2024-01-20T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-20T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-20T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.03
310144,Salmon Pool Lane,2024-01-20T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
310144,Salmon Pool Lane,2024-01-20T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-20T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-20T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-20T04:00:00.000+00:00,transformer,,Temperature,C,13.6
310144,Salmon Pool Lane,2024-01-20T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
310144,Salmon Pool Lane,2024-01-20T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
310144,Salmon Pool Lane,2024-01-20T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
310144,Salmon Pool Lane,2024-01-20T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
310144,Salmon Pool Lane,2024-01-20T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
310144,Salmon Pool Lane,2024-01-20T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
310144,Salmon Pool Lane,2024-01-20T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
310144,Salmon Pool Lane,2024-01-20T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
310144,Salmon Pool Lane,2024-01-20T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
310144,Salmon Pool Lane,2024-01-20T04:00:00.000+00:00,busbar,,L3 Active Power,kW,21.61
310144,Salmon Pool Lane,2024-01-20T04:00:00.000+00:00,busbar,,L2 Active Power,kW,23.65
310144,Salmon Pool Lane,2024-01-20T04:00:00.000+00:00,busbar,,L1 Active Power,kW,7.52
310144,Salmon Pool Lane,2024-01-20T04:00:00.000+00:00,busbar,,N Current (RMS),A,60.7
310144,Salmon Pool Lane,2024-01-20T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
310144,Salmon Pool Lane,2024-01-20T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
310144,Salmon Pool Lane,2024-01-20T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.3
310144,Salmon Pool Lane,2024-01-20T03:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.45
310144,Salmon Pool Lane,2024-01-20T03:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.42
310144,Salmon Pool Lane,2024-01-20T03:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.34
310144,Salmon Pool Lane,2024-01-20T03:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.54
310144,Salmon Pool Lane,2024-01-20T03:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.57
310144,Salmon Pool Lane,2024-01-20T03:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.66
310144,Salmon Pool Lane,2024-01-20T03:50:00.000+00:00,feeder,0050,N Current (RMS),A,5.1
310144,Salmon Pool Lane,2024-01-20T03:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.1
310144,Salmon Pool Lane,2024-01-20T03:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.0
310144,Salmon Pool Lane,2024-01-20T03:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.2
310144,Salmon Pool Lane,2024-01-20T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.85
310144,Salmon Pool Lane,2024-01-20T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.71
310144,Salmon Pool Lane,2024-01-20T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-20T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.99
310144,Salmon Pool Lane,2024-01-20T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.87
310144,Salmon Pool Lane,2024-01-20T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-20T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,10.7
310144,Salmon Pool Lane,2024-01-20T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.3
310144,Salmon Pool Lane,2024-01-20T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.5
310144,Salmon Pool Lane,2024-01-20T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-20T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.93
310144,Salmon Pool Lane,2024-01-20T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.33
310144,Salmon Pool Lane,2024-01-20T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.07
310144,Salmon Pool Lane,2024-01-20T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.78
310144,Salmon Pool Lane,2024-01-20T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.96
310144,Salmon Pool Lane,2024-01-20T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.57
310144,Salmon Pool Lane,2024-01-20T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,11.5
310144,Salmon Pool Lane,2024-01-20T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.4
310144,Salmon Pool Lane,2024-01-20T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.4
310144,Salmon Pool Lane,2024-01-20T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.0
310144,Salmon Pool Lane,2024-01-20T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
310144,Salmon Pool Lane,2024-01-20T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.19
310144,Salmon Pool Lane,2024-01-20T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
310144,Salmon Pool Lane,2024-01-20T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.36
310144,Salmon Pool Lane,2024-01-20T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.97
310144,Salmon Pool Lane,2024-01-20T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.59
310144,Salmon Pool Lane,2024-01-20T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,37.6
310144,Salmon Pool Lane,2024-01-20T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.3
310144,Salmon Pool Lane,2024-01-20T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.5
310144,Salmon Pool Lane,2024-01-20T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.1
310144,Salmon Pool Lane,2024-01-20T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
310144,Salmon Pool Lane,2024-01-20T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
310144,Salmon Pool Lane,2024-01-20T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
310144,Salmon Pool Lane,2024-01-20T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-20T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-20T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.03
310144,Salmon Pool Lane,2024-01-20T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
310144,Salmon Pool Lane,2024-01-20T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-20T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-20T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-20T03:50:00.000+00:00,transformer,,Temperature,C,13.6
310144,Salmon Pool Lane,2024-01-20T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
310144,Salmon Pool Lane,2024-01-20T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
310144,Salmon Pool Lane,2024-01-20T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
310144,Salmon Pool Lane,2024-01-20T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
310144,Salmon Pool Lane,2024-01-20T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
310144,Salmon Pool Lane,2024-01-20T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
310144,Salmon Pool Lane,2024-01-20T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
310144,Salmon Pool Lane,2024-01-20T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
310144,Salmon Pool Lane,2024-01-20T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
310144,Salmon Pool Lane,2024-01-20T03:50:00.000+00:00,busbar,,L3 Active Power,kW,18.66
310144,Salmon Pool Lane,2024-01-20T03:50:00.000+00:00,busbar,,L2 Active Power,kW,23.35
310144,Salmon Pool Lane,2024-01-20T03:50:00.000+00:00,busbar,,L1 Active Power,kW,7.84
310144,Salmon Pool Lane,2024-01-20T03:50:00.000+00:00,busbar,,N Current (RMS),A,56.4
310144,Salmon Pool Lane,2024-01-20T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
310144,Salmon Pool Lane,2024-01-20T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
310144,Salmon Pool Lane,2024-01-20T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.9
310144,Salmon Pool Lane,2024-01-20T03:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.47
310144,Salmon Pool Lane,2024-01-20T03:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.4
310144,Salmon Pool Lane,2024-01-20T03:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.38
310144,Salmon Pool Lane,2024-01-20T03:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.49
310144,Salmon Pool Lane,2024-01-20T03:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.6
310144,Salmon Pool Lane,2024-01-20T03:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.65
310144,Salmon Pool Lane,2024-01-20T03:40:00.000+00:00,feeder,0050,N Current (RMS),A,5.5
310144,Salmon Pool Lane,2024-01-20T03:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.1
310144,Salmon Pool Lane,2024-01-20T03:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.1
310144,Salmon Pool Lane,2024-01-20T03:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.2
310144,Salmon Pool Lane,2024-01-20T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.71
310144,Salmon Pool Lane,2024-01-20T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.84
310144,Salmon Pool Lane,2024-01-20T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-20T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.66
310144,Salmon Pool Lane,2024-01-20T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.34
310144,Salmon Pool Lane,2024-01-20T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-20T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,9.7
310144,Salmon Pool Lane,2024-01-20T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.1
310144,Salmon Pool Lane,2024-01-20T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.8
310144,Salmon Pool Lane,2024-01-20T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-20T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.35
310144,Salmon Pool Lane,2024-01-20T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.4
310144,Salmon Pool Lane,2024-01-20T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.31
310144,Salmon Pool Lane,2024-01-20T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.36
310144,Salmon Pool Lane,2024-01-20T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.06
310144,Salmon Pool Lane,2024-01-20T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.49
310144,Salmon Pool Lane,2024-01-20T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.8
310144,Salmon Pool Lane,2024-01-20T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.8
310144,Salmon Pool Lane,2024-01-20T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.8
310144,Salmon Pool Lane,2024-01-20T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.8
310144,Salmon Pool Lane,2024-01-20T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
310144,Salmon Pool Lane,2024-01-20T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.13
310144,Salmon Pool Lane,2024-01-20T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
310144,Salmon Pool Lane,2024-01-20T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.58
310144,Salmon Pool Lane,2024-01-20T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,15.91
310144,Salmon Pool Lane,2024-01-20T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.46
310144,Salmon Pool Lane,2024-01-20T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,42.0
310144,Salmon Pool Lane,2024-01-20T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.2
310144,Salmon Pool Lane,2024-01-20T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.4
310144,Salmon Pool Lane,2024-01-20T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.0
310144,Salmon Pool Lane,2024-01-20T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
310144,Salmon Pool Lane,2024-01-20T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
310144,Salmon Pool Lane,2024-01-20T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
310144,Salmon Pool Lane,2024-01-20T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-20T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-20T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.03
310144,Salmon Pool Lane,2024-01-20T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
310144,Salmon Pool Lane,2024-01-20T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-20T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-20T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-20T03:40:00.000+00:00,transformer,,Temperature,C,13.6
310144,Salmon Pool Lane,2024-01-20T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
310144,Salmon Pool Lane,2024-01-20T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
310144,Salmon Pool Lane,2024-01-20T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
310144,Salmon Pool Lane,2024-01-20T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
310144,Salmon Pool Lane,2024-01-20T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
310144,Salmon Pool Lane,2024-01-20T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
310144,Salmon Pool Lane,2024-01-20T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
310144,Salmon Pool Lane,2024-01-20T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
310144,Salmon Pool Lane,2024-01-20T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
310144,Salmon Pool Lane,2024-01-20T03:40:00.000+00:00,busbar,,L3 Active Power,kW,20.09
310144,Salmon Pool Lane,2024-01-20T03:40:00.000+00:00,busbar,,L2 Active Power,kW,24.89
310144,Salmon Pool Lane,2024-01-20T03:40:00.000+00:00,busbar,,L1 Active Power,kW,7.63
310144,Salmon Pool Lane,2024-01-20T03:40:00.000+00:00,busbar,,N Current (RMS),A,61.8
310144,Salmon Pool Lane,2024-01-20T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
310144,Salmon Pool Lane,2024-01-20T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
310144,Salmon Pool Lane,2024-01-20T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
310144,Salmon Pool Lane,2024-01-20T03:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.42
310144,Salmon Pool Lane,2024-01-20T03:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.35
310144,Salmon Pool Lane,2024-01-20T03:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.17
310144,Salmon Pool Lane,2024-01-20T03:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.52
310144,Salmon Pool Lane,2024-01-20T03:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.73
310144,Salmon Pool Lane,2024-01-20T03:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.82
310144,Salmon Pool Lane,2024-01-20T03:30:00.000+00:00,feeder,0050,N Current (RMS),A,5.8
310144,Salmon Pool Lane,2024-01-20T03:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.2
310144,Salmon Pool Lane,2024-01-20T03:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.4
310144,Salmon Pool Lane,2024-01-20T03:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.6
310144,Salmon Pool Lane,2024-01-20T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.05
310144,Salmon Pool Lane,2024-01-20T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.92
310144,Salmon Pool Lane,2024-01-20T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-20T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.05
310144,Salmon Pool Lane,2024-01-20T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.3
310144,Salmon Pool Lane,2024-01-20T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-20T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,10.8
310144,Salmon Pool Lane,2024-01-20T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.7
310144,Salmon Pool Lane,2024-01-20T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.8
310144,Salmon Pool Lane,2024-01-20T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-20T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.26
310144,Salmon Pool Lane,2024-01-20T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.38
310144,Salmon Pool Lane,2024-01-20T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.23
310144,Salmon Pool Lane,2024-01-20T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.84
310144,Salmon Pool Lane,2024-01-20T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.88
310144,Salmon Pool Lane,2024-01-20T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.0
310144,Salmon Pool Lane,2024-01-20T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.8
310144,Salmon Pool Lane,2024-01-20T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.6
310144,Salmon Pool Lane,2024-01-20T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.1
310144,Salmon Pool Lane,2024-01-20T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.6
310144,Salmon Pool Lane,2024-01-20T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
310144,Salmon Pool Lane,2024-01-20T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.12
310144,Salmon Pool Lane,2024-01-20T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
310144,Salmon Pool Lane,2024-01-20T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.61
310144,Salmon Pool Lane,2024-01-20T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,15.79
310144,Salmon Pool Lane,2024-01-20T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.36
310144,Salmon Pool Lane,2024-01-20T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,42.9
310144,Salmon Pool Lane,2024-01-20T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.9
310144,Salmon Pool Lane,2024-01-20T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.8
310144,Salmon Pool Lane,2024-01-20T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.9
310144,Salmon Pool Lane,2024-01-20T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
310144,Salmon Pool Lane,2024-01-20T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
310144,Salmon Pool Lane,2024-01-20T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
310144,Salmon Pool Lane,2024-01-20T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-20T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-20T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.04
310144,Salmon Pool Lane,2024-01-20T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
310144,Salmon Pool Lane,2024-01-20T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-20T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-20T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-20T03:30:00.000+00:00,transformer,,Temperature,C,13.6
310144,Salmon Pool Lane,2024-01-20T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
310144,Salmon Pool Lane,2024-01-20T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
310144,Salmon Pool Lane,2024-01-20T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
310144,Salmon Pool Lane,2024-01-20T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
310144,Salmon Pool Lane,2024-01-20T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
310144,Salmon Pool Lane,2024-01-20T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
310144,Salmon Pool Lane,2024-01-20T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
310144,Salmon Pool Lane,2024-01-20T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
310144,Salmon Pool Lane,2024-01-20T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
310144,Salmon Pool Lane,2024-01-20T03:30:00.000+00:00,busbar,,L3 Active Power,kW,23.02
310144,Salmon Pool Lane,2024-01-20T03:30:00.000+00:00,busbar,,L2 Active Power,kW,24.69
310144,Salmon Pool Lane,2024-01-20T03:30:00.000+00:00,busbar,,L1 Active Power,kW,7.23
310144,Salmon Pool Lane,2024-01-20T03:30:00.000+00:00,busbar,,N Current (RMS),A,65.7
310144,Salmon Pool Lane,2024-01-20T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
310144,Salmon Pool Lane,2024-01-20T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
310144,Salmon Pool Lane,2024-01-20T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.3
310144,Salmon Pool Lane,2024-01-20T03:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.29
310144,Salmon Pool Lane,2024-01-20T03:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.4
310144,Salmon Pool Lane,2024-01-20T03:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.15
310144,Salmon Pool Lane,2024-01-20T03:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.66
310144,Salmon Pool Lane,2024-01-20T03:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.6
310144,Salmon Pool Lane,2024-01-20T03:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.86
310144,Salmon Pool Lane,2024-01-20T03:20:00.000+00:00,feeder,0050,N Current (RMS),A,4.7
310144,Salmon Pool Lane,2024-01-20T03:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.2
310144,Salmon Pool Lane,2024-01-20T03:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.1
310144,Salmon Pool Lane,2024-01-20T03:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.7
310144,Salmon Pool Lane,2024-01-20T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.08
310144,Salmon Pool Lane,2024-01-20T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.93
310144,Salmon Pool Lane,2024-01-20T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-20T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.02
310144,Salmon Pool Lane,2024-01-20T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.28
310144,Salmon Pool Lane,2024-01-20T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-20T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,9.5
310144,Salmon Pool Lane,2024-01-20T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.9
310144,Salmon Pool Lane,2024-01-20T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.8
310144,Salmon Pool Lane,2024-01-20T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-20T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
310144,Salmon Pool Lane,2024-01-20T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.99
310144,Salmon Pool Lane,2024-01-20T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.9
310144,Salmon Pool Lane,2024-01-20T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.4
310144,Salmon Pool Lane,2024-01-20T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.7
310144,Salmon Pool Lane,2024-01-20T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.39
310144,Salmon Pool Lane,2024-01-20T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.1
310144,Salmon Pool Lane,2024-01-20T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.7
310144,Salmon Pool Lane,2024-01-20T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.0
310144,Salmon Pool Lane,2024-01-20T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.2
310144,Salmon Pool Lane,2024-01-20T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
310144,Salmon Pool Lane,2024-01-20T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
310144,Salmon Pool Lane,2024-01-20T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
310144,Salmon Pool Lane,2024-01-20T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.56
310144,Salmon Pool Lane,2024-01-20T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,15.3
310144,Salmon Pool Lane,2024-01-20T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.43
310144,Salmon Pool Lane,2024-01-20T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,42.4
310144,Salmon Pool Lane,2024-01-20T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.4
310144,Salmon Pool Lane,2024-01-20T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.8
310144,Salmon Pool Lane,2024-01-20T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.9
310144,Salmon Pool Lane,2024-01-20T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
310144,Salmon Pool Lane,2024-01-20T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
310144,Salmon Pool Lane,2024-01-20T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
310144,Salmon Pool Lane,2024-01-20T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-20T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-20T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.03
310144,Salmon Pool Lane,2024-01-20T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
310144,Salmon Pool Lane,2024-01-20T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-20T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-20T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-20T03:20:00.000+00:00,transformer,,Temperature,C,13.6
310144,Salmon Pool Lane,2024-01-20T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
310144,Salmon Pool Lane,2024-01-20T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
310144,Salmon Pool Lane,2024-01-20T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
310144,Salmon Pool Lane,2024-01-20T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
310144,Salmon Pool Lane,2024-01-20T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
310144,Salmon Pool Lane,2024-01-20T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
310144,Salmon Pool Lane,2024-01-20T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
310144,Salmon Pool Lane,2024-01-20T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
310144,Salmon Pool Lane,2024-01-20T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
310144,Salmon Pool Lane,2024-01-20T03:20:00.000+00:00,busbar,,L3 Active Power,kW,23.63
310144,Salmon Pool Lane,2024-01-20T03:20:00.000+00:00,busbar,,L2 Active Power,kW,23.88
310144,Salmon Pool Lane,2024-01-20T03:20:00.000+00:00,busbar,,L1 Active Power,kW,7.71
310144,Salmon Pool Lane,2024-01-20T03:20:00.000+00:00,busbar,,N Current (RMS),A,62.1
310144,Salmon Pool Lane,2024-01-20T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
310144,Salmon Pool Lane,2024-01-20T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
310144,Salmon Pool Lane,2024-01-20T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.1
310144,Salmon Pool Lane,2024-01-20T03:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.25
310144,Salmon Pool Lane,2024-01-20T03:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.41
310144,Salmon Pool Lane,2024-01-20T03:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.09
310144,Salmon Pool Lane,2024-01-20T03:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.74
310144,Salmon Pool Lane,2024-01-20T03:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.57
310144,Salmon Pool Lane,2024-01-20T03:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.91
310144,Salmon Pool Lane,2024-01-20T03:10:00.000+00:00,feeder,0050,N Current (RMS),A,4.7
310144,Salmon Pool Lane,2024-01-20T03:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.4
310144,Salmon Pool Lane,2024-01-20T03:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.0
310144,Salmon Pool Lane,2024-01-20T03:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.9
310144,Salmon Pool Lane,2024-01-20T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.03
310144,Salmon Pool Lane,2024-01-20T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
310144,Salmon Pool Lane,2024-01-20T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-20T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.48
310144,Salmon Pool Lane,2024-01-20T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.1
310144,Salmon Pool Lane,2024-01-20T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-20T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,9.7
310144,Salmon Pool Lane,2024-01-20T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.8
310144,Salmon Pool Lane,2024-01-20T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.5
310144,Salmon Pool Lane,2024-01-20T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-20T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.01
310144,Salmon Pool Lane,2024-01-20T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.03
310144,Salmon Pool Lane,2024-01-20T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.87
310144,Salmon Pool Lane,2024-01-20T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.96
310144,Salmon Pool Lane,2024-01-20T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.25
310144,Salmon Pool Lane,2024-01-20T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.93
310144,Salmon Pool Lane,2024-01-20T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.6
310144,Salmon Pool Lane,2024-01-20T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.1
310144,Salmon Pool Lane,2024-01-20T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.4
310144,Salmon Pool Lane,2024-01-20T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.2
310144,Salmon Pool Lane,2024-01-20T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
310144,Salmon Pool Lane,2024-01-20T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
310144,Salmon Pool Lane,2024-01-20T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
310144,Salmon Pool Lane,2024-01-20T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.93
310144,Salmon Pool Lane,2024-01-20T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,16.69
310144,Salmon Pool Lane,2024-01-20T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.34
310144,Salmon Pool Lane,2024-01-20T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,45.4
310144,Salmon Pool Lane,2024-01-20T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.7
310144,Salmon Pool Lane,2024-01-20T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.5
310144,Salmon Pool Lane,2024-01-20T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.9
310144,Salmon Pool Lane,2024-01-20T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
310144,Salmon Pool Lane,2024-01-20T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
310144,Salmon Pool Lane,2024-01-20T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
310144,Salmon Pool Lane,2024-01-20T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-20T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-20T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.04
310144,Salmon Pool Lane,2024-01-20T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
310144,Salmon Pool Lane,2024-01-20T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-20T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-20T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-20T03:10:00.000+00:00,transformer,,Temperature,C,13.6
310144,Salmon Pool Lane,2024-01-20T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
310144,Salmon Pool Lane,2024-01-20T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
310144,Salmon Pool Lane,2024-01-20T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
310144,Salmon Pool Lane,2024-01-20T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
310144,Salmon Pool Lane,2024-01-20T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
310144,Salmon Pool Lane,2024-01-20T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
310144,Salmon Pool Lane,2024-01-20T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
310144,Salmon Pool Lane,2024-01-20T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
310144,Salmon Pool Lane,2024-01-20T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
310144,Salmon Pool Lane,2024-01-20T03:10:00.000+00:00,busbar,,L3 Active Power,kW,24.1
310144,Salmon Pool Lane,2024-01-20T03:10:00.000+00:00,busbar,,L2 Active Power,kW,25.61
310144,Salmon Pool Lane,2024-01-20T03:10:00.000+00:00,busbar,,L1 Active Power,kW,8.22
310144,Salmon Pool Lane,2024-01-20T03:10:00.000+00:00,busbar,,N Current (RMS),A,65.2
310144,Salmon Pool Lane,2024-01-20T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
310144,Salmon Pool Lane,2024-01-20T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
310144,Salmon Pool Lane,2024-01-20T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
310144,Salmon Pool Lane,2024-01-20T03:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.31
310144,Salmon Pool Lane,2024-01-20T03:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.41
310144,Salmon Pool Lane,2024-01-20T03:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.1
310144,Salmon Pool Lane,2024-01-20T03:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.66
310144,Salmon Pool Lane,2024-01-20T03:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.59
310144,Salmon Pool Lane,2024-01-20T03:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.88
310144,Salmon Pool Lane,2024-01-20T03:00:00.000+00:00,feeder,0050,N Current (RMS),A,4.9
310144,Salmon Pool Lane,2024-01-20T03:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.2
310144,Salmon Pool Lane,2024-01-20T03:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.1
310144,Salmon Pool Lane,2024-01-20T03:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.7
310144,Salmon Pool Lane,2024-01-20T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.96
310144,Salmon Pool Lane,2024-01-20T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.01
310144,Salmon Pool Lane,2024-01-20T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-20T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.27
310144,Salmon Pool Lane,2024-01-20T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.06
310144,Salmon Pool Lane,2024-01-20T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-20T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,10.8
310144,Salmon Pool Lane,2024-01-20T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.3
310144,Salmon Pool Lane,2024-01-20T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.3
310144,Salmon Pool Lane,2024-01-20T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-20T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.31
310144,Salmon Pool Lane,2024-01-20T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.21
310144,Salmon Pool Lane,2024-01-20T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
310144,Salmon Pool Lane,2024-01-20T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.29
310144,Salmon Pool Lane,2024-01-20T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.13
310144,Salmon Pool Lane,2024-01-20T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.54
310144,Salmon Pool Lane,2024-01-20T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,10.9
310144,Salmon Pool Lane,2024-01-20T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.4
310144,Salmon Pool Lane,2024-01-20T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.8
310144,Salmon Pool Lane,2024-01-20T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.3
310144,Salmon Pool Lane,2024-01-20T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.8
310144,Salmon Pool Lane,2024-01-20T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.04
310144,Salmon Pool Lane,2024-01-20T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
310144,Salmon Pool Lane,2024-01-20T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.87
310144,Salmon Pool Lane,2024-01-20T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,16.17
310144,Salmon Pool Lane,2024-01-20T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.48
310144,Salmon Pool Lane,2024-01-20T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,43.6
310144,Salmon Pool Lane,2024-01-20T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.3
310144,Salmon Pool Lane,2024-01-20T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.9
310144,Salmon Pool Lane,2024-01-20T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.9
310144,Salmon Pool Lane,2024-01-20T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
310144,Salmon Pool Lane,2024-01-20T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
310144,Salmon Pool Lane,2024-01-20T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
310144,Salmon Pool Lane,2024-01-20T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-20T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-20T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.03
310144,Salmon Pool Lane,2024-01-20T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-20T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-20T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-20T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-20T03:00:00.000+00:00,transformer,,Temperature,C,13.6
310144,Salmon Pool Lane,2024-01-20T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
310144,Salmon Pool Lane,2024-01-20T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
310144,Salmon Pool Lane,2024-01-20T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
310144,Salmon Pool Lane,2024-01-20T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
310144,Salmon Pool Lane,2024-01-20T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
310144,Salmon Pool Lane,2024-01-20T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
310144,Salmon Pool Lane,2024-01-20T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
310144,Salmon Pool Lane,2024-01-20T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
310144,Salmon Pool Lane,2024-01-20T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
310144,Salmon Pool Lane,2024-01-20T03:00:00.000+00:00,busbar,,L3 Active Power,kW,24.08
310144,Salmon Pool Lane,2024-01-20T03:00:00.000+00:00,busbar,,L2 Active Power,kW,24.94
310144,Salmon Pool Lane,2024-01-20T03:00:00.000+00:00,busbar,,L1 Active Power,kW,7.94
310144,Salmon Pool Lane,2024-01-20T03:00:00.000+00:00,busbar,,N Current (RMS),A,64.7
310144,Salmon Pool Lane,2024-01-20T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.1
310144,Salmon Pool Lane,2024-01-20T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
310144,Salmon Pool Lane,2024-01-20T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
310144,Salmon Pool Lane,2024-01-20T02:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.32
310144,Salmon Pool Lane,2024-01-20T02:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.44
310144,Salmon Pool Lane,2024-01-20T02:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.14
310144,Salmon Pool Lane,2024-01-20T02:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.66
310144,Salmon Pool Lane,2024-01-20T02:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.49
310144,Salmon Pool Lane,2024-01-20T02:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.87
310144,Salmon Pool Lane,2024-01-20T02:50:00.000+00:00,feeder,0050,N Current (RMS),A,4.5
310144,Salmon Pool Lane,2024-01-20T02:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.4
310144,Salmon Pool Lane,2024-01-20T02:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,2.8
310144,Salmon Pool Lane,2024-01-20T02:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.7
310144,Salmon Pool Lane,2024-01-20T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.09
310144,Salmon Pool Lane,2024-01-20T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.94
310144,Salmon Pool Lane,2024-01-20T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-20T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.97
310144,Salmon Pool Lane,2024-01-20T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.19
310144,Salmon Pool Lane,2024-01-20T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-20T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,8.9
310144,Salmon Pool Lane,2024-01-20T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.8
310144,Salmon Pool Lane,2024-01-20T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.5
310144,Salmon Pool Lane,2024-01-20T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-20T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.06
310144,Salmon Pool Lane,2024-01-20T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.26
310144,Salmon Pool Lane,2024-01-20T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.12
310144,Salmon Pool Lane,2024-01-20T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.13
310144,Salmon Pool Lane,2024-01-20T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.49
310144,Salmon Pool Lane,2024-01-20T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.41
310144,Salmon Pool Lane,2024-01-20T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,10.4
310144,Salmon Pool Lane,2024-01-20T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.6
310144,Salmon Pool Lane,2024-01-20T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.1
310144,Salmon Pool Lane,2024-01-20T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.1
310144,Salmon Pool Lane,2024-01-20T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
310144,Salmon Pool Lane,2024-01-20T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.02
310144,Salmon Pool Lane,2024-01-20T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
310144,Salmon Pool Lane,2024-01-20T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.78
310144,Salmon Pool Lane,2024-01-20T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,16.43
310144,Salmon Pool Lane,2024-01-20T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.59
310144,Salmon Pool Lane,2024-01-20T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,43.9
310144,Salmon Pool Lane,2024-01-20T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.0
310144,Salmon Pool Lane,2024-01-20T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.0
310144,Salmon Pool Lane,2024-01-20T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.0
310144,Salmon Pool Lane,2024-01-20T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
310144,Salmon Pool Lane,2024-01-20T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
310144,Salmon Pool Lane,2024-01-20T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
310144,Salmon Pool Lane,2024-01-20T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-20T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-20T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.03
310144,Salmon Pool Lane,2024-01-20T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-20T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-20T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-20T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-20T02:50:00.000+00:00,transformer,,Temperature,C,13.6
310144,Salmon Pool Lane,2024-01-20T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
310144,Salmon Pool Lane,2024-01-20T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
310144,Salmon Pool Lane,2024-01-20T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
310144,Salmon Pool Lane,2024-01-20T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
310144,Salmon Pool Lane,2024-01-20T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
310144,Salmon Pool Lane,2024-01-20T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
310144,Salmon Pool Lane,2024-01-20T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
310144,Salmon Pool Lane,2024-01-20T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
310144,Salmon Pool Lane,2024-01-20T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
310144,Salmon Pool Lane,2024-01-20T02:50:00.000+00:00,busbar,,L3 Active Power,kW,22.54
310144,Salmon Pool Lane,2024-01-20T02:50:00.000+00:00,busbar,,L2 Active Power,kW,24.6
