Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310144,Salmon Pool Lane,2024-01-20T02:50:00.000+00:00,busbar,,L1 Active Power,kW,8.91
310144,Salmon Pool Lane,2024-01-20T02:50:00.000+00:00,busbar,,N Current (RMS),A,58.4
310144,Salmon Pool Lane,2024-01-20T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
310144,Salmon Pool Lane,2024-01-20T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
310144,Salmon Pool Lane,2024-01-20T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
310144,Salmon Pool Lane,2024-01-20T02:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.28
310144,Salmon Pool Lane,2024-01-20T02:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.42
310144,Salmon Pool Lane,2024-01-20T02:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.11
310144,Salmon Pool Lane,2024-01-20T02:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.65
310144,Salmon Pool Lane,2024-01-20T02:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.53
310144,Salmon Pool Lane,2024-01-20T02:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.87
310144,Salmon Pool Lane,2024-01-20T02:40:00.000+00:00,feeder,0050,N Current (RMS),A,5.0
310144,Salmon Pool Lane,2024-01-20T02:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.2
310144,Salmon Pool Lane,2024-01-20T02:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,2.9
310144,Salmon Pool Lane,2024-01-20T02:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.7
310144,Salmon Pool Lane,2024-01-20T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.87
310144,Salmon Pool Lane,2024-01-20T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.84
310144,Salmon Pool Lane,2024-01-20T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-20T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.65
310144,Salmon Pool Lane,2024-01-20T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.37
310144,Salmon Pool Lane,2024-01-20T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-20T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,10.2
310144,Salmon Pool Lane,2024-01-20T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.1
310144,Salmon Pool Lane,2024-01-20T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.8
310144,Salmon Pool Lane,2024-01-20T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-20T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.94
310144,Salmon Pool Lane,2024-01-20T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.25
310144,Salmon Pool Lane,2024-01-20T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.07
310144,Salmon Pool Lane,2024-01-20T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.04
310144,Salmon Pool Lane,2024-01-20T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.44
310144,Salmon Pool Lane,2024-01-20T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.82
310144,Salmon Pool Lane,2024-01-20T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.5
310144,Salmon Pool Lane,2024-01-20T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.8
310144,Salmon Pool Lane,2024-01-20T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.9
310144,Salmon Pool Lane,2024-01-20T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.9
310144,Salmon Pool Lane,2024-01-20T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
310144,Salmon Pool Lane,2024-01-20T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.05
310144,Salmon Pool Lane,2024-01-20T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
310144,Salmon Pool Lane,2024-01-20T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.17
310144,Salmon Pool Lane,2024-01-20T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,18.33
310144,Salmon Pool Lane,2024-01-20T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.57
310144,Salmon Pool Lane,2024-01-20T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,48.4
310144,Salmon Pool Lane,2024-01-20T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.6
310144,Salmon Pool Lane,2024-01-20T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.8
310144,Salmon Pool Lane,2024-01-20T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.0
310144,Salmon Pool Lane,2024-01-20T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
310144,Salmon Pool Lane,2024-01-20T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
310144,Salmon Pool Lane,2024-01-20T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
310144,Salmon Pool Lane,2024-01-20T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-20T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-20T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.04
310144,Salmon Pool Lane,2024-01-20T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
310144,Salmon Pool Lane,2024-01-20T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-20T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-20T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-20T02:40:00.000+00:00,transformer,,Temperature,C,13.6
310144,Salmon Pool Lane,2024-01-20T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
310144,Salmon Pool Lane,2024-01-20T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
310144,Salmon Pool Lane,2024-01-20T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
310144,Salmon Pool Lane,2024-01-20T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
310144,Salmon Pool Lane,2024-01-20T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
310144,Salmon Pool Lane,2024-01-20T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
310144,Salmon Pool Lane,2024-01-20T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
310144,Salmon Pool Lane,2024-01-20T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
310144,Salmon Pool Lane,2024-01-20T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
310144,Salmon Pool Lane,2024-01-20T02:40:00.000+00:00,busbar,,L3 Active Power,kW,24.52
310144,Salmon Pool Lane,2024-01-20T02:40:00.000+00:00,busbar,,L2 Active Power,kW,26.68
310144,Salmon Pool Lane,2024-01-20T02:40:00.000+00:00,busbar,,L1 Active Power,kW,7.31
310144,Salmon Pool Lane,2024-01-20T02:40:00.000+00:00,busbar,,N Current (RMS),A,69.9
310144,Salmon Pool Lane,2024-01-20T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
310144,Salmon Pool Lane,2024-01-20T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
310144,Salmon Pool Lane,2024-01-20T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
310144,Salmon Pool Lane,2024-01-20T02:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.38
310144,Salmon Pool Lane,2024-01-20T02:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.42
310144,Salmon Pool Lane,2024-01-20T02:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.23
310144,Salmon Pool Lane,2024-01-20T02:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.57
310144,Salmon Pool Lane,2024-01-20T02:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.54
310144,Salmon Pool Lane,2024-01-20T02:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.8
310144,Salmon Pool Lane,2024-01-20T02:30:00.000+00:00,feeder,0050,N Current (RMS),A,5.4
310144,Salmon Pool Lane,2024-01-20T02:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.1
310144,Salmon Pool Lane,2024-01-20T02:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,2.9
310144,Salmon Pool Lane,2024-01-20T02:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.6
310144,Salmon Pool Lane,2024-01-20T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.97
310144,Salmon Pool Lane,2024-01-20T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.77
310144,Salmon Pool Lane,2024-01-20T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-20T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.46
310144,Salmon Pool Lane,2024-01-20T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.35
310144,Salmon Pool Lane,2024-01-20T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-20T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,12.7
310144,Salmon Pool Lane,2024-01-20T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.3
310144,Salmon Pool Lane,2024-01-20T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.6
310144,Salmon Pool Lane,2024-01-20T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-20T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
310144,Salmon Pool Lane,2024-01-20T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.1
310144,Salmon Pool Lane,2024-01-20T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.28
310144,Salmon Pool Lane,2024-01-20T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.74
310144,Salmon Pool Lane,2024-01-20T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.5
310144,Salmon Pool Lane,2024-01-20T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.71
310144,Salmon Pool Lane,2024-01-20T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.8
310144,Salmon Pool Lane,2024-01-20T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.0
310144,Salmon Pool Lane,2024-01-20T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.0
310144,Salmon Pool Lane,2024-01-20T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.4
310144,Salmon Pool Lane,2024-01-20T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
310144,Salmon Pool Lane,2024-01-20T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
310144,Salmon Pool Lane,2024-01-20T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
310144,Salmon Pool Lane,2024-01-20T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.42
310144,Salmon Pool Lane,2024-01-20T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,18.17
310144,Salmon Pool Lane,2024-01-20T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.67
310144,Salmon Pool Lane,2024-01-20T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,47.6
310144,Salmon Pool Lane,2024-01-20T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.5
310144,Salmon Pool Lane,2024-01-20T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.0
310144,Salmon Pool Lane,2024-01-20T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.3
310144,Salmon Pool Lane,2024-01-20T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
310144,Salmon Pool Lane,2024-01-20T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
310144,Salmon Pool Lane,2024-01-20T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
310144,Salmon Pool Lane,2024-01-20T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-20T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-20T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.04
310144,Salmon Pool Lane,2024-01-20T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-20T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-20T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
310144,Salmon Pool Lane,2024-01-20T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
310144,Salmon Pool Lane,2024-01-20T02:30:00.000+00:00,transformer,,Temperature,C,13.6
310144,Salmon Pool Lane,2024-01-20T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
310144,Salmon Pool Lane,2024-01-20T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
310144,Salmon Pool Lane,2024-01-20T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
310144,Salmon Pool Lane,2024-01-20T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
310144,Salmon Pool Lane,2024-01-20T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
310144,Salmon Pool Lane,2024-01-20T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
310144,Salmon Pool Lane,2024-01-20T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
310144,Salmon Pool Lane,2024-01-20T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
310144,Salmon Pool Lane,2024-01-20T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
310144,Salmon Pool Lane,2024-01-20T02:30:00.000+00:00,busbar,,L3 Active Power,kW,26.19
310144,Salmon Pool Lane,2024-01-20T02:30:00.000+00:00,busbar,,L2 Active Power,kW,26.58
310144,Salmon Pool Lane,2024-01-20T02:30:00.000+00:00,busbar,,L1 Active Power,kW,7.22
310144,Salmon Pool Lane,2024-01-20T02:30:00.000+00:00,busbar,,N Current (RMS),A,71.6
310144,Salmon Pool Lane,2024-01-20T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
310144,Salmon Pool Lane,2024-01-20T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
310144,Salmon Pool Lane,2024-01-20T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
310144,Salmon Pool Lane,2024-01-20T02:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.39
310144,Salmon Pool Lane,2024-01-20T02:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.44
310144,Salmon Pool Lane,2024-01-20T02:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.35
310144,Salmon Pool Lane,2024-01-20T02:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.53
310144,Salmon Pool Lane,2024-01-20T02:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.49
310144,Salmon Pool Lane,2024-01-20T02:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.68
310144,Salmon Pool Lane,2024-01-20T02:20:00.000+00:00,feeder,0050,N Current (RMS),A,5.6
310144,Salmon Pool Lane,2024-01-20T02:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.0
310144,Salmon Pool Lane,2024-01-20T02:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,2.8
310144,Salmon Pool Lane,2024-01-20T02:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.3
310144,Salmon Pool Lane,2024-01-20T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.98
310144,Salmon Pool Lane,2024-01-20T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.59
310144,Salmon Pool Lane,2024-01-20T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-20T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.2
310144,Salmon Pool Lane,2024-01-20T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.89
310144,Salmon Pool Lane,2024-01-20T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-20T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,12.0
310144,Salmon Pool Lane,2024-01-20T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.4
310144,Salmon Pool Lane,2024-01-20T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.2
310144,Salmon Pool Lane,2024-01-20T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-20T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.71
310144,Salmon Pool Lane,2024-01-20T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.05
310144,Salmon Pool Lane,2024-01-20T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.31
310144,Salmon Pool Lane,2024-01-20T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.61
310144,Salmon Pool Lane,2024-01-20T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.54
310144,Salmon Pool Lane,2024-01-20T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.15
310144,Salmon Pool Lane,2024-01-20T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.4
310144,Salmon Pool Lane,2024-01-20T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.8
310144,Salmon Pool Lane,2024-01-20T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.1
310144,Salmon Pool Lane,2024-01-20T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.6
310144,Salmon Pool Lane,2024-01-20T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
310144,Salmon Pool Lane,2024-01-20T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.07
310144,Salmon Pool Lane,2024-01-20T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.36
310144,Salmon Pool Lane,2024-01-20T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.16
310144,Salmon Pool Lane,2024-01-20T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,18.51
310144,Salmon Pool Lane,2024-01-20T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.75
310144,Salmon Pool Lane,2024-01-20T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,48.1
310144,Salmon Pool Lane,2024-01-20T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.4
310144,Salmon Pool Lane,2024-01-20T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.4
310144,Salmon Pool Lane,2024-01-20T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.6
310144,Salmon Pool Lane,2024-01-20T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
310144,Salmon Pool Lane,2024-01-20T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
310144,Salmon Pool Lane,2024-01-20T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
310144,Salmon Pool Lane,2024-01-20T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-20T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
310144,Salmon Pool Lane,2024-01-20T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.04
310144,Salmon Pool Lane,2024-01-20T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-20T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-20T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-20T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-20T02:20:00.000+00:00,transformer,,Temperature,C,13.6
310144,Salmon Pool Lane,2024-01-20T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
310144,Salmon Pool Lane,2024-01-20T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
310144,Salmon Pool Lane,2024-01-20T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
310144,Salmon Pool Lane,2024-01-20T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
310144,Salmon Pool Lane,2024-01-20T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
310144,Salmon Pool Lane,2024-01-20T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
310144,Salmon Pool Lane,2024-01-20T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
310144,Salmon Pool Lane,2024-01-20T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
310144,Salmon Pool Lane,2024-01-20T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
310144,Salmon Pool Lane,2024-01-20T02:20:00.000+00:00,busbar,,L3 Active Power,kW,21.51
310144,Salmon Pool Lane,2024-01-20T02:20:00.000+00:00,busbar,,L2 Active Power,kW,27.42
310144,Salmon Pool Lane,2024-01-20T02:20:00.000+00:00,busbar,,L1 Active Power,kW,7.63
310144,Salmon Pool Lane,2024-01-20T02:20:00.000+00:00,busbar,,N Current (RMS),A,72.2
310144,Salmon Pool Lane,2024-01-20T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
310144,Salmon Pool Lane,2024-01-20T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
310144,Salmon Pool Lane,2024-01-20T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.3
310144,Salmon Pool Lane,2024-01-20T02:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.36
310144,Salmon Pool Lane,2024-01-20T02:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.43
310144,Salmon Pool Lane,2024-01-20T02:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.39
310144,Salmon Pool Lane,2024-01-20T02:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.72
310144,Salmon Pool Lane,2024-01-20T02:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.54
310144,Salmon Pool Lane,2024-01-20T02:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.67
310144,Salmon Pool Lane,2024-01-20T02:10:00.000+00:00,feeder,0050,N Current (RMS),A,5.9
310144,Salmon Pool Lane,2024-01-20T02:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.6
310144,Salmon Pool Lane,2024-01-20T02:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,2.9
310144,Salmon Pool Lane,2024-01-20T02:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.3
310144,Salmon Pool Lane,2024-01-20T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
310144,Salmon Pool Lane,2024-01-20T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
310144,Salmon Pool Lane,2024-01-20T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-20T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.38
310144,Salmon Pool Lane,2024-01-20T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.84
310144,Salmon Pool Lane,2024-01-20T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-20T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,17.0
310144,Salmon Pool Lane,2024-01-20T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.2
310144,Salmon Pool Lane,2024-01-20T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.7
310144,Salmon Pool Lane,2024-01-20T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-20T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.62
310144,Salmon Pool Lane,2024-01-20T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.34
310144,Salmon Pool Lane,2024-01-20T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
310144,Salmon Pool Lane,2024-01-20T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.67
310144,Salmon Pool Lane,2024-01-20T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.85
310144,Salmon Pool Lane,2024-01-20T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.59
310144,Salmon Pool Lane,2024-01-20T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.2
310144,Salmon Pool Lane,2024-01-20T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.9
310144,Salmon Pool Lane,2024-01-20T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.2
310144,Salmon Pool Lane,2024-01-20T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.5
310144,Salmon Pool Lane,2024-01-20T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.95
310144,Salmon Pool Lane,2024-01-20T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.2
310144,Salmon Pool Lane,2024-01-20T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
310144,Salmon Pool Lane,2024-01-20T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.85
310144,Salmon Pool Lane,2024-01-20T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,18.54
310144,Salmon Pool Lane,2024-01-20T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.87
310144,Salmon Pool Lane,2024-01-20T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,48.0
310144,Salmon Pool Lane,2024-01-20T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.1
310144,Salmon Pool Lane,2024-01-20T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.5
310144,Salmon Pool Lane,2024-01-20T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.9
310144,Salmon Pool Lane,2024-01-20T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
310144,Salmon Pool Lane,2024-01-20T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
310144,Salmon Pool Lane,2024-01-20T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
310144,Salmon Pool Lane,2024-01-20T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-20T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
310144,Salmon Pool Lane,2024-01-20T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.05
310144,Salmon Pool Lane,2024-01-20T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-20T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-20T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-20T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-20T02:10:00.000+00:00,transformer,,Temperature,C,13.6
310144,Salmon Pool Lane,2024-01-20T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
310144,Salmon Pool Lane,2024-01-20T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
310144,Salmon Pool Lane,2024-01-20T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
310144,Salmon Pool Lane,2024-01-20T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
310144,Salmon Pool Lane,2024-01-20T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
310144,Salmon Pool Lane,2024-01-20T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
310144,Salmon Pool Lane,2024-01-20T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
310144,Salmon Pool Lane,2024-01-20T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
310144,Salmon Pool Lane,2024-01-20T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
310144,Salmon Pool Lane,2024-01-20T02:10:00.000+00:00,busbar,,L3 Active Power,kW,21.64
310144,Salmon Pool Lane,2024-01-20T02:10:00.000+00:00,busbar,,L2 Active Power,kW,30.74
310144,Salmon Pool Lane,2024-01-20T02:10:00.000+00:00,busbar,,L1 Active Power,kW,8.18
310144,Salmon Pool Lane,2024-01-20T02:10:00.000+00:00,busbar,,N Current (RMS),A,81.0
310144,Salmon Pool Lane,2024-01-20T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
310144,Salmon Pool Lane,2024-01-20T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.7
310144,Salmon Pool Lane,2024-01-20T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
310144,Salmon Pool Lane,2024-01-20T02:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.23
310144,Salmon Pool Lane,2024-01-20T02:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.42
310144,Salmon Pool Lane,2024-01-20T02:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.35
310144,Salmon Pool Lane,2024-01-20T02:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.77
310144,Salmon Pool Lane,2024-01-20T02:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.55
310144,Salmon Pool Lane,2024-01-20T02:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.72
310144,Salmon Pool Lane,2024-01-20T02:00:00.000+00:00,feeder,0050,N Current (RMS),A,5.3
310144,Salmon Pool Lane,2024-01-20T02:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.5
310144,Salmon Pool Lane,2024-01-20T02:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,2.9
310144,Salmon Pool Lane,2024-01-20T02:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.4
310144,Salmon Pool Lane,2024-01-20T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.09
310144,Salmon Pool Lane,2024-01-20T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.06
310144,Salmon Pool Lane,2024-01-20T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-20T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.97
310144,Salmon Pool Lane,2024-01-20T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.12
310144,Salmon Pool Lane,2024-01-20T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-20T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,18.8
310144,Salmon Pool Lane,2024-01-20T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.9
310144,Salmon Pool Lane,2024-01-20T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.8
310144,Salmon Pool Lane,2024-01-20T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-20T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.27
310144,Salmon Pool Lane,2024-01-20T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.27
310144,Salmon Pool Lane,2024-01-20T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
310144,Salmon Pool Lane,2024-01-20T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.13
310144,Salmon Pool Lane,2024-01-20T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.79
310144,Salmon Pool Lane,2024-01-20T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.41
310144,Salmon Pool Lane,2024-01-20T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.0
310144,Salmon Pool Lane,2024-01-20T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.0
310144,Salmon Pool Lane,2024-01-20T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.4
310144,Salmon Pool Lane,2024-01-20T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.8
310144,Salmon Pool Lane,2024-01-20T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.09
310144,Salmon Pool Lane,2024-01-20T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.21
310144,Salmon Pool Lane,2024-01-20T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
310144,Salmon Pool Lane,2024-01-20T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.85
310144,Salmon Pool Lane,2024-01-20T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,19.16
310144,Salmon Pool Lane,2024-01-20T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.75
310144,Salmon Pool Lane,2024-01-20T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,50.2
310144,Salmon Pool Lane,2024-01-20T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.2
310144,Salmon Pool Lane,2024-01-20T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,78.0
310144,Salmon Pool Lane,2024-01-20T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.5
310144,Salmon Pool Lane,2024-01-20T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
310144,Salmon Pool Lane,2024-01-20T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
310144,Salmon Pool Lane,2024-01-20T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
310144,Salmon Pool Lane,2024-01-20T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-20T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
310144,Salmon Pool Lane,2024-01-20T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.05
310144,Salmon Pool Lane,2024-01-20T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-20T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-20T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-20T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-20T02:00:00.000+00:00,transformer,,Temperature,C,13.6
310144,Salmon Pool Lane,2024-01-20T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
310144,Salmon Pool Lane,2024-01-20T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
310144,Salmon Pool Lane,2024-01-20T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
310144,Salmon Pool Lane,2024-01-20T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
310144,Salmon Pool Lane,2024-01-20T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
310144,Salmon Pool Lane,2024-01-20T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
310144,Salmon Pool Lane,2024-01-20T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
310144,Salmon Pool Lane,2024-01-20T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
310144,Salmon Pool Lane,2024-01-20T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
310144,Salmon Pool Lane,2024-01-20T02:00:00.000+00:00,busbar,,L3 Active Power,kW,23.74
310144,Salmon Pool Lane,2024-01-20T02:00:00.000+00:00,busbar,,L2 Active Power,kW,31.59
310144,Salmon Pool Lane,2024-01-20T02:00:00.000+00:00,busbar,,L1 Active Power,kW,9.93
310144,Salmon Pool Lane,2024-01-20T02:00:00.000+00:00,busbar,,N Current (RMS),A,77.7
310144,Salmon Pool Lane,2024-01-20T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
310144,Salmon Pool Lane,2024-01-20T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.9
310144,Salmon Pool Lane,2024-01-20T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
310144,Salmon Pool Lane,2024-01-20T01:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.28
310144,Salmon Pool Lane,2024-01-20T01:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.43
310144,Salmon Pool Lane,2024-01-20T01:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.38
310144,Salmon Pool Lane,2024-01-20T01:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.62
310144,Salmon Pool Lane,2024-01-20T01:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.52
310144,Salmon Pool Lane,2024-01-20T01:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.69
310144,Salmon Pool Lane,2024-01-20T01:50:00.000+00:00,feeder,0050,N Current (RMS),A,5.9
310144,Salmon Pool Lane,2024-01-20T01:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.1
310144,Salmon Pool Lane,2024-01-20T01:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,2.9
310144,Salmon Pool Lane,2024-01-20T01:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.4
310144,Salmon Pool Lane,2024-01-20T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.13
310144,Salmon Pool Lane,2024-01-20T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.05
310144,Salmon Pool Lane,2024-01-20T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-20T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.41
310144,Salmon Pool Lane,2024-01-20T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.04
310144,Salmon Pool Lane,2024-01-20T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-20T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,18.0
310144,Salmon Pool Lane,2024-01-20T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.4
310144,Salmon Pool Lane,2024-01-20T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.5
310144,Salmon Pool Lane,2024-01-20T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-20T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.9
310144,Salmon Pool Lane,2024-01-20T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.33
310144,Salmon Pool Lane,2024-01-20T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.12
310144,Salmon Pool Lane,2024-01-20T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,12.09
310144,Salmon Pool Lane,2024-01-20T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.77
310144,Salmon Pool Lane,2024-01-20T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.32
310144,Salmon Pool Lane,2024-01-20T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,17.7
310144,Salmon Pool Lane,2024-01-20T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.7
310144,Salmon Pool Lane,2024-01-20T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.1
310144,Salmon Pool Lane,2024-01-20T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.6
310144,Salmon Pool Lane,2024-01-20T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.07
310144,Salmon Pool Lane,2024-01-20T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.11
310144,Salmon Pool Lane,2024-01-20T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
310144,Salmon Pool Lane,2024-01-20T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.76
310144,Salmon Pool Lane,2024-01-20T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,19.57
310144,Salmon Pool Lane,2024-01-20T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.8
310144,Salmon Pool Lane,2024-01-20T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,51.0
310144,Salmon Pool Lane,2024-01-20T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.9
310144,Salmon Pool Lane,2024-01-20T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,79.7
310144,Salmon Pool Lane,2024-01-20T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.2
310144,Salmon Pool Lane,2024-01-20T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
310144,Salmon Pool Lane,2024-01-20T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
310144,Salmon Pool Lane,2024-01-20T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
310144,Salmon Pool Lane,2024-01-20T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-20T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
310144,Salmon Pool Lane,2024-01-20T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.05
310144,Salmon Pool Lane,2024-01-20T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-20T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-20T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
310144,Salmon Pool Lane,2024-01-20T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
310144,Salmon Pool Lane,2024-01-20T01:50:00.000+00:00,transformer,,Temperature,C,13.6
310144,Salmon Pool Lane,2024-01-20T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
310144,Salmon Pool Lane,2024-01-20T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
310144,Salmon Pool Lane,2024-01-20T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
310144,Salmon Pool Lane,2024-01-20T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
310144,Salmon Pool Lane,2024-01-20T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
310144,Salmon Pool Lane,2024-01-20T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
310144,Salmon Pool Lane,2024-01-20T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
310144,Salmon Pool Lane,2024-01-20T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
310144,Salmon Pool Lane,2024-01-20T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
310144,Salmon Pool Lane,2024-01-20T01:50:00.000+00:00,busbar,,L3 Active Power,kW,23.9
310144,Salmon Pool Lane,2024-01-20T01:50:00.000+00:00,busbar,,L2 Active Power,kW,32.87
310144,Salmon Pool Lane,2024-01-20T01:50:00.000+00:00,busbar,,L1 Active Power,kW,8.87
310144,Salmon Pool Lane,2024-01-20T01:50:00.000+00:00,busbar,,N Current (RMS),A,83.4
310144,Salmon Pool Lane,2024-01-20T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
310144,Salmon Pool Lane,2024-01-20T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.1
310144,Salmon Pool Lane,2024-01-20T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
310144,Salmon Pool Lane,2024-01-20T01:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.3
310144,Salmon Pool Lane,2024-01-20T01:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.4
310144,Salmon Pool Lane,2024-01-20T01:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.35
310144,Salmon Pool Lane,2024-01-20T01:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.58
310144,Salmon Pool Lane,2024-01-20T01:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.58
310144,Salmon Pool Lane,2024-01-20T01:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.69
310144,Salmon Pool Lane,2024-01-20T01:40:00.000+00:00,feeder,0050,N Current (RMS),A,6.0
310144,Salmon Pool Lane,2024-01-20T01:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.0
310144,Salmon Pool Lane,2024-01-20T01:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.0
310144,Salmon Pool Lane,2024-01-20T01:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.3
310144,Salmon Pool Lane,2024-01-20T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.94
310144,Salmon Pool Lane,2024-01-20T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.32
310144,Salmon Pool Lane,2024-01-20T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-20T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.89
310144,Salmon Pool Lane,2024-01-20T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.29
310144,Salmon Pool Lane,2024-01-20T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-20T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,14.6
310144,Salmon Pool Lane,2024-01-20T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.4
310144,Salmon Pool Lane,2024-01-20T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.7
310144,Salmon Pool Lane,2024-01-20T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-20T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.49
310144,Salmon Pool Lane,2024-01-20T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.25
310144,Salmon Pool Lane,2024-01-20T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.89
310144,Salmon Pool Lane,2024-01-20T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.4
310144,Salmon Pool Lane,2024-01-20T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.83
310144,Salmon Pool Lane,2024-01-20T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.34
310144,Salmon Pool Lane,2024-01-20T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.2
310144,Salmon Pool Lane,2024-01-20T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.9
310144,Salmon Pool Lane,2024-01-20T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.5
310144,Salmon Pool Lane,2024-01-20T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.6
310144,Salmon Pool Lane,2024-01-20T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
310144,Salmon Pool Lane,2024-01-20T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.86
310144,Salmon Pool Lane,2024-01-20T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
310144,Salmon Pool Lane,2024-01-20T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.9
310144,Salmon Pool Lane,2024-01-20T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,21.15
310144,Salmon Pool Lane,2024-01-20T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.49
310144,Salmon Pool Lane,2024-01-20T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,55.8
310144,Salmon Pool Lane,2024-01-20T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.4
310144,Salmon Pool Lane,2024-01-20T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,86.2
310144,Salmon Pool Lane,2024-01-20T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.1
310144,Salmon Pool Lane,2024-01-20T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.07
310144,Salmon Pool Lane,2024-01-20T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
310144,Salmon Pool Lane,2024-01-20T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
310144,Salmon Pool Lane,2024-01-20T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-20T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
310144,Salmon Pool Lane,2024-01-20T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.05
310144,Salmon Pool Lane,2024-01-20T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-20T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-20T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-20T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-20T01:40:00.000+00:00,transformer,,Temperature,C,13.6
310144,Salmon Pool Lane,2024-01-20T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
310144,Salmon Pool Lane,2024-01-20T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
310144,Salmon Pool Lane,2024-01-20T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
310144,Salmon Pool Lane,2024-01-20T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
310144,Salmon Pool Lane,2024-01-20T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
310144,Salmon Pool Lane,2024-01-20T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
310144,Salmon Pool Lane,2024-01-20T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
310144,Salmon Pool Lane,2024-01-20T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
310144,Salmon Pool Lane,2024-01-20T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
310144,Salmon Pool Lane,2024-01-20T01:40:00.000+00:00,busbar,,L3 Active Power,kW,22.78
310144,Salmon Pool Lane,2024-01-20T01:40:00.000+00:00,busbar,,L2 Active Power,kW,32.82
310144,Salmon Pool Lane,2024-01-20T01:40:00.000+00:00,busbar,,L1 Active Power,kW,9.58
310144,Salmon Pool Lane,2024-01-20T01:40:00.000+00:00,busbar,,N Current (RMS),A,82.2
310144,Salmon Pool Lane,2024-01-20T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
310144,Salmon Pool Lane,2024-01-20T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.6
310144,Salmon Pool Lane,2024-01-20T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
310144,Salmon Pool Lane,2024-01-20T01:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.32
310144,Salmon Pool Lane,2024-01-20T01:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.44
310144,Salmon Pool Lane,2024-01-20T01:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.35
310144,Salmon Pool Lane,2024-01-20T01:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.6
310144,Salmon Pool Lane,2024-01-20T01:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.47
310144,Salmon Pool Lane,2024-01-20T01:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.68
310144,Salmon Pool Lane,2024-01-20T01:30:00.000+00:00,feeder,0050,N Current (RMS),A,5.6
310144,Salmon Pool Lane,2024-01-20T01:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.2
310144,Salmon Pool Lane,2024-01-20T01:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,2.8
310144,Salmon Pool Lane,2024-01-20T01:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.3
310144,Salmon Pool Lane,2024-01-20T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.87
310144,Salmon Pool Lane,2024-01-20T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.58
310144,Salmon Pool Lane,2024-01-20T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-20T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.03
310144,Salmon Pool Lane,2024-01-20T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.51
310144,Salmon Pool Lane,2024-01-20T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-20T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,12.0
310144,Salmon Pool Lane,2024-01-20T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.7
310144,Salmon Pool Lane,2024-01-20T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.9
310144,Salmon Pool Lane,2024-01-20T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-20T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.93
310144,Salmon Pool Lane,2024-01-20T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.16
310144,Salmon Pool Lane,2024-01-20T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
310144,Salmon Pool Lane,2024-01-20T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.2
310144,Salmon Pool Lane,2024-01-20T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.93
310144,Salmon Pool Lane,2024-01-20T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.4
310144,Salmon Pool Lane,2024-01-20T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.4
310144,Salmon Pool Lane,2024-01-20T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.8
310144,Salmon Pool Lane,2024-01-20T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.8
310144,Salmon Pool Lane,2024-01-20T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.8
310144,Salmon Pool Lane,2024-01-20T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.95
310144,Salmon Pool Lane,2024-01-20T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.85
310144,Salmon Pool Lane,2024-01-20T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
310144,Salmon Pool Lane,2024-01-20T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.58
310144,Salmon Pool Lane,2024-01-20T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,21.0
310144,Salmon Pool Lane,2024-01-20T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.47
310144,Salmon Pool Lane,2024-01-20T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,55.8
310144,Salmon Pool Lane,2024-01-20T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.2
310144,Salmon Pool Lane,2024-01-20T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,85.5
310144,Salmon Pool Lane,2024-01-20T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.0
310144,Salmon Pool Lane,2024-01-20T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.07
310144,Salmon Pool Lane,2024-01-20T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
310144,Salmon Pool Lane,2024-01-20T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
310144,Salmon Pool Lane,2024-01-20T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-20T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
310144,Salmon Pool Lane,2024-01-20T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.05
310144,Salmon Pool Lane,2024-01-20T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-20T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-20T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
310144,Salmon Pool Lane,2024-01-20T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
310144,Salmon Pool Lane,2024-01-20T01:30:00.000+00:00,transformer,,Temperature,C,13.6
310144,Salmon Pool Lane,2024-01-20T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
310144,Salmon Pool Lane,2024-01-20T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
310144,Salmon Pool Lane,2024-01-20T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
310144,Salmon Pool Lane,2024-01-20T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
310144,Salmon Pool Lane,2024-01-20T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
310144,Salmon Pool Lane,2024-01-20T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
310144,Salmon Pool Lane,2024-01-20T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
