Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310144,Salmon Pool Lane,2024-01-20T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
310144,Salmon Pool Lane,2024-01-20T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
310144,Salmon Pool Lane,2024-01-20T01:30:00.000+00:00,busbar,,L3 Active Power,kW,23.42
310144,Salmon Pool Lane,2024-01-20T01:30:00.000+00:00,busbar,,L2 Active Power,kW,31.89
310144,Salmon Pool Lane,2024-01-20T01:30:00.000+00:00,busbar,,L1 Active Power,kW,9.6
310144,Salmon Pool Lane,2024-01-20T01:30:00.000+00:00,busbar,,N Current (RMS),A,77.1
310144,Salmon Pool Lane,2024-01-20T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
310144,Salmon Pool Lane,2024-01-20T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.6
310144,Salmon Pool Lane,2024-01-20T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
310144,Salmon Pool Lane,2024-01-20T01:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.32
310144,Salmon Pool Lane,2024-01-20T01:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.44
310144,Salmon Pool Lane,2024-01-20T01:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.23
310144,Salmon Pool Lane,2024-01-20T01:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.66
310144,Salmon Pool Lane,2024-01-20T01:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.47
310144,Salmon Pool Lane,2024-01-20T01:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.78
310144,Salmon Pool Lane,2024-01-20T01:20:00.000+00:00,feeder,0050,N Current (RMS),A,6.0
310144,Salmon Pool Lane,2024-01-20T01:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.3
310144,Salmon Pool Lane,2024-01-20T01:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,2.8
310144,Salmon Pool Lane,2024-01-20T01:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.5
310144,Salmon Pool Lane,2024-01-20T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.81
310144,Salmon Pool Lane,2024-01-20T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.62
310144,Salmon Pool Lane,2024-01-20T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-20T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.16
310144,Salmon Pool Lane,2024-01-20T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.43
310144,Salmon Pool Lane,2024-01-20T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-20T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,10.1
310144,Salmon Pool Lane,2024-01-20T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.0
310144,Salmon Pool Lane,2024-01-20T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.7
310144,Salmon Pool Lane,2024-01-20T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-20T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.97
310144,Salmon Pool Lane,2024-01-20T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.12
310144,Salmon Pool Lane,2024-01-20T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.94
310144,Salmon Pool Lane,2024-01-20T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,13.74
310144,Salmon Pool Lane,2024-01-20T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.89
310144,Salmon Pool Lane,2024-01-20T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.5
310144,Salmon Pool Lane,2024-01-20T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,23.9
310144,Salmon Pool Lane,2024-01-20T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.3
310144,Salmon Pool Lane,2024-01-20T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.7
310144,Salmon Pool Lane,2024-01-20T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.0
310144,Salmon Pool Lane,2024-01-20T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
310144,Salmon Pool Lane,2024-01-20T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
310144,Salmon Pool Lane,2024-01-20T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
310144,Salmon Pool Lane,2024-01-20T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.93
310144,Salmon Pool Lane,2024-01-20T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,20.97
310144,Salmon Pool Lane,2024-01-20T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.5
310144,Salmon Pool Lane,2024-01-20T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,55.5
310144,Salmon Pool Lane,2024-01-20T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.6
310144,Salmon Pool Lane,2024-01-20T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,85.6
310144,Salmon Pool Lane,2024-01-20T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.1
310144,Salmon Pool Lane,2024-01-20T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.07
310144,Salmon Pool Lane,2024-01-20T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
310144,Salmon Pool Lane,2024-01-20T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
310144,Salmon Pool Lane,2024-01-20T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-20T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-20T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.06
310144,Salmon Pool Lane,2024-01-20T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-20T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-20T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
310144,Salmon Pool Lane,2024-01-20T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-20T01:20:00.000+00:00,transformer,,Temperature,C,13.6
310144,Salmon Pool Lane,2024-01-20T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
310144,Salmon Pool Lane,2024-01-20T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
310144,Salmon Pool Lane,2024-01-20T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
310144,Salmon Pool Lane,2024-01-20T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
310144,Salmon Pool Lane,2024-01-20T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
310144,Salmon Pool Lane,2024-01-20T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
310144,Salmon Pool Lane,2024-01-20T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
310144,Salmon Pool Lane,2024-01-20T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
310144,Salmon Pool Lane,2024-01-20T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
310144,Salmon Pool Lane,2024-01-20T01:20:00.000+00:00,busbar,,L3 Active Power,kW,25.5
310144,Salmon Pool Lane,2024-01-20T01:20:00.000+00:00,busbar,,L2 Active Power,kW,31.75
310144,Salmon Pool Lane,2024-01-20T01:20:00.000+00:00,busbar,,L1 Active Power,kW,7.84
310144,Salmon Pool Lane,2024-01-20T01:20:00.000+00:00,busbar,,N Current (RMS),A,83.6
310144,Salmon Pool Lane,2024-01-20T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
310144,Salmon Pool Lane,2024-01-20T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.3
310144,Salmon Pool Lane,2024-01-20T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
310144,Salmon Pool Lane,2024-01-20T01:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.39
310144,Salmon Pool Lane,2024-01-20T01:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.44
310144,Salmon Pool Lane,2024-01-20T01:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.15
310144,Salmon Pool Lane,2024-01-20T01:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.56
310144,Salmon Pool Lane,2024-01-20T01:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.48
310144,Salmon Pool Lane,2024-01-20T01:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.85
310144,Salmon Pool Lane,2024-01-20T01:10:00.000+00:00,feeder,0050,N Current (RMS),A,6.1
310144,Salmon Pool Lane,2024-01-20T01:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.1
310144,Salmon Pool Lane,2024-01-20T01:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,2.8
310144,Salmon Pool Lane,2024-01-20T01:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.7
310144,Salmon Pool Lane,2024-01-20T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.88
310144,Salmon Pool Lane,2024-01-20T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.7
310144,Salmon Pool Lane,2024-01-20T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-20T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.0
310144,Salmon Pool Lane,2024-01-20T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.37
310144,Salmon Pool Lane,2024-01-20T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-20T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,11.2
310144,Salmon Pool Lane,2024-01-20T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.7
310144,Salmon Pool Lane,2024-01-20T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.6
310144,Salmon Pool Lane,2024-01-20T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-20T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.58
310144,Salmon Pool Lane,2024-01-20T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.37
310144,Salmon Pool Lane,2024-01-20T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.77
310144,Salmon Pool Lane,2024-01-20T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,13.95
310144,Salmon Pool Lane,2024-01-20T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.66
310144,Salmon Pool Lane,2024-01-20T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.57
310144,Salmon Pool Lane,2024-01-20T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,22.5
310144,Salmon Pool Lane,2024-01-20T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.0
310144,Salmon Pool Lane,2024-01-20T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.8
310144,Salmon Pool Lane,2024-01-20T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.6
310144,Salmon Pool Lane,2024-01-20T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
310144,Salmon Pool Lane,2024-01-20T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
310144,Salmon Pool Lane,2024-01-20T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
310144,Salmon Pool Lane,2024-01-20T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.94
310144,Salmon Pool Lane,2024-01-20T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,20.98
310144,Salmon Pool Lane,2024-01-20T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.54
310144,Salmon Pool Lane,2024-01-20T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,55.4
310144,Salmon Pool Lane,2024-01-20T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.7
310144,Salmon Pool Lane,2024-01-20T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,85.6
310144,Salmon Pool Lane,2024-01-20T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.1
310144,Salmon Pool Lane,2024-01-20T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.07
310144,Salmon Pool Lane,2024-01-20T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
310144,Salmon Pool Lane,2024-01-20T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
310144,Salmon Pool Lane,2024-01-20T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-20T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-20T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.05
310144,Salmon Pool Lane,2024-01-20T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-20T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-20T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-20T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-20T01:10:00.000+00:00,transformer,,Temperature,C,13.6
310144,Salmon Pool Lane,2024-01-20T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
310144,Salmon Pool Lane,2024-01-20T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
310144,Salmon Pool Lane,2024-01-20T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
310144,Salmon Pool Lane,2024-01-20T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
310144,Salmon Pool Lane,2024-01-20T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
310144,Salmon Pool Lane,2024-01-20T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
310144,Salmon Pool Lane,2024-01-20T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
310144,Salmon Pool Lane,2024-01-20T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
310144,Salmon Pool Lane,2024-01-20T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
310144,Salmon Pool Lane,2024-01-20T01:10:00.000+00:00,busbar,,L3 Active Power,kW,26.45
310144,Salmon Pool Lane,2024-01-20T01:10:00.000+00:00,busbar,,L2 Active Power,kW,31.48
310144,Salmon Pool Lane,2024-01-20T01:10:00.000+00:00,busbar,,L1 Active Power,kW,8.02
310144,Salmon Pool Lane,2024-01-20T01:10:00.000+00:00,busbar,,N Current (RMS),A,80.8
310144,Salmon Pool Lane,2024-01-20T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
310144,Salmon Pool Lane,2024-01-20T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.3
310144,Salmon Pool Lane,2024-01-20T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.9
310144,Salmon Pool Lane,2024-01-20T01:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.44
310144,Salmon Pool Lane,2024-01-20T01:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.43
310144,Salmon Pool Lane,2024-01-20T01:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.06
310144,Salmon Pool Lane,2024-01-20T01:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.58
310144,Salmon Pool Lane,2024-01-20T01:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.48
310144,Salmon Pool Lane,2024-01-20T01:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.96
310144,Salmon Pool Lane,2024-01-20T01:00:00.000+00:00,feeder,0050,N Current (RMS),A,6.3
310144,Salmon Pool Lane,2024-01-20T01:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.4
310144,Salmon Pool Lane,2024-01-20T01:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,2.9
310144,Salmon Pool Lane,2024-01-20T01:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.1
310144,Salmon Pool Lane,2024-01-20T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.94
310144,Salmon Pool Lane,2024-01-20T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.61
310144,Salmon Pool Lane,2024-01-20T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-20T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.6
310144,Salmon Pool Lane,2024-01-20T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.45
310144,Salmon Pool Lane,2024-01-20T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-20T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,11.7
310144,Salmon Pool Lane,2024-01-20T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.8
310144,Salmon Pool Lane,2024-01-20T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.7
310144,Salmon Pool Lane,2024-01-20T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-20T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.1
310144,Salmon Pool Lane,2024-01-20T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.11
310144,Salmon Pool Lane,2024-01-20T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
310144,Salmon Pool Lane,2024-01-20T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,13.41
310144,Salmon Pool Lane,2024-01-20T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.76
310144,Salmon Pool Lane,2024-01-20T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,13.76
310144,Salmon Pool Lane,2024-01-20T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,19.2
310144,Salmon Pool Lane,2024-01-20T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.9
310144,Salmon Pool Lane,2024-01-20T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.5
310144,Salmon Pool Lane,2024-01-20T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.4
310144,Salmon Pool Lane,2024-01-20T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
310144,Salmon Pool Lane,2024-01-20T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
310144,Salmon Pool Lane,2024-01-20T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
310144,Salmon Pool Lane,2024-01-20T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.26
310144,Salmon Pool Lane,2024-01-20T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,20.89
310144,Salmon Pool Lane,2024-01-20T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.5
310144,Salmon Pool Lane,2024-01-20T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,59.0
310144,Salmon Pool Lane,2024-01-20T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.1
310144,Salmon Pool Lane,2024-01-20T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,85.3
310144,Salmon Pool Lane,2024-01-20T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.2
310144,Salmon Pool Lane,2024-01-20T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
310144,Salmon Pool Lane,2024-01-20T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
310144,Salmon Pool Lane,2024-01-20T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
310144,Salmon Pool Lane,2024-01-20T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
310144,Salmon Pool Lane,2024-01-20T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
310144,Salmon Pool Lane,2024-01-20T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
310144,Salmon Pool Lane,2024-01-20T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
310144,Salmon Pool Lane,2024-01-20T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-20T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-20T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-20T01:00:00.000+00:00,transformer,,Temperature,C,13.7
310144,Salmon Pool Lane,2024-01-20T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
310144,Salmon Pool Lane,2024-01-20T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
310144,Salmon Pool Lane,2024-01-20T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
310144,Salmon Pool Lane,2024-01-20T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
310144,Salmon Pool Lane,2024-01-20T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
310144,Salmon Pool Lane,2024-01-20T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
310144,Salmon Pool Lane,2024-01-20T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
310144,Salmon Pool Lane,2024-01-20T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
310144,Salmon Pool Lane,2024-01-20T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
310144,Salmon Pool Lane,2024-01-20T01:00:00.000+00:00,busbar,,L3 Active Power,kW,21.87
310144,Salmon Pool Lane,2024-01-20T01:00:00.000+00:00,busbar,,L2 Active Power,kW,32.54
310144,Salmon Pool Lane,2024-01-20T01:00:00.000+00:00,busbar,,L1 Active Power,kW,15.26
310144,Salmon Pool Lane,2024-01-20T01:00:00.000+00:00,busbar,,N Current (RMS),A,70.7
310144,Salmon Pool Lane,2024-01-20T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
310144,Salmon Pool Lane,2024-01-20T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.7
310144,Salmon Pool Lane,2024-01-20T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
310144,Salmon Pool Lane,2024-01-20T00:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.44
310144,Salmon Pool Lane,2024-01-20T00:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.4
310144,Salmon Pool Lane,2024-01-20T00:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.12
310144,Salmon Pool Lane,2024-01-20T00:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.59
310144,Salmon Pool Lane,2024-01-20T00:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.58
310144,Salmon Pool Lane,2024-01-20T00:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.12
310144,Salmon Pool Lane,2024-01-20T00:50:00.000+00:00,feeder,0050,N Current (RMS),A,8.6
310144,Salmon Pool Lane,2024-01-20T00:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.6
310144,Salmon Pool Lane,2024-01-20T00:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.2
310144,Salmon Pool Lane,2024-01-20T00:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.7
310144,Salmon Pool Lane,2024-01-20T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.04
310144,Salmon Pool Lane,2024-01-20T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.62
310144,Salmon Pool Lane,2024-01-20T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-20T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.59
310144,Salmon Pool Lane,2024-01-20T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.51
310144,Salmon Pool Lane,2024-01-20T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-20T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,10.9
310144,Salmon Pool Lane,2024-01-20T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.9
310144,Salmon Pool Lane,2024-01-20T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.0
310144,Salmon Pool Lane,2024-01-20T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-20T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.84
310144,Salmon Pool Lane,2024-01-20T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.96
310144,Salmon Pool Lane,2024-01-20T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.25
310144,Salmon Pool Lane,2024-01-20T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,13.6
310144,Salmon Pool Lane,2024-01-20T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.3
310144,Salmon Pool Lane,2024-01-20T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.1
310144,Salmon Pool Lane,2024-01-20T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,24.3
310144,Salmon Pool Lane,2024-01-20T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.6
310144,Salmon Pool Lane,2024-01-20T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.3
310144,Salmon Pool Lane,2024-01-20T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.3
310144,Salmon Pool Lane,2024-01-20T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
310144,Salmon Pool Lane,2024-01-20T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.04
310144,Salmon Pool Lane,2024-01-20T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
310144,Salmon Pool Lane,2024-01-20T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.66
310144,Salmon Pool Lane,2024-01-20T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,22.43
310144,Salmon Pool Lane,2024-01-20T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.35
310144,Salmon Pool Lane,2024-01-20T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,66.1
310144,Salmon Pool Lane,2024-01-20T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.6
310144,Salmon Pool Lane,2024-01-20T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,91.8
310144,Salmon Pool Lane,2024-01-20T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.0
310144,Salmon Pool Lane,2024-01-20T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.07
310144,Salmon Pool Lane,2024-01-20T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
310144,Salmon Pool Lane,2024-01-20T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
310144,Salmon Pool Lane,2024-01-20T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
310144,Salmon Pool Lane,2024-01-20T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.06
310144,Salmon Pool Lane,2024-01-20T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.06
310144,Salmon Pool Lane,2024-01-20T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
310144,Salmon Pool Lane,2024-01-20T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-20T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-20T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-20T00:50:00.000+00:00,transformer,,Temperature,C,13.7
310144,Salmon Pool Lane,2024-01-20T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
310144,Salmon Pool Lane,2024-01-20T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
310144,Salmon Pool Lane,2024-01-20T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
310144,Salmon Pool Lane,2024-01-20T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
310144,Salmon Pool Lane,2024-01-20T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
310144,Salmon Pool Lane,2024-01-20T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
310144,Salmon Pool Lane,2024-01-20T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
310144,Salmon Pool Lane,2024-01-20T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
310144,Salmon Pool Lane,2024-01-20T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
310144,Salmon Pool Lane,2024-01-20T00:50:00.000+00:00,busbar,,L3 Active Power,kW,18.47
310144,Salmon Pool Lane,2024-01-20T00:50:00.000+00:00,busbar,,L2 Active Power,kW,35.77
310144,Salmon Pool Lane,2024-01-20T00:50:00.000+00:00,busbar,,L1 Active Power,kW,8.64
310144,Salmon Pool Lane,2024-01-20T00:50:00.000+00:00,busbar,,N Current (RMS),A,94.2
310144,Salmon Pool Lane,2024-01-20T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
310144,Salmon Pool Lane,2024-01-20T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.8
310144,Salmon Pool Lane,2024-01-20T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
310144,Salmon Pool Lane,2024-01-20T00:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.39
310144,Salmon Pool Lane,2024-01-20T00:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.41
310144,Salmon Pool Lane,2024-01-20T00:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.11
310144,Salmon Pool Lane,2024-01-20T00:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.66
310144,Salmon Pool Lane,2024-01-20T00:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.56
310144,Salmon Pool Lane,2024-01-20T00:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.95
310144,Salmon Pool Lane,2024-01-20T00:40:00.000+00:00,feeder,0050,N Current (RMS),A,7.7
310144,Salmon Pool Lane,2024-01-20T00:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.5
310144,Salmon Pool Lane,2024-01-20T00:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.0
310144,Salmon Pool Lane,2024-01-20T00:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.1
310144,Salmon Pool Lane,2024-01-20T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.12
310144,Salmon Pool Lane,2024-01-20T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.59
310144,Salmon Pool Lane,2024-01-20T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-20T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.73
310144,Salmon Pool Lane,2024-01-20T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.59
310144,Salmon Pool Lane,2024-01-20T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-20T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,12.0
310144,Salmon Pool Lane,2024-01-20T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.7
310144,Salmon Pool Lane,2024-01-20T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.3
310144,Salmon Pool Lane,2024-01-20T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-20T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.15
310144,Salmon Pool Lane,2024-01-20T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
310144,Salmon Pool Lane,2024-01-20T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.38
310144,Salmon Pool Lane,2024-01-20T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,13.35
310144,Salmon Pool Lane,2024-01-20T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.27
310144,Salmon Pool Lane,2024-01-20T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.45
310144,Salmon Pool Lane,2024-01-20T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,21.0
310144,Salmon Pool Lane,2024-01-20T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.7
310144,Salmon Pool Lane,2024-01-20T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.6
310144,Salmon Pool Lane,2024-01-20T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.4
310144,Salmon Pool Lane,2024-01-20T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.98
310144,Salmon Pool Lane,2024-01-20T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.04
310144,Salmon Pool Lane,2024-01-20T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
310144,Salmon Pool Lane,2024-01-20T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.53
310144,Salmon Pool Lane,2024-01-20T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,22.84
310144,Salmon Pool Lane,2024-01-20T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.35
310144,Salmon Pool Lane,2024-01-20T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,67.0
310144,Salmon Pool Lane,2024-01-20T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.0
310144,Salmon Pool Lane,2024-01-20T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,93.5
310144,Salmon Pool Lane,2024-01-20T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.1
310144,Salmon Pool Lane,2024-01-20T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.08
310144,Salmon Pool Lane,2024-01-20T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
310144,Salmon Pool Lane,2024-01-20T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
310144,Salmon Pool Lane,2024-01-20T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
310144,Salmon Pool Lane,2024-01-20T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.06
310144,Salmon Pool Lane,2024-01-20T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.05
310144,Salmon Pool Lane,2024-01-20T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-20T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-20T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-20T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-20T00:40:00.000+00:00,transformer,,Temperature,C,13.8
310144,Salmon Pool Lane,2024-01-20T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
310144,Salmon Pool Lane,2024-01-20T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
310144,Salmon Pool Lane,2024-01-20T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
310144,Salmon Pool Lane,2024-01-20T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
310144,Salmon Pool Lane,2024-01-20T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
310144,Salmon Pool Lane,2024-01-20T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
310144,Salmon Pool Lane,2024-01-20T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
310144,Salmon Pool Lane,2024-01-20T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
310144,Salmon Pool Lane,2024-01-20T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
310144,Salmon Pool Lane,2024-01-20T00:40:00.000+00:00,busbar,,L3 Active Power,kW,18.29
310144,Salmon Pool Lane,2024-01-20T00:40:00.000+00:00,busbar,,L2 Active Power,kW,35.21
310144,Salmon Pool Lane,2024-01-20T00:40:00.000+00:00,busbar,,L1 Active Power,kW,9.81
310144,Salmon Pool Lane,2024-01-20T00:40:00.000+00:00,busbar,,N Current (RMS),A,90.4
310144,Salmon Pool Lane,2024-01-20T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
310144,Salmon Pool Lane,2024-01-20T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.7
310144,Salmon Pool Lane,2024-01-20T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
310144,Salmon Pool Lane,2024-01-20T00:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.31
310144,Salmon Pool Lane,2024-01-20T00:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.4
310144,Salmon Pool Lane,2024-01-20T00:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.29
310144,Salmon Pool Lane,2024-01-20T00:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.8
310144,Salmon Pool Lane,2024-01-20T00:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.95
310144,Salmon Pool Lane,2024-01-20T00:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.8
310144,Salmon Pool Lane,2024-01-20T00:30:00.000+00:00,feeder,0050,N Current (RMS),A,6.4
310144,Salmon Pool Lane,2024-01-20T00:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.8
310144,Salmon Pool Lane,2024-01-20T00:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.2
310144,Salmon Pool Lane,2024-01-20T00:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.7
310144,Salmon Pool Lane,2024-01-20T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.1
310144,Salmon Pool Lane,2024-01-20T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.51
310144,Salmon Pool Lane,2024-01-20T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-20T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.7
310144,Salmon Pool Lane,2024-01-20T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.68
310144,Salmon Pool Lane,2024-01-20T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-20T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,15.8
310144,Salmon Pool Lane,2024-01-20T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.3
310144,Salmon Pool Lane,2024-01-20T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.5
310144,Salmon Pool Lane,2024-01-20T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-20T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.61
310144,Salmon Pool Lane,2024-01-20T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.08
310144,Salmon Pool Lane,2024-01-20T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.32
310144,Salmon Pool Lane,2024-01-20T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,14.09
310144,Salmon Pool Lane,2024-01-20T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.03
310144,Salmon Pool Lane,2024-01-20T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.5
310144,Salmon Pool Lane,2024-01-20T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,20.2
310144,Salmon Pool Lane,2024-01-20T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.9
310144,Salmon Pool Lane,2024-01-20T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.5
310144,Salmon Pool Lane,2024-01-20T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.0
310144,Salmon Pool Lane,2024-01-20T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.09
310144,Salmon Pool Lane,2024-01-20T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
310144,Salmon Pool Lane,2024-01-20T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
310144,Salmon Pool Lane,2024-01-20T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.56
310144,Salmon Pool Lane,2024-01-20T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,16.95
310144,Salmon Pool Lane,2024-01-20T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.44
310144,Salmon Pool Lane,2024-01-20T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,51.5
310144,Salmon Pool Lane,2024-01-20T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.6
310144,Salmon Pool Lane,2024-01-20T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.7
310144,Salmon Pool Lane,2024-01-20T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.1
310144,Salmon Pool Lane,2024-01-20T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
310144,Salmon Pool Lane,2024-01-20T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
310144,Salmon Pool Lane,2024-01-20T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
310144,Salmon Pool Lane,2024-01-20T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
310144,Salmon Pool Lane,2024-01-20T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
310144,Salmon Pool Lane,2024-01-20T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.04
310144,Salmon Pool Lane,2024-01-20T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-20T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-20T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
310144,Salmon Pool Lane,2024-01-20T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
310144,Salmon Pool Lane,2024-01-20T00:30:00.000+00:00,transformer,,Temperature,C,13.8
310144,Salmon Pool Lane,2024-01-20T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
310144,Salmon Pool Lane,2024-01-20T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
310144,Salmon Pool Lane,2024-01-20T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
310144,Salmon Pool Lane,2024-01-20T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
310144,Salmon Pool Lane,2024-01-20T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
310144,Salmon Pool Lane,2024-01-20T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
310144,Salmon Pool Lane,2024-01-20T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
310144,Salmon Pool Lane,2024-01-20T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
310144,Salmon Pool Lane,2024-01-20T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
310144,Salmon Pool Lane,2024-01-20T00:30:00.000+00:00,busbar,,L3 Active Power,kW,21.18
310144,Salmon Pool Lane,2024-01-20T00:30:00.000+00:00,busbar,,L2 Active Power,kW,28.58
310144,Salmon Pool Lane,2024-01-20T00:30:00.000+00:00,busbar,,L1 Active Power,kW,9.79
310144,Salmon Pool Lane,2024-01-20T00:30:00.000+00:00,busbar,,N Current (RMS),A,67.9
310144,Salmon Pool Lane,2024-01-20T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
310144,Salmon Pool Lane,2024-01-20T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
310144,Salmon Pool Lane,2024-01-20T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
310144,Salmon Pool Lane,2024-01-20T00:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.25
310144,Salmon Pool Lane,2024-01-20T00:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.37
310144,Salmon Pool Lane,2024-01-20T00:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.3
310144,Salmon Pool Lane,2024-01-20T00:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.85
310144,Salmon Pool Lane,2024-01-20T00:20:00.000+00:00,feeder,0050,L2 Active Power,kW,1.98
310144,Salmon Pool Lane,2024-01-20T00:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.79
310144,Salmon Pool Lane,2024-01-20T00:20:00.000+00:00,feeder,0050,N Current (RMS),A,8.6
310144,Salmon Pool Lane,2024-01-20T00:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.0
310144,Salmon Pool Lane,2024-01-20T00:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,8.4
310144,Salmon Pool Lane,2024-01-20T00:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.7
310144,Salmon Pool Lane,2024-01-20T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.84
310144,Salmon Pool Lane,2024-01-20T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.57
310144,Salmon Pool Lane,2024-01-20T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-20T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.99
310144,Salmon Pool Lane,2024-01-20T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.67
310144,Salmon Pool Lane,2024-01-20T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-20T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,15.7
310144,Salmon Pool Lane,2024-01-20T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.2
310144,Salmon Pool Lane,2024-01-20T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.6
310144,Salmon Pool Lane,2024-01-20T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-20T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.2
310144,Salmon Pool Lane,2024-01-20T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.13
310144,Salmon Pool Lane,2024-01-20T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.8
310144,Salmon Pool Lane,2024-01-20T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.99
310144,Salmon Pool Lane,2024-01-20T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.56
310144,Salmon Pool Lane,2024-01-20T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.26
310144,Salmon Pool Lane,2024-01-20T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.5
310144,Salmon Pool Lane,2024-01-20T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.1
310144,Salmon Pool Lane,2024-01-20T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.8
310144,Salmon Pool Lane,2024-01-20T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.7
310144,Salmon Pool Lane,2024-01-20T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
310144,Salmon Pool Lane,2024-01-20T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
310144,Salmon Pool Lane,2024-01-20T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
310144,Salmon Pool Lane,2024-01-20T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.68
310144,Salmon Pool Lane,2024-01-20T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,14.23
310144,Salmon Pool Lane,2024-01-20T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.63
310144,Salmon Pool Lane,2024-01-20T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,41.4
310144,Salmon Pool Lane,2024-01-20T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.5
310144,Salmon Pool Lane,2024-01-20T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.9
310144,Salmon Pool Lane,2024-01-20T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.4
310144,Salmon Pool Lane,2024-01-20T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
310144,Salmon Pool Lane,2024-01-20T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
310144,Salmon Pool Lane,2024-01-20T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
310144,Salmon Pool Lane,2024-01-20T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
310144,Salmon Pool Lane,2024-01-20T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
310144,Salmon Pool Lane,2024-01-20T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.03
310144,Salmon Pool Lane,2024-01-20T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-20T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-20T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-20T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
310144,Salmon Pool Lane,2024-01-20T00:20:00.000+00:00,transformer,,Temperature,C,13.8
310144,Salmon Pool Lane,2024-01-20T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
310144,Salmon Pool Lane,2024-01-20T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
310144,Salmon Pool Lane,2024-01-20T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
310144,Salmon Pool Lane,2024-01-20T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
310144,Salmon Pool Lane,2024-01-20T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
310144,Salmon Pool Lane,2024-01-20T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
310144,Salmon Pool Lane,2024-01-20T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
310144,Salmon Pool Lane,2024-01-20T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
310144,Salmon Pool Lane,2024-01-20T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
310144,Salmon Pool Lane,2024-01-20T00:20:00.000+00:00,busbar,,L3 Active Power,kW,18.53
310144,Salmon Pool Lane,2024-01-20T00:20:00.000+00:00,busbar,,L2 Active Power,kW,26.41
310144,Salmon Pool Lane,2024-01-20T00:20:00.000+00:00,busbar,,L1 Active Power,kW,8.71
310144,Salmon Pool Lane,2024-01-20T00:20:00.000+00:00,busbar,,N Current (RMS),A,65.0
310144,Salmon Pool Lane,2024-01-20T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
310144,Salmon Pool Lane,2024-01-20T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
310144,Salmon Pool Lane,2024-01-20T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
310144,Salmon Pool Lane,2024-01-20T00:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.27
310144,Salmon Pool Lane,2024-01-20T00:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.41
310144,Salmon Pool Lane,2024-01-20T00:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.31
310144,Salmon Pool Lane,2024-01-20T00:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.77
310144,Salmon Pool Lane,2024-01-20T00:10:00.000+00:00,feeder,0050,L2 Active Power,kW,1.55
310144,Salmon Pool Lane,2024-01-20T00:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.77
310144,Salmon Pool Lane,2024-01-20T00:10:00.000+00:00,feeder,0050,N Current (RMS),A,7.8
310144,Salmon Pool Lane,2024-01-20T00:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.6
310144,Salmon Pool Lane,2024-01-20T00:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.4
310144,Salmon Pool Lane,2024-01-20T00:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.6
310144,Salmon Pool Lane,2024-01-20T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.93
310144,Salmon Pool Lane,2024-01-20T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
310144,Salmon Pool Lane,2024-01-20T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-20T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.23
310144,Salmon Pool Lane,2024-01-20T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.57
310144,Salmon Pool Lane,2024-01-20T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-20T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,16.7
310144,Salmon Pool Lane,2024-01-20T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.1
310144,Salmon Pool Lane,2024-01-20T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.5
310144,Salmon Pool Lane,2024-01-20T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-20T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.92
310144,Salmon Pool Lane,2024-01-20T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.2
310144,Salmon Pool Lane,2024-01-20T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.94
310144,Salmon Pool Lane,2024-01-20T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.08
310144,Salmon Pool Lane,2024-01-20T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.61
310144,Salmon Pool Lane,2024-01-20T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.92
310144,Salmon Pool Lane,2024-01-20T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.8
310144,Salmon Pool Lane,2024-01-20T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.7
310144,Salmon Pool Lane,2024-01-20T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.9
310144,Salmon Pool Lane,2024-01-20T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.2
310144,Salmon Pool Lane,2024-01-20T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.07
310144,Salmon Pool Lane,2024-01-20T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.19
310144,Salmon Pool Lane,2024-01-20T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
310144,Salmon Pool Lane,2024-01-20T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.5
310144,Salmon Pool Lane,2024-01-20T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.13
310144,Salmon Pool Lane,2024-01-20T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.74
310144,Salmon Pool Lane,2024-01-20T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,35.7
310144,Salmon Pool Lane,2024-01-20T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.1
310144,Salmon Pool Lane,2024-01-20T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.4
310144,Salmon Pool Lane,2024-01-20T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.5
310144,Salmon Pool Lane,2024-01-20T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
310144,Salmon Pool Lane,2024-01-20T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
310144,Salmon Pool Lane,2024-01-20T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
310144,Salmon Pool Lane,2024-01-20T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-20T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
310144,Salmon Pool Lane,2024-01-20T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.03
310144,Salmon Pool Lane,2024-01-20T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-20T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-20T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
310144,Salmon Pool Lane,2024-01-20T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
310144,Salmon Pool Lane,2024-01-20T00:10:00.000+00:00,transformer,,Temperature,C,13.9
310144,Salmon Pool Lane,2024-01-20T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
310144,Salmon Pool Lane,2024-01-20T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
310144,Salmon Pool Lane,2024-01-20T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
