Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310144,Salmon Pool Lane,2024-01-20T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
310144,Salmon Pool Lane,2024-01-20T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
310144,Salmon Pool Lane,2024-01-20T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
310144,Salmon Pool Lane,2024-01-20T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
310144,Salmon Pool Lane,2024-01-20T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
310144,Salmon Pool Lane,2024-01-20T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
310144,Salmon Pool Lane,2024-01-20T00:10:00.000+00:00,busbar,,L3 Active Power,kW,14.59
310144,Salmon Pool Lane,2024-01-20T00:10:00.000+00:00,busbar,,L2 Active Power,kW,25.83
310144,Salmon Pool Lane,2024-01-20T00:10:00.000+00:00,busbar,,L1 Active Power,kW,8.47
310144,Salmon Pool Lane,2024-01-20T00:10:00.000+00:00,busbar,,N Current (RMS),A,64.5
310144,Salmon Pool Lane,2024-01-20T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
310144,Salmon Pool Lane,2024-01-20T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
310144,Salmon Pool Lane,2024-01-20T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.1
310144,Salmon Pool Lane,2024-01-20T00:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.21
310144,Salmon Pool Lane,2024-01-20T00:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.4
310144,Salmon Pool Lane,2024-01-20T00:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.29
310144,Salmon Pool Lane,2024-01-20T00:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.06
310144,Salmon Pool Lane,2024-01-20T00:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.55
310144,Salmon Pool Lane,2024-01-20T00:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.77
310144,Salmon Pool Lane,2024-01-20T00:00:00.000+00:00,feeder,0050,N Current (RMS),A,4.5
310144,Salmon Pool Lane,2024-01-20T00:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.3
310144,Salmon Pool Lane,2024-01-20T00:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,2.9
310144,Salmon Pool Lane,2024-01-20T00:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.5
310144,Salmon Pool Lane,2024-01-20T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.14
310144,Salmon Pool Lane,2024-01-20T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.08
310144,Salmon Pool Lane,2024-01-20T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-20T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.28
310144,Salmon Pool Lane,2024-01-20T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.08
310144,Salmon Pool Lane,2024-01-20T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-20T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,18.9
310144,Salmon Pool Lane,2024-01-20T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.7
310144,Salmon Pool Lane,2024-01-20T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.9
310144,Salmon Pool Lane,2024-01-20T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-20T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.54
310144,Salmon Pool Lane,2024-01-20T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.13
310144,Salmon Pool Lane,2024-01-20T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
310144,Salmon Pool Lane,2024-01-20T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.19
310144,Salmon Pool Lane,2024-01-20T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.6
310144,Salmon Pool Lane,2024-01-20T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.94
310144,Salmon Pool Lane,2024-01-20T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,11.3
310144,Salmon Pool Lane,2024-01-20T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.0
310144,Salmon Pool Lane,2024-01-20T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.7
310144,Salmon Pool Lane,2024-01-20T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.4
310144,Salmon Pool Lane,2024-01-20T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.09
310144,Salmon Pool Lane,2024-01-20T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.29
310144,Salmon Pool Lane,2024-01-20T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
310144,Salmon Pool Lane,2024-01-20T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.62
310144,Salmon Pool Lane,2024-01-20T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.22
310144,Salmon Pool Lane,2024-01-20T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.56
310144,Salmon Pool Lane,2024-01-20T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,29.8
310144,Salmon Pool Lane,2024-01-20T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.6
310144,Salmon Pool Lane,2024-01-20T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.3
310144,Salmon Pool Lane,2024-01-20T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.2
310144,Salmon Pool Lane,2024-01-20T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
310144,Salmon Pool Lane,2024-01-20T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
310144,Salmon Pool Lane,2024-01-20T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
310144,Salmon Pool Lane,2024-01-20T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-20T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
310144,Salmon Pool Lane,2024-01-20T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
310144,Salmon Pool Lane,2024-01-20T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
310144,Salmon Pool Lane,2024-01-20T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-20T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-20T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-20T00:00:00.000+00:00,transformer,,Temperature,C,13.9
310144,Salmon Pool Lane,2024-01-20T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
310144,Salmon Pool Lane,2024-01-20T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
310144,Salmon Pool Lane,2024-01-20T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
310144,Salmon Pool Lane,2024-01-20T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
310144,Salmon Pool Lane,2024-01-20T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
310144,Salmon Pool Lane,2024-01-20T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
310144,Salmon Pool Lane,2024-01-20T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
310144,Salmon Pool Lane,2024-01-20T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
310144,Salmon Pool Lane,2024-01-20T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
310144,Salmon Pool Lane,2024-01-20T00:00:00.000+00:00,busbar,,L3 Active Power,kW,16.15
310144,Salmon Pool Lane,2024-01-20T00:00:00.000+00:00,busbar,,L2 Active Power,kW,22.43
310144,Salmon Pool Lane,2024-01-20T00:00:00.000+00:00,busbar,,L1 Active Power,kW,8.31
310144,Salmon Pool Lane,2024-01-20T00:00:00.000+00:00,busbar,,N Current (RMS),A,54.8
310144,Salmon Pool Lane,2024-01-20T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
310144,Salmon Pool Lane,2024-01-20T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
310144,Salmon Pool Lane,2024-01-20T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.7
310144,Salmon Pool Lane,2024-01-21T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
310144,Salmon Pool Lane,2024-01-21T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
310144,Salmon Pool Lane,2024-01-21T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.1
310144,Salmon Pool Lane,2024-01-21T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-21T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-21T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-21T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.5
310144,Salmon Pool Lane,2024-01-21T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-21T08:10:00.000+00:00,transformer,,Temperature,C,18.6
310144,Salmon Pool Lane,2024-01-21T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
310144,Salmon Pool Lane,2024-01-21T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
310144,Salmon Pool Lane,2024-01-21T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
310144,Salmon Pool Lane,2024-01-21T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
310144,Salmon Pool Lane,2024-01-21T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
310144,Salmon Pool Lane,2024-01-21T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
310144,Salmon Pool Lane,2024-01-21T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
310144,Salmon Pool Lane,2024-01-21T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
310144,Salmon Pool Lane,2024-01-21T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
310144,Salmon Pool Lane,2024-01-21T08:10:00.000+00:00,busbar,,L3 Active Power,kW,43.05
310144,Salmon Pool Lane,2024-01-21T08:10:00.000+00:00,busbar,,L2 Active Power,kW,13.43
310144,Salmon Pool Lane,2024-01-21T08:10:00.000+00:00,busbar,,L1 Active Power,kW,8.81
310144,Salmon Pool Lane,2024-01-21T08:10:00.000+00:00,busbar,,N Current (RMS),A,119.0
310144,Salmon Pool Lane,2024-01-21T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,178.5
310144,Salmon Pool Lane,2024-01-21T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
310144,Salmon Pool Lane,2024-01-21T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
310144,Salmon Pool Lane,2024-01-21T08:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.04
310144,Salmon Pool Lane,2024-01-21T08:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.33
310144,Salmon Pool Lane,2024-01-21T08:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.09
310144,Salmon Pool Lane,2024-01-21T08:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.53
310144,Salmon Pool Lane,2024-01-21T08:00:00.000+00:00,feeder,0050,L2 Active Power,kW,4.28
310144,Salmon Pool Lane,2024-01-21T08:00:00.000+00:00,feeder,0050,L1 Active Power,kW,11.49
310144,Salmon Pool Lane,2024-01-21T08:00:00.000+00:00,feeder,0050,N Current (RMS),A,31.7
310144,Salmon Pool Lane,2024-01-21T08:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.6
310144,Salmon Pool Lane,2024-01-21T08:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,26.2
310144,Salmon Pool Lane,2024-01-21T08:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,47.2
310144,Salmon Pool Lane,2024-01-21T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.61
310144,Salmon Pool Lane,2024-01-21T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
310144,Salmon Pool Lane,2024-01-21T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-21T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.3
310144,Salmon Pool Lane,2024-01-21T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.39
310144,Salmon Pool Lane,2024-01-21T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
310144,Salmon Pool Lane,2024-01-21T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,20.5
310144,Salmon Pool Lane,2024-01-21T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.9
310144,Salmon Pool Lane,2024-01-21T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.6
310144,Salmon Pool Lane,2024-01-21T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-21T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.39
310144,Salmon Pool Lane,2024-01-21T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.13
310144,Salmon Pool Lane,2024-01-21T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.23
310144,Salmon Pool Lane,2024-01-21T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,12.28
310144,Salmon Pool Lane,2024-01-21T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.68
310144,Salmon Pool Lane,2024-01-21T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.16
310144,Salmon Pool Lane,2024-01-21T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,32.8
310144,Salmon Pool Lane,2024-01-21T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.5
310144,Salmon Pool Lane,2024-01-21T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.4
310144,Salmon Pool Lane,2024-01-21T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.1
310144,Salmon Pool Lane,2024-01-21T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
310144,Salmon Pool Lane,2024-01-21T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.15
310144,Salmon Pool Lane,2024-01-21T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
310144,Salmon Pool Lane,2024-01-21T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.38
310144,Salmon Pool Lane,2024-01-21T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.22
310144,Salmon Pool Lane,2024-01-21T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.1
310144,Salmon Pool Lane,2024-01-21T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,23.6
310144,Salmon Pool Lane,2024-01-21T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.4
310144,Salmon Pool Lane,2024-01-21T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.3
310144,Salmon Pool Lane,2024-01-21T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.2
310144,Salmon Pool Lane,2024-01-21T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
310144,Salmon Pool Lane,2024-01-21T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
310144,Salmon Pool Lane,2024-01-21T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
310144,Salmon Pool Lane,2024-01-21T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
310144,Salmon Pool Lane,2024-01-21T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
310144,Salmon Pool Lane,2024-01-21T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
310144,Salmon Pool Lane,2024-01-21T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
310144,Salmon Pool Lane,2024-01-21T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-21T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-21T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-21T08:00:00.000+00:00,transformer,,Temperature,C,18.5
310144,Salmon Pool Lane,2024-01-21T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
310144,Salmon Pool Lane,2024-01-21T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
310144,Salmon Pool Lane,2024-01-21T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
310144,Salmon Pool Lane,2024-01-21T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
310144,Salmon Pool Lane,2024-01-21T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
310144,Salmon Pool Lane,2024-01-21T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
310144,Salmon Pool Lane,2024-01-21T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
310144,Salmon Pool Lane,2024-01-21T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
310144,Salmon Pool Lane,2024-01-21T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
310144,Salmon Pool Lane,2024-01-21T08:00:00.000+00:00,busbar,,L3 Active Power,kW,27.46
310144,Salmon Pool Lane,2024-01-21T08:00:00.000+00:00,busbar,,L2 Active Power,kW,17.6
310144,Salmon Pool Lane,2024-01-21T08:00:00.000+00:00,busbar,,L1 Active Power,kW,18.71
310144,Salmon Pool Lane,2024-01-21T08:00:00.000+00:00,busbar,,N Current (RMS),A,51.0
310144,Salmon Pool Lane,2024-01-21T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.4
310144,Salmon Pool Lane,2024-01-21T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
310144,Salmon Pool Lane,2024-01-21T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
310144,Salmon Pool Lane,2024-01-21T07:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.02
310144,Salmon Pool Lane,2024-01-21T07:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.33
310144,Salmon Pool Lane,2024-01-21T07:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.19
310144,Salmon Pool Lane,2024-01-21T07:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.37
310144,Salmon Pool Lane,2024-01-21T07:50:00.000+00:00,feeder,0050,L2 Active Power,kW,7.81
310144,Salmon Pool Lane,2024-01-21T07:50:00.000+00:00,feeder,0050,L1 Active Power,kW,3.21
310144,Salmon Pool Lane,2024-01-21T07:50:00.000+00:00,feeder,0050,N Current (RMS),A,27.3
310144,Salmon Pool Lane,2024-01-21T07:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.9
310144,Salmon Pool Lane,2024-01-21T07:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,37.9
310144,Salmon Pool Lane,2024-01-21T07:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,23.7
310144,Salmon Pool Lane,2024-01-21T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.8
310144,Salmon Pool Lane,2024-01-21T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.05
310144,Salmon Pool Lane,2024-01-21T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.01
310144,Salmon Pool Lane,2024-01-21T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.28
310144,Salmon Pool Lane,2024-01-21T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.44
310144,Salmon Pool Lane,2024-01-21T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-21T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,18.1
310144,Salmon Pool Lane,2024-01-21T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.4
310144,Salmon Pool Lane,2024-01-21T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.3
310144,Salmon Pool Lane,2024-01-21T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-21T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
310144,Salmon Pool Lane,2024-01-21T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.33
310144,Salmon Pool Lane,2024-01-21T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.15
310144,Salmon Pool Lane,2024-01-21T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.07
310144,Salmon Pool Lane,2024-01-21T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.82
310144,Salmon Pool Lane,2024-01-21T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.87
310144,Salmon Pool Lane,2024-01-21T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,20.6
310144,Salmon Pool Lane,2024-01-21T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.1
310144,Salmon Pool Lane,2024-01-21T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.8
310144,Salmon Pool Lane,2024-01-21T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.8
310144,Salmon Pool Lane,2024-01-21T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.03
310144,Salmon Pool Lane,2024-01-21T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.16
310144,Salmon Pool Lane,2024-01-21T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
310144,Salmon Pool Lane,2024-01-21T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.68
310144,Salmon Pool Lane,2024-01-21T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.84
310144,Salmon Pool Lane,2024-01-21T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.58
310144,Salmon Pool Lane,2024-01-21T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.7
310144,Salmon Pool Lane,2024-01-21T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.4
310144,Salmon Pool Lane,2024-01-21T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.8
310144,Salmon Pool Lane,2024-01-21T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.8
310144,Salmon Pool Lane,2024-01-21T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
310144,Salmon Pool Lane,2024-01-21T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
310144,Salmon Pool Lane,2024-01-21T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
310144,Salmon Pool Lane,2024-01-21T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
310144,Salmon Pool Lane,2024-01-21T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-21T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-21T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-21T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
310144,Salmon Pool Lane,2024-01-21T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
310144,Salmon Pool Lane,2024-01-21T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
310144,Salmon Pool Lane,2024-01-21T07:50:00.000+00:00,transformer,,Temperature,C,18.5
310144,Salmon Pool Lane,2024-01-21T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
310144,Salmon Pool Lane,2024-01-21T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
310144,Salmon Pool Lane,2024-01-21T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
310144,Salmon Pool Lane,2024-01-21T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
310144,Salmon Pool Lane,2024-01-21T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
310144,Salmon Pool Lane,2024-01-21T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
310144,Salmon Pool Lane,2024-01-21T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
310144,Salmon Pool Lane,2024-01-21T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
310144,Salmon Pool Lane,2024-01-21T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
310144,Salmon Pool Lane,2024-01-21T07:50:00.000+00:00,busbar,,L3 Active Power,kW,20.39
310144,Salmon Pool Lane,2024-01-21T07:50:00.000+00:00,busbar,,L2 Active Power,kW,18.92
310144,Salmon Pool Lane,2024-01-21T07:50:00.000+00:00,busbar,,L1 Active Power,kW,8.68
310144,Salmon Pool Lane,2024-01-21T07:50:00.000+00:00,busbar,,N Current (RMS),A,52.6
310144,Salmon Pool Lane,2024-01-21T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
310144,Salmon Pool Lane,2024-01-21T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
310144,Salmon Pool Lane,2024-01-21T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
310144,Salmon Pool Lane,2024-01-21T07:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.16
310144,Salmon Pool Lane,2024-01-21T07:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.44
310144,Salmon Pool Lane,2024-01-21T07:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.13
310144,Salmon Pool Lane,2024-01-21T07:40:00.000+00:00,feeder,0050,L3 Active Power,kW,2.2
310144,Salmon Pool Lane,2024-01-21T07:40:00.000+00:00,feeder,0050,L2 Active Power,kW,2.46
310144,Salmon Pool Lane,2024-01-21T07:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.21
310144,Salmon Pool Lane,2024-01-21T07:40:00.000+00:00,feeder,0050,N Current (RMS),A,9.0
310144,Salmon Pool Lane,2024-01-21T07:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.8
310144,Salmon Pool Lane,2024-01-21T07:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.1
310144,Salmon Pool Lane,2024-01-21T07:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.2
310144,Salmon Pool Lane,2024-01-21T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.82
310144,Salmon Pool Lane,2024-01-21T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
310144,Salmon Pool Lane,2024-01-21T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-21T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.47
310144,Salmon Pool Lane,2024-01-21T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.99
310144,Salmon Pool Lane,2024-01-21T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-21T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,20.9
310144,Salmon Pool Lane,2024-01-21T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.8
310144,Salmon Pool Lane,2024-01-21T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.9
310144,Salmon Pool Lane,2024-01-21T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-21T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
310144,Salmon Pool Lane,2024-01-21T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.24
310144,Salmon Pool Lane,2024-01-21T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.05
310144,Salmon Pool Lane,2024-01-21T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.24
310144,Salmon Pool Lane,2024-01-21T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.13
310144,Salmon Pool Lane,2024-01-21T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.44
310144,Salmon Pool Lane,2024-01-21T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.1
310144,Salmon Pool Lane,2024-01-21T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.2
310144,Salmon Pool Lane,2024-01-21T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.0
310144,Salmon Pool Lane,2024-01-21T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.0
310144,Salmon Pool Lane,2024-01-21T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
310144,Salmon Pool Lane,2024-01-21T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.26
310144,Salmon Pool Lane,2024-01-21T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
310144,Salmon Pool Lane,2024-01-21T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.74
310144,Salmon Pool Lane,2024-01-21T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.03
310144,Salmon Pool Lane,2024-01-21T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.65
310144,Salmon Pool Lane,2024-01-21T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.0
310144,Salmon Pool Lane,2024-01-21T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.3
310144,Salmon Pool Lane,2024-01-21T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.3
310144,Salmon Pool Lane,2024-01-21T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.3
310144,Salmon Pool Lane,2024-01-21T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
310144,Salmon Pool Lane,2024-01-21T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
310144,Salmon Pool Lane,2024-01-21T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
310144,Salmon Pool Lane,2024-01-21T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
310144,Salmon Pool Lane,2024-01-21T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
310144,Salmon Pool Lane,2024-01-21T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-21T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-21T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-21T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-21T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-21T07:40:00.000+00:00,transformer,,Temperature,C,18.5
310144,Salmon Pool Lane,2024-01-21T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
310144,Salmon Pool Lane,2024-01-21T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
310144,Salmon Pool Lane,2024-01-21T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
310144,Salmon Pool Lane,2024-01-21T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
310144,Salmon Pool Lane,2024-01-21T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
310144,Salmon Pool Lane,2024-01-21T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
310144,Salmon Pool Lane,2024-01-21T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
310144,Salmon Pool Lane,2024-01-21T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
310144,Salmon Pool Lane,2024-01-21T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
310144,Salmon Pool Lane,2024-01-21T07:40:00.000+00:00,busbar,,L3 Active Power,kW,21.63
310144,Salmon Pool Lane,2024-01-21T07:40:00.000+00:00,busbar,,L2 Active Power,kW,15.65
310144,Salmon Pool Lane,2024-01-21T07:40:00.000+00:00,busbar,,L1 Active Power,kW,8.31
310144,Salmon Pool Lane,2024-01-21T07:40:00.000+00:00,busbar,,N Current (RMS),A,45.6
310144,Salmon Pool Lane,2024-01-21T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
310144,Salmon Pool Lane,2024-01-21T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
310144,Salmon Pool Lane,2024-01-21T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
310144,Salmon Pool Lane,2024-01-21T07:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.23
310144,Salmon Pool Lane,2024-01-21T07:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.55
310144,Salmon Pool Lane,2024-01-21T07:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.19
310144,Salmon Pool Lane,2024-01-21T07:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.14
310144,Salmon Pool Lane,2024-01-21T07:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.53
310144,Salmon Pool Lane,2024-01-21T07:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.33
310144,Salmon Pool Lane,2024-01-21T07:30:00.000+00:00,feeder,0050,N Current (RMS),A,4.6
310144,Salmon Pool Lane,2024-01-21T07:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.2
310144,Salmon Pool Lane,2024-01-21T07:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.0
310144,Salmon Pool Lane,2024-01-21T07:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.6
310144,Salmon Pool Lane,2024-01-21T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.83
310144,Salmon Pool Lane,2024-01-21T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.61
310144,Salmon Pool Lane,2024-01-21T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-21T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.54
310144,Salmon Pool Lane,2024-01-21T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.7
310144,Salmon Pool Lane,2024-01-21T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-21T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,17.5
310144,Salmon Pool Lane,2024-01-21T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.4
310144,Salmon Pool Lane,2024-01-21T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.7
310144,Salmon Pool Lane,2024-01-21T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-21T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.54
310144,Salmon Pool Lane,2024-01-21T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.34
310144,Salmon Pool Lane,2024-01-21T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.04
310144,Salmon Pool Lane,2024-01-21T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.94
310144,Salmon Pool Lane,2024-01-21T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.27
310144,Salmon Pool Lane,2024-01-21T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.25
310144,Salmon Pool Lane,2024-01-21T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.8
310144,Salmon Pool Lane,2024-01-21T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.8
310144,Salmon Pool Lane,2024-01-21T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.5
310144,Salmon Pool Lane,2024-01-21T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.0
310144,Salmon Pool Lane,2024-01-21T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.86
310144,Salmon Pool Lane,2024-01-21T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.27
310144,Salmon Pool Lane,2024-01-21T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
310144,Salmon Pool Lane,2024-01-21T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.31
310144,Salmon Pool Lane,2024-01-21T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.22
310144,Salmon Pool Lane,2024-01-21T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.61
310144,Salmon Pool Lane,2024-01-21T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.8
310144,Salmon Pool Lane,2024-01-21T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.9
310144,Salmon Pool Lane,2024-01-21T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.4
310144,Salmon Pool Lane,2024-01-21T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.5
310144,Salmon Pool Lane,2024-01-21T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-21T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
310144,Salmon Pool Lane,2024-01-21T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
310144,Salmon Pool Lane,2024-01-21T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-21T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
310144,Salmon Pool Lane,2024-01-21T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-21T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-21T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-21T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
310144,Salmon Pool Lane,2024-01-21T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-21T07:30:00.000+00:00,transformer,,Temperature,C,18.5
310144,Salmon Pool Lane,2024-01-21T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
310144,Salmon Pool Lane,2024-01-21T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
310144,Salmon Pool Lane,2024-01-21T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
310144,Salmon Pool Lane,2024-01-21T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
310144,Salmon Pool Lane,2024-01-21T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
310144,Salmon Pool Lane,2024-01-21T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
310144,Salmon Pool Lane,2024-01-21T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
310144,Salmon Pool Lane,2024-01-21T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
310144,Salmon Pool Lane,2024-01-21T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
310144,Salmon Pool Lane,2024-01-21T07:30:00.000+00:00,busbar,,L3 Active Power,kW,20.92
310144,Salmon Pool Lane,2024-01-21T07:30:00.000+00:00,busbar,,L2 Active Power,kW,14.75
310144,Salmon Pool Lane,2024-01-21T07:30:00.000+00:00,busbar,,L1 Active Power,kW,7.2
310144,Salmon Pool Lane,2024-01-21T07:30:00.000+00:00,busbar,,N Current (RMS),A,45.3
310144,Salmon Pool Lane,2024-01-21T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
310144,Salmon Pool Lane,2024-01-21T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
310144,Salmon Pool Lane,2024-01-21T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.5
310144,Salmon Pool Lane,2024-01-21T07:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.34
310144,Salmon Pool Lane,2024-01-21T07:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.52
310144,Salmon Pool Lane,2024-01-21T07:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.14
310144,Salmon Pool Lane,2024-01-21T07:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.82
310144,Salmon Pool Lane,2024-01-21T07:20:00.000+00:00,feeder,0050,L2 Active Power,kW,1.67
310144,Salmon Pool Lane,2024-01-21T07:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.35
310144,Salmon Pool Lane,2024-01-21T07:20:00.000+00:00,feeder,0050,N Current (RMS),A,8.3
310144,Salmon Pool Lane,2024-01-21T07:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.5
310144,Salmon Pool Lane,2024-01-21T07:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.4
310144,Salmon Pool Lane,2024-01-21T07:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.7
310144,Salmon Pool Lane,2024-01-21T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.64
310144,Salmon Pool Lane,2024-01-21T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.55
310144,Salmon Pool Lane,2024-01-21T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-21T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.4
310144,Salmon Pool Lane,2024-01-21T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.11
310144,Salmon Pool Lane,2024-01-21T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-21T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,18.6
310144,Salmon Pool Lane,2024-01-21T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.3
310144,Salmon Pool Lane,2024-01-21T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.4
310144,Salmon Pool Lane,2024-01-21T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-21T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.7
310144,Salmon Pool Lane,2024-01-21T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.22
310144,Salmon Pool Lane,2024-01-21T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
310144,Salmon Pool Lane,2024-01-21T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.28
310144,Salmon Pool Lane,2024-01-21T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.44
310144,Salmon Pool Lane,2024-01-21T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.69
310144,Salmon Pool Lane,2024-01-21T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.8
310144,Salmon Pool Lane,2024-01-21T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.6
310144,Salmon Pool Lane,2024-01-21T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.1
310144,Salmon Pool Lane,2024-01-21T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.9
310144,Salmon Pool Lane,2024-01-21T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.07
310144,Salmon Pool Lane,2024-01-21T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.31
310144,Salmon Pool Lane,2024-01-21T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
310144,Salmon Pool Lane,2024-01-21T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.51
310144,Salmon Pool Lane,2024-01-21T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.49
310144,Salmon Pool Lane,2024-01-21T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.41
310144,Salmon Pool Lane,2024-01-21T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,20.3
310144,Salmon Pool Lane,2024-01-21T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.1
310144,Salmon Pool Lane,2024-01-21T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.9
310144,Salmon Pool Lane,2024-01-21T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.0
310144,Salmon Pool Lane,2024-01-21T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-21T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
310144,Salmon Pool Lane,2024-01-21T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
310144,Salmon Pool Lane,2024-01-21T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
310144,Salmon Pool Lane,2024-01-21T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
310144,Salmon Pool Lane,2024-01-21T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-21T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-21T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-21T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-21T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-21T07:20:00.000+00:00,transformer,,Temperature,C,18.5
310144,Salmon Pool Lane,2024-01-21T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
310144,Salmon Pool Lane,2024-01-21T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
310144,Salmon Pool Lane,2024-01-21T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
310144,Salmon Pool Lane,2024-01-21T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
310144,Salmon Pool Lane,2024-01-21T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
310144,Salmon Pool Lane,2024-01-21T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
310144,Salmon Pool Lane,2024-01-21T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
310144,Salmon Pool Lane,2024-01-21T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
310144,Salmon Pool Lane,2024-01-21T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
310144,Salmon Pool Lane,2024-01-21T07:20:00.000+00:00,busbar,,L3 Active Power,kW,24.0
310144,Salmon Pool Lane,2024-01-21T07:20:00.000+00:00,busbar,,L2 Active Power,kW,15.74
310144,Salmon Pool Lane,2024-01-21T07:20:00.000+00:00,busbar,,L1 Active Power,kW,8.46
310144,Salmon Pool Lane,2024-01-21T07:20:00.000+00:00,busbar,,N Current (RMS),A,50.9
310144,Salmon Pool Lane,2024-01-21T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
310144,Salmon Pool Lane,2024-01-21T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
310144,Salmon Pool Lane,2024-01-21T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
310144,Salmon Pool Lane,2024-01-21T07:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.23
310144,Salmon Pool Lane,2024-01-21T07:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.51
310144,Salmon Pool Lane,2024-01-21T07:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.27
310144,Salmon Pool Lane,2024-01-21T07:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.1
310144,Salmon Pool Lane,2024-01-21T07:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.36
310144,Salmon Pool Lane,2024-01-21T07:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.97
310144,Salmon Pool Lane,2024-01-21T07:10:00.000+00:00,feeder,0050,N Current (RMS),A,4.7
310144,Salmon Pool Lane,2024-01-21T07:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.9
310144,Salmon Pool Lane,2024-01-21T07:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,2.8
310144,Salmon Pool Lane,2024-01-21T07:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.3
310144,Salmon Pool Lane,2024-01-21T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.75
310144,Salmon Pool Lane,2024-01-21T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.75
310144,Salmon Pool Lane,2024-01-21T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-21T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.4
310144,Salmon Pool Lane,2024-01-21T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.04
310144,Salmon Pool Lane,2024-01-21T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-21T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,12.2
310144,Salmon Pool Lane,2024-01-21T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.6
310144,Salmon Pool Lane,2024-01-21T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.3
310144,Salmon Pool Lane,2024-01-21T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-21T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.73
310144,Salmon Pool Lane,2024-01-21T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.2
310144,Salmon Pool Lane,2024-01-21T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.87
310144,Salmon Pool Lane,2024-01-21T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.18
310144,Salmon Pool Lane,2024-01-21T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.25
310144,Salmon Pool Lane,2024-01-21T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.78
310144,Salmon Pool Lane,2024-01-21T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.6
310144,Salmon Pool Lane,2024-01-21T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.3
310144,Salmon Pool Lane,2024-01-21T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.6
310144,Salmon Pool Lane,2024-01-21T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.3
310144,Salmon Pool Lane,2024-01-21T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
310144,Salmon Pool Lane,2024-01-21T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.25
310144,Salmon Pool Lane,2024-01-21T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.52
310144,Salmon Pool Lane,2024-01-21T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.98
310144,Salmon Pool Lane,2024-01-21T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.65
310144,Salmon Pool Lane,2024-01-21T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.4
310144,Salmon Pool Lane,2024-01-21T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,20.0
310144,Salmon Pool Lane,2024-01-21T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.9
310144,Salmon Pool Lane,2024-01-21T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.8
310144,Salmon Pool Lane,2024-01-21T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.0
310144,Salmon Pool Lane,2024-01-21T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-21T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
310144,Salmon Pool Lane,2024-01-21T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
310144,Salmon Pool Lane,2024-01-21T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-21T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
310144,Salmon Pool Lane,2024-01-21T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-21T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-21T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-21T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
310144,Salmon Pool Lane,2024-01-21T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-21T07:10:00.000+00:00,transformer,,Temperature,C,18.5
310144,Salmon Pool Lane,2024-01-21T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
310144,Salmon Pool Lane,2024-01-21T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
310144,Salmon Pool Lane,2024-01-21T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
310144,Salmon Pool Lane,2024-01-21T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
310144,Salmon Pool Lane,2024-01-21T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
310144,Salmon Pool Lane,2024-01-21T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
310144,Salmon Pool Lane,2024-01-21T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
310144,Salmon Pool Lane,2024-01-21T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
310144,Salmon Pool Lane,2024-01-21T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
310144,Salmon Pool Lane,2024-01-21T07:10:00.000+00:00,busbar,,L3 Active Power,kW,19.64
310144,Salmon Pool Lane,2024-01-21T07:10:00.000+00:00,busbar,,L2 Active Power,kW,11.33
310144,Salmon Pool Lane,2024-01-21T07:10:00.000+00:00,busbar,,L1 Active Power,kW,9.15
310144,Salmon Pool Lane,2024-01-21T07:10:00.000+00:00,busbar,,N Current (RMS),A,40.2
310144,Salmon Pool Lane,2024-01-21T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
310144,Salmon Pool Lane,2024-01-21T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
310144,Salmon Pool Lane,2024-01-21T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
310144,Salmon Pool Lane,2024-01-21T07:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.16
310144,Salmon Pool Lane,2024-01-21T07:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.42
310144,Salmon Pool Lane,2024-01-21T07:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.16
310144,Salmon Pool Lane,2024-01-21T07:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.2
310144,Salmon Pool Lane,2024-01-21T07:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.35
310144,Salmon Pool Lane,2024-01-21T07:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.97
310144,Salmon Pool Lane,2024-01-21T07:00:00.000+00:00,feeder,0050,N Current (RMS),A,5.3
310144,Salmon Pool Lane,2024-01-21T07:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.3
310144,Salmon Pool Lane,2024-01-21T07:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,2.5
310144,Salmon Pool Lane,2024-01-21T07:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.2
310144,Salmon Pool Lane,2024-01-21T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.6
310144,Salmon Pool Lane,2024-01-21T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.73
310144,Salmon Pool Lane,2024-01-21T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-21T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.76
310144,Salmon Pool Lane,2024-01-21T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.73
310144,Salmon Pool Lane,2024-01-21T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-21T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,30.0
310144,Salmon Pool Lane,2024-01-21T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.8
310144,Salmon Pool Lane,2024-01-21T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.6
310144,Salmon Pool Lane,2024-01-21T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-21T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
310144,Salmon Pool Lane,2024-01-21T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.24
310144,Salmon Pool Lane,2024-01-21T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.11
310144,Salmon Pool Lane,2024-01-21T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.84
310144,Salmon Pool Lane,2024-01-21T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.0
310144,Salmon Pool Lane,2024-01-21T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.11
