Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310144,Salmon Pool Lane,2024-01-21T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,18.4
310144,Salmon Pool Lane,2024-01-21T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.8
310144,Salmon Pool Lane,2024-01-21T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.6
310144,Salmon Pool Lane,2024-01-21T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.3
310144,Salmon Pool Lane,2024-01-21T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
310144,Salmon Pool Lane,2024-01-21T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.3
310144,Salmon Pool Lane,2024-01-21T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
310144,Salmon Pool Lane,2024-01-21T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.9
310144,Salmon Pool Lane,2024-01-21T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.16
310144,Salmon Pool Lane,2024-01-21T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.6
310144,Salmon Pool Lane,2024-01-21T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.5
310144,Salmon Pool Lane,2024-01-21T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.7
310144,Salmon Pool Lane,2024-01-21T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.5
310144,Salmon Pool Lane,2024-01-21T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.2
310144,Salmon Pool Lane,2024-01-21T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-21T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
310144,Salmon Pool Lane,2024-01-21T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
310144,Salmon Pool Lane,2024-01-21T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
310144,Salmon Pool Lane,2024-01-21T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
310144,Salmon Pool Lane,2024-01-21T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-21T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-21T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
310144,Salmon Pool Lane,2024-01-21T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
310144,Salmon Pool Lane,2024-01-21T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
310144,Salmon Pool Lane,2024-01-21T07:00:00.000+00:00,transformer,,Temperature,C,18.5
310144,Salmon Pool Lane,2024-01-21T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
310144,Salmon Pool Lane,2024-01-21T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
310144,Salmon Pool Lane,2024-01-21T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
310144,Salmon Pool Lane,2024-01-21T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
310144,Salmon Pool Lane,2024-01-21T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
310144,Salmon Pool Lane,2024-01-21T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
310144,Salmon Pool Lane,2024-01-21T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
310144,Salmon Pool Lane,2024-01-21T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
310144,Salmon Pool Lane,2024-01-21T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
310144,Salmon Pool Lane,2024-01-21T07:00:00.000+00:00,busbar,,L3 Active Power,kW,23.68
310144,Salmon Pool Lane,2024-01-21T07:00:00.000+00:00,busbar,,L2 Active Power,kW,11.28
310144,Salmon Pool Lane,2024-01-21T07:00:00.000+00:00,busbar,,L1 Active Power,kW,8.68
310144,Salmon Pool Lane,2024-01-21T07:00:00.000+00:00,busbar,,N Current (RMS),A,56.7
310144,Salmon Pool Lane,2024-01-21T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
310144,Salmon Pool Lane,2024-01-21T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
310144,Salmon Pool Lane,2024-01-21T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
310144,Salmon Pool Lane,2024-01-21T06:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.02
310144,Salmon Pool Lane,2024-01-21T06:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.39
310144,Salmon Pool Lane,2024-01-21T06:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.21
310144,Salmon Pool Lane,2024-01-21T06:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.98
310144,Salmon Pool Lane,2024-01-21T06:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.44
310144,Salmon Pool Lane,2024-01-21T06:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.9
310144,Salmon Pool Lane,2024-01-21T06:50:00.000+00:00,feeder,0050,N Current (RMS),A,3.7
310144,Salmon Pool Lane,2024-01-21T06:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.2
310144,Salmon Pool Lane,2024-01-21T06:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,2.6
310144,Salmon Pool Lane,2024-01-21T06:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.0
310144,Salmon Pool Lane,2024-01-21T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.69
310144,Salmon Pool Lane,2024-01-21T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.69
310144,Salmon Pool Lane,2024-01-21T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-21T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.63
310144,Salmon Pool Lane,2024-01-21T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.35
310144,Salmon Pool Lane,2024-01-21T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-21T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,10.5
310144,Salmon Pool Lane,2024-01-21T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.8
310144,Salmon Pool Lane,2024-01-21T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.9
310144,Salmon Pool Lane,2024-01-21T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-21T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.84
310144,Salmon Pool Lane,2024-01-21T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.19
310144,Salmon Pool Lane,2024-01-21T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.39
310144,Salmon Pool Lane,2024-01-21T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.82
310144,Salmon Pool Lane,2024-01-21T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.56
310144,Salmon Pool Lane,2024-01-21T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.45
310144,Salmon Pool Lane,2024-01-21T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.7
310144,Salmon Pool Lane,2024-01-21T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.8
310144,Salmon Pool Lane,2024-01-21T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.9
310144,Salmon Pool Lane,2024-01-21T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.6
310144,Salmon Pool Lane,2024-01-21T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
310144,Salmon Pool Lane,2024-01-21T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.25
310144,Salmon Pool Lane,2024-01-21T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
310144,Salmon Pool Lane,2024-01-21T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.77
310144,Salmon Pool Lane,2024-01-21T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.23
310144,Salmon Pool Lane,2024-01-21T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.7
310144,Salmon Pool Lane,2024-01-21T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.7
310144,Salmon Pool Lane,2024-01-21T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.5
310144,Salmon Pool Lane,2024-01-21T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.5
310144,Salmon Pool Lane,2024-01-21T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.4
310144,Salmon Pool Lane,2024-01-21T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-21T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
310144,Salmon Pool Lane,2024-01-21T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
310144,Salmon Pool Lane,2024-01-21T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-21T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
310144,Salmon Pool Lane,2024-01-21T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-21T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-21T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-21T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
310144,Salmon Pool Lane,2024-01-21T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-21T06:50:00.000+00:00,transformer,,Temperature,C,18.5
310144,Salmon Pool Lane,2024-01-21T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
310144,Salmon Pool Lane,2024-01-21T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
310144,Salmon Pool Lane,2024-01-21T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
310144,Salmon Pool Lane,2024-01-21T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
310144,Salmon Pool Lane,2024-01-21T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
310144,Salmon Pool Lane,2024-01-21T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
310144,Salmon Pool Lane,2024-01-21T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
310144,Salmon Pool Lane,2024-01-21T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
310144,Salmon Pool Lane,2024-01-21T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
310144,Salmon Pool Lane,2024-01-21T06:50:00.000+00:00,busbar,,L3 Active Power,kW,17.2
310144,Salmon Pool Lane,2024-01-21T06:50:00.000+00:00,busbar,,L2 Active Power,kW,11.6
310144,Salmon Pool Lane,2024-01-21T06:50:00.000+00:00,busbar,,L1 Active Power,kW,8.05
310144,Salmon Pool Lane,2024-01-21T06:50:00.000+00:00,busbar,,N Current (RMS),A,32.0
310144,Salmon Pool Lane,2024-01-21T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
310144,Salmon Pool Lane,2024-01-21T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
310144,Salmon Pool Lane,2024-01-21T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
310144,Salmon Pool Lane,2024-01-21T06:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-21T06:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.41
310144,Salmon Pool Lane,2024-01-21T06:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.23
310144,Salmon Pool Lane,2024-01-21T06:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.88
310144,Salmon Pool Lane,2024-01-21T06:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.34
310144,Salmon Pool Lane,2024-01-21T06:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.84
310144,Salmon Pool Lane,2024-01-21T06:40:00.000+00:00,feeder,0050,N Current (RMS),A,3.4
310144,Salmon Pool Lane,2024-01-21T06:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.8
310144,Salmon Pool Lane,2024-01-21T06:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,2.4
310144,Salmon Pool Lane,2024-01-21T06:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.8
310144,Salmon Pool Lane,2024-01-21T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.62
310144,Salmon Pool Lane,2024-01-21T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.67
310144,Salmon Pool Lane,2024-01-21T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-21T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.35
310144,Salmon Pool Lane,2024-01-21T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.04
310144,Salmon Pool Lane,2024-01-21T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-21T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,14.5
310144,Salmon Pool Lane,2024-01-21T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.5
310144,Salmon Pool Lane,2024-01-21T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.4
310144,Salmon Pool Lane,2024-01-21T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-21T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.71
310144,Salmon Pool Lane,2024-01-21T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.12
310144,Salmon Pool Lane,2024-01-21T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.11
310144,Salmon Pool Lane,2024-01-21T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.56
310144,Salmon Pool Lane,2024-01-21T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.33
310144,Salmon Pool Lane,2024-01-21T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.19
310144,Salmon Pool Lane,2024-01-21T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.4
310144,Salmon Pool Lane,2024-01-21T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.8
310144,Salmon Pool Lane,2024-01-21T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.8
310144,Salmon Pool Lane,2024-01-21T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.9
310144,Salmon Pool Lane,2024-01-21T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
310144,Salmon Pool Lane,2024-01-21T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.17
310144,Salmon Pool Lane,2024-01-21T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.29
310144,Salmon Pool Lane,2024-01-21T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.56
310144,Salmon Pool Lane,2024-01-21T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.66
310144,Salmon Pool Lane,2024-01-21T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.72
310144,Salmon Pool Lane,2024-01-21T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.4
310144,Salmon Pool Lane,2024-01-21T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.4
310144,Salmon Pool Lane,2024-01-21T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.3
310144,Salmon Pool Lane,2024-01-21T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.4
310144,Salmon Pool Lane,2024-01-21T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-21T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
310144,Salmon Pool Lane,2024-01-21T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
310144,Salmon Pool Lane,2024-01-21T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-21T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-21T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-21T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-21T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.3
310144,Salmon Pool Lane,2024-01-21T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.4
310144,Salmon Pool Lane,2024-01-21T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
310144,Salmon Pool Lane,2024-01-21T06:40:00.000+00:00,transformer,,Temperature,C,18.5
310144,Salmon Pool Lane,2024-01-21T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
310144,Salmon Pool Lane,2024-01-21T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
310144,Salmon Pool Lane,2024-01-21T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
310144,Salmon Pool Lane,2024-01-21T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
310144,Salmon Pool Lane,2024-01-21T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
310144,Salmon Pool Lane,2024-01-21T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
310144,Salmon Pool Lane,2024-01-21T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
310144,Salmon Pool Lane,2024-01-21T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
310144,Salmon Pool Lane,2024-01-21T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
310144,Salmon Pool Lane,2024-01-21T06:40:00.000+00:00,busbar,,L3 Active Power,kW,17.33
310144,Salmon Pool Lane,2024-01-21T06:40:00.000+00:00,busbar,,L2 Active Power,kW,13.38
310144,Salmon Pool Lane,2024-01-21T06:40:00.000+00:00,busbar,,L1 Active Power,kW,6.77
310144,Salmon Pool Lane,2024-01-21T06:40:00.000+00:00,busbar,,N Current (RMS),A,36.5
310144,Salmon Pool Lane,2024-01-21T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
310144,Salmon Pool Lane,2024-01-21T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
310144,Salmon Pool Lane,2024-01-21T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
310144,Salmon Pool Lane,2024-01-21T06:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-21T06:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.42
310144,Salmon Pool Lane,2024-01-21T06:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.21
310144,Salmon Pool Lane,2024-01-21T06:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.25
310144,Salmon Pool Lane,2024-01-21T06:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.27
310144,Salmon Pool Lane,2024-01-21T06:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.83
310144,Salmon Pool Lane,2024-01-21T06:30:00.000+00:00,feeder,0050,N Current (RMS),A,4.7
310144,Salmon Pool Lane,2024-01-21T06:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.7
310144,Salmon Pool Lane,2024-01-21T06:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,2.3
310144,Salmon Pool Lane,2024-01-21T06:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.7
310144,Salmon Pool Lane,2024-01-21T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.68
310144,Salmon Pool Lane,2024-01-21T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.73
310144,Salmon Pool Lane,2024-01-21T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-21T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.33
310144,Salmon Pool Lane,2024-01-21T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.73
310144,Salmon Pool Lane,2024-01-21T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-21T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,20.2
310144,Salmon Pool Lane,2024-01-21T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.5
310144,Salmon Pool Lane,2024-01-21T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.8
310144,Salmon Pool Lane,2024-01-21T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-21T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.26
310144,Salmon Pool Lane,2024-01-21T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.07
310144,Salmon Pool Lane,2024-01-21T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.93
310144,Salmon Pool Lane,2024-01-21T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.61
310144,Salmon Pool Lane,2024-01-21T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.02
310144,Salmon Pool Lane,2024-01-21T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.32
310144,Salmon Pool Lane,2024-01-21T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.5
310144,Salmon Pool Lane,2024-01-21T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.8
310144,Salmon Pool Lane,2024-01-21T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.0
310144,Salmon Pool Lane,2024-01-21T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.8
310144,Salmon Pool Lane,2024-01-21T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.98
310144,Salmon Pool Lane,2024-01-21T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.14
310144,Salmon Pool Lane,2024-01-21T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.36
310144,Salmon Pool Lane,2024-01-21T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.06
310144,Salmon Pool Lane,2024-01-21T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.3
310144,Salmon Pool Lane,2024-01-21T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.73
310144,Salmon Pool Lane,2024-01-21T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.8
310144,Salmon Pool Lane,2024-01-21T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.2
310144,Salmon Pool Lane,2024-01-21T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.9
310144,Salmon Pool Lane,2024-01-21T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.6
310144,Salmon Pool Lane,2024-01-21T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-21T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
310144,Salmon Pool Lane,2024-01-21T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
310144,Salmon Pool Lane,2024-01-21T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-21T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-21T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-21T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-21T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.3
310144,Salmon Pool Lane,2024-01-21T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.4
310144,Salmon Pool Lane,2024-01-21T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
310144,Salmon Pool Lane,2024-01-21T06:30:00.000+00:00,transformer,,Temperature,C,18.5
310144,Salmon Pool Lane,2024-01-21T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
310144,Salmon Pool Lane,2024-01-21T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
310144,Salmon Pool Lane,2024-01-21T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
310144,Salmon Pool Lane,2024-01-21T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
310144,Salmon Pool Lane,2024-01-21T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
310144,Salmon Pool Lane,2024-01-21T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
310144,Salmon Pool Lane,2024-01-21T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
310144,Salmon Pool Lane,2024-01-21T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
310144,Salmon Pool Lane,2024-01-21T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
310144,Salmon Pool Lane,2024-01-21T06:30:00.000+00:00,busbar,,L3 Active Power,kW,17.24
310144,Salmon Pool Lane,2024-01-21T06:30:00.000+00:00,busbar,,L2 Active Power,kW,18.34
310144,Salmon Pool Lane,2024-01-21T06:30:00.000+00:00,busbar,,L1 Active Power,kW,6.9
310144,Salmon Pool Lane,2024-01-21T06:30:00.000+00:00,busbar,,N Current (RMS),A,42.9
310144,Salmon Pool Lane,2024-01-21T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
310144,Salmon Pool Lane,2024-01-21T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
310144,Salmon Pool Lane,2024-01-21T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.7
310144,Salmon Pool Lane,2024-01-21T06:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.03
310144,Salmon Pool Lane,2024-01-21T06:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.43
310144,Salmon Pool Lane,2024-01-21T06:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.33
310144,Salmon Pool Lane,2024-01-21T06:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.92
310144,Salmon Pool Lane,2024-01-21T06:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.22
310144,Salmon Pool Lane,2024-01-21T06:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.73
310144,Salmon Pool Lane,2024-01-21T06:20:00.000+00:00,feeder,0050,N Current (RMS),A,3.9
310144,Salmon Pool Lane,2024-01-21T06:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.1
310144,Salmon Pool Lane,2024-01-21T06:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,2.2
310144,Salmon Pool Lane,2024-01-21T06:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.5
310144,Salmon Pool Lane,2024-01-21T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.81
310144,Salmon Pool Lane,2024-01-21T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.74
310144,Salmon Pool Lane,2024-01-21T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-21T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.33
310144,Salmon Pool Lane,2024-01-21T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.54
310144,Salmon Pool Lane,2024-01-21T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-21T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,11.4
310144,Salmon Pool Lane,2024-01-21T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.6
310144,Salmon Pool Lane,2024-01-21T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.6
310144,Salmon Pool Lane,2024-01-21T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-21T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
310144,Salmon Pool Lane,2024-01-21T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
310144,Salmon Pool Lane,2024-01-21T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
310144,Salmon Pool Lane,2024-01-21T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.04
310144,Salmon Pool Lane,2024-01-21T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.66
310144,Salmon Pool Lane,2024-01-21T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.29
310144,Salmon Pool Lane,2024-01-21T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.6
310144,Salmon Pool Lane,2024-01-21T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.2
310144,Salmon Pool Lane,2024-01-21T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.0
310144,Salmon Pool Lane,2024-01-21T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.9
310144,Salmon Pool Lane,2024-01-21T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.03
310144,Salmon Pool Lane,2024-01-21T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.08
310144,Salmon Pool Lane,2024-01-21T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
310144,Salmon Pool Lane,2024-01-21T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.8
310144,Salmon Pool Lane,2024-01-21T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
310144,Salmon Pool Lane,2024-01-21T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.46
310144,Salmon Pool Lane,2024-01-21T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.1
310144,Salmon Pool Lane,2024-01-21T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.0
310144,Salmon Pool Lane,2024-01-21T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.2
310144,Salmon Pool Lane,2024-01-21T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.2
310144,Salmon Pool Lane,2024-01-21T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-21T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
310144,Salmon Pool Lane,2024-01-21T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
310144,Salmon Pool Lane,2024-01-21T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-21T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
310144,Salmon Pool Lane,2024-01-21T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-21T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-21T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-21T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
310144,Salmon Pool Lane,2024-01-21T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
310144,Salmon Pool Lane,2024-01-21T06:20:00.000+00:00,transformer,,Temperature,C,18.5
310144,Salmon Pool Lane,2024-01-21T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
310144,Salmon Pool Lane,2024-01-21T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
310144,Salmon Pool Lane,2024-01-21T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
310144,Salmon Pool Lane,2024-01-21T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
310144,Salmon Pool Lane,2024-01-21T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
310144,Salmon Pool Lane,2024-01-21T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
310144,Salmon Pool Lane,2024-01-21T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
310144,Salmon Pool Lane,2024-01-21T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
310144,Salmon Pool Lane,2024-01-21T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
310144,Salmon Pool Lane,2024-01-21T06:20:00.000+00:00,busbar,,L3 Active Power,kW,17.08
310144,Salmon Pool Lane,2024-01-21T06:20:00.000+00:00,busbar,,L2 Active Power,kW,11.45
310144,Salmon Pool Lane,2024-01-21T06:20:00.000+00:00,busbar,,L1 Active Power,kW,6.49
310144,Salmon Pool Lane,2024-01-21T06:20:00.000+00:00,busbar,,N Current (RMS),A,33.9
310144,Salmon Pool Lane,2024-01-21T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
310144,Salmon Pool Lane,2024-01-21T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
310144,Salmon Pool Lane,2024-01-21T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.7
310144,Salmon Pool Lane,2024-01-21T06:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.16
310144,Salmon Pool Lane,2024-01-21T06:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.42
310144,Salmon Pool Lane,2024-01-21T06:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.29
310144,Salmon Pool Lane,2024-01-21T06:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.84
310144,Salmon Pool Lane,2024-01-21T06:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.24
310144,Salmon Pool Lane,2024-01-21T06:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.76
310144,Salmon Pool Lane,2024-01-21T06:10:00.000+00:00,feeder,0050,N Current (RMS),A,3.7
310144,Salmon Pool Lane,2024-01-21T06:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.8
310144,Salmon Pool Lane,2024-01-21T06:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,2.2
310144,Salmon Pool Lane,2024-01-21T06:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.5
310144,Salmon Pool Lane,2024-01-21T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.77
310144,Salmon Pool Lane,2024-01-21T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.67
310144,Salmon Pool Lane,2024-01-21T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-21T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.5
310144,Salmon Pool Lane,2024-01-21T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.78
310144,Salmon Pool Lane,2024-01-21T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-21T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,9.1
310144,Salmon Pool Lane,2024-01-21T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.4
310144,Salmon Pool Lane,2024-01-21T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.1
310144,Salmon Pool Lane,2024-01-21T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-21T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.82
310144,Salmon Pool Lane,2024-01-21T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.1
310144,Salmon Pool Lane,2024-01-21T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
310144,Salmon Pool Lane,2024-01-21T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.32
310144,Salmon Pool Lane,2024-01-21T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.91
310144,Salmon Pool Lane,2024-01-21T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.28
310144,Salmon Pool Lane,2024-01-21T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.6
310144,Salmon Pool Lane,2024-01-21T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.0
310144,Salmon Pool Lane,2024-01-21T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.5
310144,Salmon Pool Lane,2024-01-21T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.1
310144,Salmon Pool Lane,2024-01-21T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
310144,Salmon Pool Lane,2024-01-21T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.19
310144,Salmon Pool Lane,2024-01-21T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
310144,Salmon Pool Lane,2024-01-21T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.71
310144,Salmon Pool Lane,2024-01-21T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.61
310144,Salmon Pool Lane,2024-01-21T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.42
310144,Salmon Pool Lane,2024-01-21T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.3
310144,Salmon Pool Lane,2024-01-21T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.4
310144,Salmon Pool Lane,2024-01-21T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.8
310144,Salmon Pool Lane,2024-01-21T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.1
310144,Salmon Pool Lane,2024-01-21T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-21T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
310144,Salmon Pool Lane,2024-01-21T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
310144,Salmon Pool Lane,2024-01-21T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-21T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
310144,Salmon Pool Lane,2024-01-21T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-21T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-21T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-21T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-21T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-21T06:10:00.000+00:00,transformer,,Temperature,C,18.5
310144,Salmon Pool Lane,2024-01-21T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
310144,Salmon Pool Lane,2024-01-21T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
310144,Salmon Pool Lane,2024-01-21T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
310144,Salmon Pool Lane,2024-01-21T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
310144,Salmon Pool Lane,2024-01-21T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
310144,Salmon Pool Lane,2024-01-21T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
310144,Salmon Pool Lane,2024-01-21T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
310144,Salmon Pool Lane,2024-01-21T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
310144,Salmon Pool Lane,2024-01-21T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
310144,Salmon Pool Lane,2024-01-21T06:10:00.000+00:00,busbar,,L3 Active Power,kW,17.36
310144,Salmon Pool Lane,2024-01-21T06:10:00.000+00:00,busbar,,L2 Active Power,kW,9.56
310144,Salmon Pool Lane,2024-01-21T06:10:00.000+00:00,busbar,,L1 Active Power,kW,6.46
310144,Salmon Pool Lane,2024-01-21T06:10:00.000+00:00,busbar,,N Current (RMS),A,38.0
310144,Salmon Pool Lane,2024-01-21T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
310144,Salmon Pool Lane,2024-01-21T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
310144,Salmon Pool Lane,2024-01-21T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.7
310144,Salmon Pool Lane,2024-01-21T06:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.31
310144,Salmon Pool Lane,2024-01-21T06:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.38
310144,Salmon Pool Lane,2024-01-21T06:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.29
310144,Salmon Pool Lane,2024-01-21T06:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.3
310144,Salmon Pool Lane,2024-01-21T06:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.33
310144,Salmon Pool Lane,2024-01-21T06:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.79
310144,Salmon Pool Lane,2024-01-21T06:00:00.000+00:00,feeder,0050,N Current (RMS),A,5.9
310144,Salmon Pool Lane,2024-01-21T06:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.6
310144,Salmon Pool Lane,2024-01-21T06:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,2.3
310144,Salmon Pool Lane,2024-01-21T06:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.6
310144,Salmon Pool Lane,2024-01-21T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.79
310144,Salmon Pool Lane,2024-01-21T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.67
310144,Salmon Pool Lane,2024-01-21T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-21T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.35
310144,Salmon Pool Lane,2024-01-21T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.68
310144,Salmon Pool Lane,2024-01-21T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-21T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,8.9
310144,Salmon Pool Lane,2024-01-21T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.6
310144,Salmon Pool Lane,2024-01-21T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.7
310144,Salmon Pool Lane,2024-01-21T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-21T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.64
310144,Salmon Pool Lane,2024-01-21T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.28
310144,Salmon Pool Lane,2024-01-21T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.87
310144,Salmon Pool Lane,2024-01-21T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.29
310144,Salmon Pool Lane,2024-01-21T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.53
310144,Salmon Pool Lane,2024-01-21T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.36
310144,Salmon Pool Lane,2024-01-21T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.8
310144,Salmon Pool Lane,2024-01-21T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.4
310144,Salmon Pool Lane,2024-01-21T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.8
310144,Salmon Pool Lane,2024-01-21T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.8
310144,Salmon Pool Lane,2024-01-21T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.09
310144,Salmon Pool Lane,2024-01-21T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.28
310144,Salmon Pool Lane,2024-01-21T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
310144,Salmon Pool Lane,2024-01-21T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.44
310144,Salmon Pool Lane,2024-01-21T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.44
310144,Salmon Pool Lane,2024-01-21T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.41
310144,Salmon Pool Lane,2024-01-21T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.0
310144,Salmon Pool Lane,2024-01-21T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.1
310144,Salmon Pool Lane,2024-01-21T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.1
310144,Salmon Pool Lane,2024-01-21T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.1
310144,Salmon Pool Lane,2024-01-21T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-21T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
310144,Salmon Pool Lane,2024-01-21T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
310144,Salmon Pool Lane,2024-01-21T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-21T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
310144,Salmon Pool Lane,2024-01-21T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-21T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-21T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-21T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
310144,Salmon Pool Lane,2024-01-21T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-21T06:00:00.000+00:00,transformer,,Temperature,C,18.5
310144,Salmon Pool Lane,2024-01-21T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
310144,Salmon Pool Lane,2024-01-21T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
310144,Salmon Pool Lane,2024-01-21T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
310144,Salmon Pool Lane,2024-01-21T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
310144,Salmon Pool Lane,2024-01-21T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
310144,Salmon Pool Lane,2024-01-21T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
310144,Salmon Pool Lane,2024-01-21T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
310144,Salmon Pool Lane,2024-01-21T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
310144,Salmon Pool Lane,2024-01-21T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
310144,Salmon Pool Lane,2024-01-21T06:00:00.000+00:00,busbar,,L3 Active Power,kW,17.37
310144,Salmon Pool Lane,2024-01-21T06:00:00.000+00:00,busbar,,L2 Active Power,kW,12.01
310144,Salmon Pool Lane,2024-01-21T06:00:00.000+00:00,busbar,,L1 Active Power,kW,5.56
310144,Salmon Pool Lane,2024-01-21T06:00:00.000+00:00,busbar,,N Current (RMS),A,38.3
310144,Salmon Pool Lane,2024-01-21T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
310144,Salmon Pool Lane,2024-01-21T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
310144,Salmon Pool Lane,2024-01-21T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.5
310144,Salmon Pool Lane,2024-01-21T05:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.42
310144,Salmon Pool Lane,2024-01-21T05:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.45
310144,Salmon Pool Lane,2024-01-21T05:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.02
310144,Salmon Pool Lane,2024-01-21T05:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.51
310144,Salmon Pool Lane,2024-01-21T05:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.13
310144,Salmon Pool Lane,2024-01-21T05:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.01
310144,Salmon Pool Lane,2024-01-21T05:50:00.000+00:00,feeder,0050,N Current (RMS),A,2.9
310144,Salmon Pool Lane,2024-01-21T05:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.0
310144,Salmon Pool Lane,2024-01-21T05:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,2.1
310144,Salmon Pool Lane,2024-01-21T05:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.3
310144,Salmon Pool Lane,2024-01-21T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.72
310144,Salmon Pool Lane,2024-01-21T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.69
310144,Salmon Pool Lane,2024-01-21T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-21T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.19
310144,Salmon Pool Lane,2024-01-21T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.57
310144,Salmon Pool Lane,2024-01-21T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-21T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,8.2
310144,Salmon Pool Lane,2024-01-21T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.8
310144,Salmon Pool Lane,2024-01-21T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.2
310144,Salmon Pool Lane,2024-01-21T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-21T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
310144,Salmon Pool Lane,2024-01-21T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.31
310144,Salmon Pool Lane,2024-01-21T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.13
310144,Salmon Pool Lane,2024-01-21T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.59
310144,Salmon Pool Lane,2024-01-21T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.08
310144,Salmon Pool Lane,2024-01-21T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.17
310144,Salmon Pool Lane,2024-01-21T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.9
310144,Salmon Pool Lane,2024-01-21T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.5
310144,Salmon Pool Lane,2024-01-21T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.9
310144,Salmon Pool Lane,2024-01-21T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.8
310144,Salmon Pool Lane,2024-01-21T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.07
310144,Salmon Pool Lane,2024-01-21T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.3
310144,Salmon Pool Lane,2024-01-21T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
310144,Salmon Pool Lane,2024-01-21T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.02
310144,Salmon Pool Lane,2024-01-21T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.34
310144,Salmon Pool Lane,2024-01-21T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.31
310144,Salmon Pool Lane,2024-01-21T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.2
310144,Salmon Pool Lane,2024-01-21T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.2
310144,Salmon Pool Lane,2024-01-21T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.6
310144,Salmon Pool Lane,2024-01-21T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.8
310144,Salmon Pool Lane,2024-01-21T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-21T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
310144,Salmon Pool Lane,2024-01-21T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
310144,Salmon Pool Lane,2024-01-21T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-21T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
310144,Salmon Pool Lane,2024-01-21T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-21T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-21T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-21T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
310144,Salmon Pool Lane,2024-01-21T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-21T05:50:00.000+00:00,transformer,,Temperature,C,18.5
310144,Salmon Pool Lane,2024-01-21T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
310144,Salmon Pool Lane,2024-01-21T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
310144,Salmon Pool Lane,2024-01-21T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
310144,Salmon Pool Lane,2024-01-21T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
310144,Salmon Pool Lane,2024-01-21T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
310144,Salmon Pool Lane,2024-01-21T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
310144,Salmon Pool Lane,2024-01-21T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
310144,Salmon Pool Lane,2024-01-21T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
310144,Salmon Pool Lane,2024-01-21T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
310144,Salmon Pool Lane,2024-01-21T05:50:00.000+00:00,busbar,,L3 Active Power,kW,17.31
310144,Salmon Pool Lane,2024-01-21T05:50:00.000+00:00,busbar,,L2 Active Power,kW,11.15
310144,Salmon Pool Lane,2024-01-21T05:50:00.000+00:00,busbar,,L1 Active Power,kW,5.5
310144,Salmon Pool Lane,2024-01-21T05:50:00.000+00:00,busbar,,N Current (RMS),A,37.2
310144,Salmon Pool Lane,2024-01-21T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
310144,Salmon Pool Lane,2024-01-21T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
310144,Salmon Pool Lane,2024-01-21T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.8
310144,Salmon Pool Lane,2024-01-21T05:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.44
310144,Salmon Pool Lane,2024-01-21T05:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.45
310144,Salmon Pool Lane,2024-01-21T05:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.01
310144,Salmon Pool Lane,2024-01-21T05:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.45
310144,Salmon Pool Lane,2024-01-21T05:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.17
310144,Salmon Pool Lane,2024-01-21T05:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.06
310144,Salmon Pool Lane,2024-01-21T05:40:00.000+00:00,feeder,0050,N Current (RMS),A,3.2
310144,Salmon Pool Lane,2024-01-21T05:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.0
310144,Salmon Pool Lane,2024-01-21T05:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,2.2
310144,Salmon Pool Lane,2024-01-21T05:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.4
310144,Salmon Pool Lane,2024-01-21T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.79
310144,Salmon Pool Lane,2024-01-21T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.68
310144,Salmon Pool Lane,2024-01-21T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-21T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.02
310144,Salmon Pool Lane,2024-01-21T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.59
310144,Salmon Pool Lane,2024-01-21T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-21T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,8.4
310144,Salmon Pool Lane,2024-01-21T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.3
310144,Salmon Pool Lane,2024-01-21T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.3
310144,Salmon Pool Lane,2024-01-21T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-21T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.03
310144,Salmon Pool Lane,2024-01-21T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.77
310144,Salmon Pool Lane,2024-01-21T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.14
