Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310144,Salmon Pool Lane,2024-01-21T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.43
310144,Salmon Pool Lane,2024-01-21T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.53
310144,Salmon Pool Lane,2024-01-21T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.38
310144,Salmon Pool Lane,2024-01-21T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,17.9
310144,Salmon Pool Lane,2024-01-21T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.9
310144,Salmon Pool Lane,2024-01-21T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.6
310144,Salmon Pool Lane,2024-01-21T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.5
310144,Salmon Pool Lane,2024-01-21T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
310144,Salmon Pool Lane,2024-01-21T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.18
310144,Salmon Pool Lane,2024-01-21T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.52
310144,Salmon Pool Lane,2024-01-21T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.11
310144,Salmon Pool Lane,2024-01-21T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.98
310144,Salmon Pool Lane,2024-01-21T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.47
310144,Salmon Pool Lane,2024-01-21T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.4
310144,Salmon Pool Lane,2024-01-21T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.2
310144,Salmon Pool Lane,2024-01-21T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.9
310144,Salmon Pool Lane,2024-01-21T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.1
310144,Salmon Pool Lane,2024-01-21T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-21T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
310144,Salmon Pool Lane,2024-01-21T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
310144,Salmon Pool Lane,2024-01-21T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
310144,Salmon Pool Lane,2024-01-21T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-21T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-21T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-21T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.6
310144,Salmon Pool Lane,2024-01-21T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.7
310144,Salmon Pool Lane,2024-01-21T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.8
310144,Salmon Pool Lane,2024-01-21T05:40:00.000+00:00,transformer,,Temperature,C,18.4
310144,Salmon Pool Lane,2024-01-21T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
310144,Salmon Pool Lane,2024-01-21T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
310144,Salmon Pool Lane,2024-01-21T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
310144,Salmon Pool Lane,2024-01-21T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
310144,Salmon Pool Lane,2024-01-21T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
310144,Salmon Pool Lane,2024-01-21T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
310144,Salmon Pool Lane,2024-01-21T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
310144,Salmon Pool Lane,2024-01-21T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
310144,Salmon Pool Lane,2024-01-21T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
310144,Salmon Pool Lane,2024-01-21T05:40:00.000+00:00,busbar,,L3 Active Power,kW,16.99
310144,Salmon Pool Lane,2024-01-21T05:40:00.000+00:00,busbar,,L2 Active Power,kW,12.29
310144,Salmon Pool Lane,2024-01-21T05:40:00.000+00:00,busbar,,L1 Active Power,kW,5.92
310144,Salmon Pool Lane,2024-01-21T05:40:00.000+00:00,busbar,,N Current (RMS),A,39.7
310144,Salmon Pool Lane,2024-01-21T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
310144,Salmon Pool Lane,2024-01-21T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
310144,Salmon Pool Lane,2024-01-21T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.1
310144,Salmon Pool Lane,2024-01-21T05:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.4
310144,Salmon Pool Lane,2024-01-21T05:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.44
310144,Salmon Pool Lane,2024-01-21T05:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.03
310144,Salmon Pool Lane,2024-01-21T05:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.47
310144,Salmon Pool Lane,2024-01-21T05:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.18
310144,Salmon Pool Lane,2024-01-21T05:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.09
310144,Salmon Pool Lane,2024-01-21T05:30:00.000+00:00,feeder,0050,N Current (RMS),A,2.9
310144,Salmon Pool Lane,2024-01-21T05:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.8
310144,Salmon Pool Lane,2024-01-21T05:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,2.2
310144,Salmon Pool Lane,2024-01-21T05:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.5
310144,Salmon Pool Lane,2024-01-21T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.59
310144,Salmon Pool Lane,2024-01-21T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.69
310144,Salmon Pool Lane,2024-01-21T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-21T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.28
310144,Salmon Pool Lane,2024-01-21T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.5
310144,Salmon Pool Lane,2024-01-21T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-21T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,8.0
310144,Salmon Pool Lane,2024-01-21T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.2
310144,Salmon Pool Lane,2024-01-21T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.0
310144,Salmon Pool Lane,2024-01-21T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-21T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.88
310144,Salmon Pool Lane,2024-01-21T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.06
310144,Salmon Pool Lane,2024-01-21T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
310144,Salmon Pool Lane,2024-01-21T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.35
310144,Salmon Pool Lane,2024-01-21T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.92
310144,Salmon Pool Lane,2024-01-21T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.66
310144,Salmon Pool Lane,2024-01-21T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.5
310144,Salmon Pool Lane,2024-01-21T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.7
310144,Salmon Pool Lane,2024-01-21T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.3
310144,Salmon Pool Lane,2024-01-21T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.2
310144,Salmon Pool Lane,2024-01-21T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
310144,Salmon Pool Lane,2024-01-21T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
310144,Salmon Pool Lane,2024-01-21T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.57
310144,Salmon Pool Lane,2024-01-21T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.4
310144,Salmon Pool Lane,2024-01-21T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.71
310144,Salmon Pool Lane,2024-01-21T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.47
310144,Salmon Pool Lane,2024-01-21T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,22.5
310144,Salmon Pool Lane,2024-01-21T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.8
310144,Salmon Pool Lane,2024-01-21T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.6
310144,Salmon Pool Lane,2024-01-21T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.3
310144,Salmon Pool Lane,2024-01-21T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-21T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
310144,Salmon Pool Lane,2024-01-21T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
310144,Salmon Pool Lane,2024-01-21T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-21T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
310144,Salmon Pool Lane,2024-01-21T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-21T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-21T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
310144,Salmon Pool Lane,2024-01-21T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
310144,Salmon Pool Lane,2024-01-21T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
310144,Salmon Pool Lane,2024-01-21T05:30:00.000+00:00,transformer,,Temperature,C,18.4
310144,Salmon Pool Lane,2024-01-21T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
310144,Salmon Pool Lane,2024-01-21T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
310144,Salmon Pool Lane,2024-01-21T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
310144,Salmon Pool Lane,2024-01-21T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
310144,Salmon Pool Lane,2024-01-21T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
310144,Salmon Pool Lane,2024-01-21T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
310144,Salmon Pool Lane,2024-01-21T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
310144,Salmon Pool Lane,2024-01-21T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
310144,Salmon Pool Lane,2024-01-21T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
310144,Salmon Pool Lane,2024-01-21T05:30:00.000+00:00,busbar,,L3 Active Power,kW,19.49
310144,Salmon Pool Lane,2024-01-21T05:30:00.000+00:00,busbar,,L2 Active Power,kW,14.34
310144,Salmon Pool Lane,2024-01-21T05:30:00.000+00:00,busbar,,L1 Active Power,kW,6.23
310144,Salmon Pool Lane,2024-01-21T05:30:00.000+00:00,busbar,,N Current (RMS),A,43.1
310144,Salmon Pool Lane,2024-01-21T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
310144,Salmon Pool Lane,2024-01-21T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
310144,Salmon Pool Lane,2024-01-21T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
310144,Salmon Pool Lane,2024-01-21T05:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.29
310144,Salmon Pool Lane,2024-01-21T05:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.43
310144,Salmon Pool Lane,2024-01-21T05:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.21
310144,Salmon Pool Lane,2024-01-21T05:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.62
310144,Salmon Pool Lane,2024-01-21T05:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.23
310144,Salmon Pool Lane,2024-01-21T05:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.93
310144,Salmon Pool Lane,2024-01-21T05:20:00.000+00:00,feeder,0050,N Current (RMS),A,2.9
310144,Salmon Pool Lane,2024-01-21T05:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.0
310144,Salmon Pool Lane,2024-01-21T05:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,2.2
310144,Salmon Pool Lane,2024-01-21T05:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.0
310144,Salmon Pool Lane,2024-01-21T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.78
310144,Salmon Pool Lane,2024-01-21T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.36
310144,Salmon Pool Lane,2024-01-21T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-21T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.14
310144,Salmon Pool Lane,2024-01-21T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.6
310144,Salmon Pool Lane,2024-01-21T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-21T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,12.1
310144,Salmon Pool Lane,2024-01-21T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.7
310144,Salmon Pool Lane,2024-01-21T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.0
310144,Salmon Pool Lane,2024-01-21T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-21T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
310144,Salmon Pool Lane,2024-01-21T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.92
310144,Salmon Pool Lane,2024-01-21T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.95
310144,Salmon Pool Lane,2024-01-21T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.13
310144,Salmon Pool Lane,2024-01-21T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.18
310144,Salmon Pool Lane,2024-01-21T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.48
310144,Salmon Pool Lane,2024-01-21T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.5
310144,Salmon Pool Lane,2024-01-21T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.8
310144,Salmon Pool Lane,2024-01-21T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.4
310144,Salmon Pool Lane,2024-01-21T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.8
310144,Salmon Pool Lane,2024-01-21T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
310144,Salmon Pool Lane,2024-01-21T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.14
310144,Salmon Pool Lane,2024-01-21T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.61
310144,Salmon Pool Lane,2024-01-21T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.75
310144,Salmon Pool Lane,2024-01-21T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.18
310144,Salmon Pool Lane,2024-01-21T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.57
310144,Salmon Pool Lane,2024-01-21T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,23.6
310144,Salmon Pool Lane,2024-01-21T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.3
310144,Salmon Pool Lane,2024-01-21T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.5
310144,Salmon Pool Lane,2024-01-21T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.9
310144,Salmon Pool Lane,2024-01-21T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-21T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
310144,Salmon Pool Lane,2024-01-21T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
310144,Salmon Pool Lane,2024-01-21T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-21T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-21T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
310144,Salmon Pool Lane,2024-01-21T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-21T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.4
310144,Salmon Pool Lane,2024-01-21T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.5
310144,Salmon Pool Lane,2024-01-21T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
310144,Salmon Pool Lane,2024-01-21T05:20:00.000+00:00,transformer,,Temperature,C,18.4
310144,Salmon Pool Lane,2024-01-21T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
310144,Salmon Pool Lane,2024-01-21T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
310144,Salmon Pool Lane,2024-01-21T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
310144,Salmon Pool Lane,2024-01-21T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
310144,Salmon Pool Lane,2024-01-21T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
310144,Salmon Pool Lane,2024-01-21T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
310144,Salmon Pool Lane,2024-01-21T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
310144,Salmon Pool Lane,2024-01-21T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
310144,Salmon Pool Lane,2024-01-21T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
310144,Salmon Pool Lane,2024-01-21T05:20:00.000+00:00,busbar,,L3 Active Power,kW,19.63
310144,Salmon Pool Lane,2024-01-21T05:20:00.000+00:00,busbar,,L2 Active Power,kW,18.2
310144,Salmon Pool Lane,2024-01-21T05:20:00.000+00:00,busbar,,L1 Active Power,kW,6.01
310144,Salmon Pool Lane,2024-01-21T05:20:00.000+00:00,busbar,,N Current (RMS),A,50.8
310144,Salmon Pool Lane,2024-01-21T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
310144,Salmon Pool Lane,2024-01-21T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
310144,Salmon Pool Lane,2024-01-21T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
310144,Salmon Pool Lane,2024-01-21T05:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.26
310144,Salmon Pool Lane,2024-01-21T05:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.39
310144,Salmon Pool Lane,2024-01-21T05:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.3
310144,Salmon Pool Lane,2024-01-21T05:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.63
310144,Salmon Pool Lane,2024-01-21T05:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.35
310144,Salmon Pool Lane,2024-01-21T05:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.83
310144,Salmon Pool Lane,2024-01-21T05:10:00.000+00:00,feeder,0050,N Current (RMS),A,3.8
310144,Salmon Pool Lane,2024-01-21T05:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.2
310144,Salmon Pool Lane,2024-01-21T05:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,2.4
310144,Salmon Pool Lane,2024-01-21T05:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.8
310144,Salmon Pool Lane,2024-01-21T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.82
310144,Salmon Pool Lane,2024-01-21T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.1
310144,Salmon Pool Lane,2024-01-21T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-21T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.97
310144,Salmon Pool Lane,2024-01-21T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.86
310144,Salmon Pool Lane,2024-01-21T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-21T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,15.4
310144,Salmon Pool Lane,2024-01-21T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.1
310144,Salmon Pool Lane,2024-01-21T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.0
310144,Salmon Pool Lane,2024-01-21T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-21T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.5
310144,Salmon Pool Lane,2024-01-21T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.13
310144,Salmon Pool Lane,2024-01-21T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.18
310144,Salmon Pool Lane,2024-01-21T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.58
310144,Salmon Pool Lane,2024-01-21T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.3
310144,Salmon Pool Lane,2024-01-21T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.29
310144,Salmon Pool Lane,2024-01-21T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.7
310144,Salmon Pool Lane,2024-01-21T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.6
310144,Salmon Pool Lane,2024-01-21T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.2
310144,Salmon Pool Lane,2024-01-21T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.4
310144,Salmon Pool Lane,2024-01-21T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
310144,Salmon Pool Lane,2024-01-21T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.12
310144,Salmon Pool Lane,2024-01-21T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
310144,Salmon Pool Lane,2024-01-21T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.42
310144,Salmon Pool Lane,2024-01-21T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.21
310144,Salmon Pool Lane,2024-01-21T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.56
310144,Salmon Pool Lane,2024-01-21T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,33.2
310144,Salmon Pool Lane,2024-01-21T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.4
310144,Salmon Pool Lane,2024-01-21T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.6
310144,Salmon Pool Lane,2024-01-21T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.9
310144,Salmon Pool Lane,2024-01-21T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
310144,Salmon Pool Lane,2024-01-21T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
310144,Salmon Pool Lane,2024-01-21T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
310144,Salmon Pool Lane,2024-01-21T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-21T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-21T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.04
310144,Salmon Pool Lane,2024-01-21T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-21T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.3
310144,Salmon Pool Lane,2024-01-21T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.4
310144,Salmon Pool Lane,2024-01-21T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
310144,Salmon Pool Lane,2024-01-21T05:10:00.000+00:00,transformer,,Temperature,C,18.4
310144,Salmon Pool Lane,2024-01-21T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
310144,Salmon Pool Lane,2024-01-21T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
310144,Salmon Pool Lane,2024-01-21T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
310144,Salmon Pool Lane,2024-01-21T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
310144,Salmon Pool Lane,2024-01-21T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
310144,Salmon Pool Lane,2024-01-21T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
310144,Salmon Pool Lane,2024-01-21T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
310144,Salmon Pool Lane,2024-01-21T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
310144,Salmon Pool Lane,2024-01-21T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
310144,Salmon Pool Lane,2024-01-21T05:10:00.000+00:00,busbar,,L3 Active Power,kW,20.59
310144,Salmon Pool Lane,2024-01-21T05:10:00.000+00:00,busbar,,L2 Active Power,kW,23.72
310144,Salmon Pool Lane,2024-01-21T05:10:00.000+00:00,busbar,,L1 Active Power,kW,5.72
310144,Salmon Pool Lane,2024-01-21T05:10:00.000+00:00,busbar,,N Current (RMS),A,61.1
310144,Salmon Pool Lane,2024-01-21T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
310144,Salmon Pool Lane,2024-01-21T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.9
310144,Salmon Pool Lane,2024-01-21T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
310144,Salmon Pool Lane,2024-01-21T05:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.25
310144,Salmon Pool Lane,2024-01-21T05:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.42
310144,Salmon Pool Lane,2024-01-21T05:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.29
310144,Salmon Pool Lane,2024-01-21T05:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.62
310144,Salmon Pool Lane,2024-01-21T05:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.28
310144,Salmon Pool Lane,2024-01-21T05:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.84
310144,Salmon Pool Lane,2024-01-21T05:00:00.000+00:00,feeder,0050,N Current (RMS),A,3.5
310144,Salmon Pool Lane,2024-01-21T05:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.0
310144,Salmon Pool Lane,2024-01-21T05:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,2.3
310144,Salmon Pool Lane,2024-01-21T05:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.8
310144,Salmon Pool Lane,2024-01-21T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.89
310144,Salmon Pool Lane,2024-01-21T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.07
310144,Salmon Pool Lane,2024-01-21T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-21T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.46
310144,Salmon Pool Lane,2024-01-21T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.79
310144,Salmon Pool Lane,2024-01-21T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-21T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,15.9
310144,Salmon Pool Lane,2024-01-21T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.9
310144,Salmon Pool Lane,2024-01-21T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.7
310144,Salmon Pool Lane,2024-01-21T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-21T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.49
310144,Salmon Pool Lane,2024-01-21T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.97
310144,Salmon Pool Lane,2024-01-21T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.4
310144,Salmon Pool Lane,2024-01-21T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.55
310144,Salmon Pool Lane,2024-01-21T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.93
310144,Salmon Pool Lane,2024-01-21T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.24
310144,Salmon Pool Lane,2024-01-21T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,16.1
310144,Salmon Pool Lane,2024-01-21T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.4
310144,Salmon Pool Lane,2024-01-21T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.1
310144,Salmon Pool Lane,2024-01-21T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.6
310144,Salmon Pool Lane,2024-01-21T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
310144,Salmon Pool Lane,2024-01-21T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.07
310144,Salmon Pool Lane,2024-01-21T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
310144,Salmon Pool Lane,2024-01-21T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.52
310144,Salmon Pool Lane,2024-01-21T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.8
310144,Salmon Pool Lane,2024-01-21T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.53
310144,Salmon Pool Lane,2024-01-21T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,28.6
310144,Salmon Pool Lane,2024-01-21T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.3
310144,Salmon Pool Lane,2024-01-21T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.8
310144,Salmon Pool Lane,2024-01-21T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.4
310144,Salmon Pool Lane,2024-01-21T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
310144,Salmon Pool Lane,2024-01-21T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
310144,Salmon Pool Lane,2024-01-21T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
310144,Salmon Pool Lane,2024-01-21T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-21T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-21T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.03
310144,Salmon Pool Lane,2024-01-21T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-21T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.4
310144,Salmon Pool Lane,2024-01-21T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.5
310144,Salmon Pool Lane,2024-01-21T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
310144,Salmon Pool Lane,2024-01-21T05:00:00.000+00:00,transformer,,Temperature,C,18.3
310144,Salmon Pool Lane,2024-01-21T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
310144,Salmon Pool Lane,2024-01-21T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
310144,Salmon Pool Lane,2024-01-21T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
310144,Salmon Pool Lane,2024-01-21T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
310144,Salmon Pool Lane,2024-01-21T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
310144,Salmon Pool Lane,2024-01-21T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
310144,Salmon Pool Lane,2024-01-21T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
310144,Salmon Pool Lane,2024-01-21T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
310144,Salmon Pool Lane,2024-01-21T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
310144,Salmon Pool Lane,2024-01-21T05:00:00.000+00:00,busbar,,L3 Active Power,kW,19.15
310144,Salmon Pool Lane,2024-01-21T05:00:00.000+00:00,busbar,,L2 Active Power,kW,21.79
310144,Salmon Pool Lane,2024-01-21T05:00:00.000+00:00,busbar,,L1 Active Power,kW,5.65
310144,Salmon Pool Lane,2024-01-21T05:00:00.000+00:00,busbar,,N Current (RMS),A,59.9
310144,Salmon Pool Lane,2024-01-21T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
310144,Salmon Pool Lane,2024-01-21T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
310144,Salmon Pool Lane,2024-01-21T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.5
310144,Salmon Pool Lane,2024-01-21T04:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.17
310144,Salmon Pool Lane,2024-01-21T04:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.45
310144,Salmon Pool Lane,2024-01-21T04:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.26
310144,Salmon Pool Lane,2024-01-21T04:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.74
310144,Salmon Pool Lane,2024-01-21T04:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.13
310144,Salmon Pool Lane,2024-01-21T04:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.78
310144,Salmon Pool Lane,2024-01-21T04:50:00.000+00:00,feeder,0050,N Current (RMS),A,3.1
310144,Salmon Pool Lane,2024-01-21T04:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.3
310144,Salmon Pool Lane,2024-01-21T04:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,2.1
310144,Salmon Pool Lane,2024-01-21T04:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.5
310144,Salmon Pool Lane,2024-01-21T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.72
310144,Salmon Pool Lane,2024-01-21T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
310144,Salmon Pool Lane,2024-01-21T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-21T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.03
310144,Salmon Pool Lane,2024-01-21T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.51
310144,Salmon Pool Lane,2024-01-21T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-21T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,14.0
310144,Salmon Pool Lane,2024-01-21T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.3
310144,Salmon Pool Lane,2024-01-21T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.8
310144,Salmon Pool Lane,2024-01-21T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-21T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.95
310144,Salmon Pool Lane,2024-01-21T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.13
310144,Salmon Pool Lane,2024-01-21T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.14
310144,Salmon Pool Lane,2024-01-21T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.42
310144,Salmon Pool Lane,2024-01-21T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.42
310144,Salmon Pool Lane,2024-01-21T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.18
310144,Salmon Pool Lane,2024-01-21T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.8
310144,Salmon Pool Lane,2024-01-21T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.0
310144,Salmon Pool Lane,2024-01-21T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.4
310144,Salmon Pool Lane,2024-01-21T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.3
310144,Salmon Pool Lane,2024-01-21T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
310144,Salmon Pool Lane,2024-01-21T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.04
310144,Salmon Pool Lane,2024-01-21T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
310144,Salmon Pool Lane,2024-01-21T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.04
310144,Salmon Pool Lane,2024-01-21T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.28
310144,Salmon Pool Lane,2024-01-21T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.59
310144,Salmon Pool Lane,2024-01-21T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,26.4
310144,Salmon Pool Lane,2024-01-21T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.0
310144,Salmon Pool Lane,2024-01-21T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.4
310144,Salmon Pool Lane,2024-01-21T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.5
310144,Salmon Pool Lane,2024-01-21T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-21T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
310144,Salmon Pool Lane,2024-01-21T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
310144,Salmon Pool Lane,2024-01-21T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
310144,Salmon Pool Lane,2024-01-21T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-21T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
310144,Salmon Pool Lane,2024-01-21T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-21T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-21T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-21T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-21T04:50:00.000+00:00,transformer,,Temperature,C,18.3
310144,Salmon Pool Lane,2024-01-21T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
310144,Salmon Pool Lane,2024-01-21T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
310144,Salmon Pool Lane,2024-01-21T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
310144,Salmon Pool Lane,2024-01-21T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
310144,Salmon Pool Lane,2024-01-21T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
310144,Salmon Pool Lane,2024-01-21T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
310144,Salmon Pool Lane,2024-01-21T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
310144,Salmon Pool Lane,2024-01-21T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
310144,Salmon Pool Lane,2024-01-21T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
310144,Salmon Pool Lane,2024-01-21T04:50:00.000+00:00,busbar,,L3 Active Power,kW,20.22
310144,Salmon Pool Lane,2024-01-21T04:50:00.000+00:00,busbar,,L2 Active Power,kW,19.34
310144,Salmon Pool Lane,2024-01-21T04:50:00.000+00:00,busbar,,L1 Active Power,kW,6.58
310144,Salmon Pool Lane,2024-01-21T04:50:00.000+00:00,busbar,,N Current (RMS),A,54.2
310144,Salmon Pool Lane,2024-01-21T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
310144,Salmon Pool Lane,2024-01-21T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
310144,Salmon Pool Lane,2024-01-21T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
310144,Salmon Pool Lane,2024-01-21T04:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.18
310144,Salmon Pool Lane,2024-01-21T04:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.44
310144,Salmon Pool Lane,2024-01-21T04:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.17
310144,Salmon Pool Lane,2024-01-21T04:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.7
310144,Salmon Pool Lane,2024-01-21T04:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.14
310144,Salmon Pool Lane,2024-01-21T04:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.83
310144,Salmon Pool Lane,2024-01-21T04:40:00.000+00:00,feeder,0050,N Current (RMS),A,2.8
310144,Salmon Pool Lane,2024-01-21T04:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.2
310144,Salmon Pool Lane,2024-01-21T04:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,2.1
310144,Salmon Pool Lane,2024-01-21T04:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.6
310144,Salmon Pool Lane,2024-01-21T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.96
310144,Salmon Pool Lane,2024-01-21T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.74
310144,Salmon Pool Lane,2024-01-21T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-21T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.71
310144,Salmon Pool Lane,2024-01-21T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.15
310144,Salmon Pool Lane,2024-01-21T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-21T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,7.3
310144,Salmon Pool Lane,2024-01-21T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.4
310144,Salmon Pool Lane,2024-01-21T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.9
310144,Salmon Pool Lane,2024-01-21T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-21T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
310144,Salmon Pool Lane,2024-01-21T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.31
310144,Salmon Pool Lane,2024-01-21T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.04
310144,Salmon Pool Lane,2024-01-21T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.4
310144,Salmon Pool Lane,2024-01-21T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.81
310144,Salmon Pool Lane,2024-01-21T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.38
310144,Salmon Pool Lane,2024-01-21T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.4
310144,Salmon Pool Lane,2024-01-21T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.0
310144,Salmon Pool Lane,2024-01-21T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.9
310144,Salmon Pool Lane,2024-01-21T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.1
310144,Salmon Pool Lane,2024-01-21T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
310144,Salmon Pool Lane,2024-01-21T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.04
310144,Salmon Pool Lane,2024-01-21T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.36
310144,Salmon Pool Lane,2024-01-21T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.63
310144,Salmon Pool Lane,2024-01-21T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.45
310144,Salmon Pool Lane,2024-01-21T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.71
310144,Salmon Pool Lane,2024-01-21T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,23.2
310144,Salmon Pool Lane,2024-01-21T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.7
310144,Salmon Pool Lane,2024-01-21T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.1
310144,Salmon Pool Lane,2024-01-21T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.5
310144,Salmon Pool Lane,2024-01-21T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-21T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
310144,Salmon Pool Lane,2024-01-21T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
310144,Salmon Pool Lane,2024-01-21T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-21T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
310144,Salmon Pool Lane,2024-01-21T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-21T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-21T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-21T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
310144,Salmon Pool Lane,2024-01-21T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
310144,Salmon Pool Lane,2024-01-21T04:40:00.000+00:00,transformer,,Temperature,C,18.3
310144,Salmon Pool Lane,2024-01-21T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
310144,Salmon Pool Lane,2024-01-21T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
310144,Salmon Pool Lane,2024-01-21T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
310144,Salmon Pool Lane,2024-01-21T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
310144,Salmon Pool Lane,2024-01-21T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
310144,Salmon Pool Lane,2024-01-21T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
310144,Salmon Pool Lane,2024-01-21T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
310144,Salmon Pool Lane,2024-01-21T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
310144,Salmon Pool Lane,2024-01-21T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
310144,Salmon Pool Lane,2024-01-21T04:40:00.000+00:00,busbar,,L3 Active Power,kW,19.42
310144,Salmon Pool Lane,2024-01-21T04:40:00.000+00:00,busbar,,L2 Active Power,kW,15.57
310144,Salmon Pool Lane,2024-01-21T04:40:00.000+00:00,busbar,,L1 Active Power,kW,6.93
310144,Salmon Pool Lane,2024-01-21T04:40:00.000+00:00,busbar,,N Current (RMS),A,41.1
310144,Salmon Pool Lane,2024-01-21T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
310144,Salmon Pool Lane,2024-01-21T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
310144,Salmon Pool Lane,2024-01-21T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.5
310144,Salmon Pool Lane,2024-01-21T04:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.18
310144,Salmon Pool Lane,2024-01-21T04:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.45
310144,Salmon Pool Lane,2024-01-21T04:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.26
310144,Salmon Pool Lane,2024-01-21T04:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.85
310144,Salmon Pool Lane,2024-01-21T04:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.13
310144,Salmon Pool Lane,2024-01-21T04:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.83
310144,Salmon Pool Lane,2024-01-21T04:30:00.000+00:00,feeder,0050,N Current (RMS),A,3.1
310144,Salmon Pool Lane,2024-01-21T04:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.9
310144,Salmon Pool Lane,2024-01-21T04:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,2.1
310144,Salmon Pool Lane,2024-01-21T04:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.7
310144,Salmon Pool Lane,2024-01-21T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.84
310144,Salmon Pool Lane,2024-01-21T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.71
310144,Salmon Pool Lane,2024-01-21T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-21T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.85
310144,Salmon Pool Lane,2024-01-21T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.09
310144,Salmon Pool Lane,2024-01-21T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-21T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,7.3
310144,Salmon Pool Lane,2024-01-21T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.7
310144,Salmon Pool Lane,2024-01-21T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.8
310144,Salmon Pool Lane,2024-01-21T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-21T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
310144,Salmon Pool Lane,2024-01-21T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.12
310144,Salmon Pool Lane,2024-01-21T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.05
310144,Salmon Pool Lane,2024-01-21T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.09
310144,Salmon Pool Lane,2024-01-21T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.23
310144,Salmon Pool Lane,2024-01-21T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.61
310144,Salmon Pool Lane,2024-01-21T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.7
310144,Salmon Pool Lane,2024-01-21T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.6
310144,Salmon Pool Lane,2024-01-21T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.4
310144,Salmon Pool Lane,2024-01-21T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.1
310144,Salmon Pool Lane,2024-01-21T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.02
310144,Salmon Pool Lane,2024-01-21T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.18
310144,Salmon Pool Lane,2024-01-21T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
310144,Salmon Pool Lane,2024-01-21T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.48
310144,Salmon Pool Lane,2024-01-21T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.32
310144,Salmon Pool Lane,2024-01-21T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.53
310144,Salmon Pool Lane,2024-01-21T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,27.5
310144,Salmon Pool Lane,2024-01-21T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.1
310144,Salmon Pool Lane,2024-01-21T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.7
310144,Salmon Pool Lane,2024-01-21T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.3
310144,Salmon Pool Lane,2024-01-21T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
310144,Salmon Pool Lane,2024-01-21T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
310144,Salmon Pool Lane,2024-01-21T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
310144,Salmon Pool Lane,2024-01-21T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-21T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-21T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
310144,Salmon Pool Lane,2024-01-21T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-21T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.3
310144,Salmon Pool Lane,2024-01-21T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.4
310144,Salmon Pool Lane,2024-01-21T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
310144,Salmon Pool Lane,2024-01-21T04:30:00.000+00:00,transformer,,Temperature,C,18.3
310144,Salmon Pool Lane,2024-01-21T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
310144,Salmon Pool Lane,2024-01-21T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
310144,Salmon Pool Lane,2024-01-21T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
310144,Salmon Pool Lane,2024-01-21T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
310144,Salmon Pool Lane,2024-01-21T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
310144,Salmon Pool Lane,2024-01-21T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
310144,Salmon Pool Lane,2024-01-21T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
310144,Salmon Pool Lane,2024-01-21T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
310144,Salmon Pool Lane,2024-01-21T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
310144,Salmon Pool Lane,2024-01-21T04:30:00.000+00:00,busbar,,L3 Active Power,kW,19.27
310144,Salmon Pool Lane,2024-01-21T04:30:00.000+00:00,busbar,,L2 Active Power,kW,18.78
310144,Salmon Pool Lane,2024-01-21T04:30:00.000+00:00,busbar,,L1 Active Power,kW,5.99
310144,Salmon Pool Lane,2024-01-21T04:30:00.000+00:00,busbar,,N Current (RMS),A,49.0
310144,Salmon Pool Lane,2024-01-21T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
310144,Salmon Pool Lane,2024-01-21T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
310144,Salmon Pool Lane,2024-01-21T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
310144,Salmon Pool Lane,2024-01-21T04:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.28
310144,Salmon Pool Lane,2024-01-21T04:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.43
310144,Salmon Pool Lane,2024-01-21T04:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.27
310144,Salmon Pool Lane,2024-01-21T04:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.6
310144,Salmon Pool Lane,2024-01-21T04:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.18
310144,Salmon Pool Lane,2024-01-21T04:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.88
310144,Salmon Pool Lane,2024-01-21T04:20:00.000+00:00,feeder,0050,N Current (RMS),A,3.1
310144,Salmon Pool Lane,2024-01-21T04:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.0
310144,Salmon Pool Lane,2024-01-21T04:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,2.1
310144,Salmon Pool Lane,2024-01-21T04:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.9
310144,Salmon Pool Lane,2024-01-21T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.78
310144,Salmon Pool Lane,2024-01-21T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.76
310144,Salmon Pool Lane,2024-01-21T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-21T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.87
310144,Salmon Pool Lane,2024-01-21T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.19
310144,Salmon Pool Lane,2024-01-21T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-21T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,7.4
310144,Salmon Pool Lane,2024-01-21T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.6
310144,Salmon Pool Lane,2024-01-21T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.1
310144,Salmon Pool Lane,2024-01-21T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
