Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310144,Salmon Pool Lane,2024-01-21T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.19
310144,Salmon Pool Lane,2024-01-21T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.21
310144,Salmon Pool Lane,2024-01-21T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.19
310144,Salmon Pool Lane,2024-01-21T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.43
310144,Salmon Pool Lane,2024-01-21T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.94
310144,Salmon Pool Lane,2024-01-21T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.31
310144,Salmon Pool Lane,2024-01-21T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,18.6
310144,Salmon Pool Lane,2024-01-21T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.0
310144,Salmon Pool Lane,2024-01-21T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.2
310144,Salmon Pool Lane,2024-01-21T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.4
310144,Salmon Pool Lane,2024-01-21T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
310144,Salmon Pool Lane,2024-01-21T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.25
310144,Salmon Pool Lane,2024-01-21T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
310144,Salmon Pool Lane,2024-01-21T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.39
310144,Salmon Pool Lane,2024-01-21T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.24
310144,Salmon Pool Lane,2024-01-21T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.47
310144,Salmon Pool Lane,2024-01-21T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,28.0
310144,Salmon Pool Lane,2024-01-21T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.7
310144,Salmon Pool Lane,2024-01-21T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.3
310144,Salmon Pool Lane,2024-01-21T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.0
310144,Salmon Pool Lane,2024-01-21T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
310144,Salmon Pool Lane,2024-01-21T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
310144,Salmon Pool Lane,2024-01-21T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
310144,Salmon Pool Lane,2024-01-21T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-21T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-21T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.03
310144,Salmon Pool Lane,2024-01-21T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-21T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-21T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
310144,Salmon Pool Lane,2024-01-21T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-21T04:20:00.000+00:00,transformer,,Temperature,C,18.2
310144,Salmon Pool Lane,2024-01-21T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
310144,Salmon Pool Lane,2024-01-21T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
310144,Salmon Pool Lane,2024-01-21T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
310144,Salmon Pool Lane,2024-01-21T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
310144,Salmon Pool Lane,2024-01-21T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
310144,Salmon Pool Lane,2024-01-21T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
310144,Salmon Pool Lane,2024-01-21T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
310144,Salmon Pool Lane,2024-01-21T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
310144,Salmon Pool Lane,2024-01-21T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
310144,Salmon Pool Lane,2024-01-21T04:20:00.000+00:00,busbar,,L3 Active Power,kW,19.28
310144,Salmon Pool Lane,2024-01-21T04:20:00.000+00:00,busbar,,L2 Active Power,kW,19.55
310144,Salmon Pool Lane,2024-01-21T04:20:00.000+00:00,busbar,,L1 Active Power,kW,5.68
310144,Salmon Pool Lane,2024-01-21T04:20:00.000+00:00,busbar,,N Current (RMS),A,53.4
310144,Salmon Pool Lane,2024-01-21T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
310144,Salmon Pool Lane,2024-01-21T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
310144,Salmon Pool Lane,2024-01-21T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.9
310144,Salmon Pool Lane,2024-01-21T04:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.44
310144,Salmon Pool Lane,2024-01-21T04:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.41
310144,Salmon Pool Lane,2024-01-21T04:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.22
310144,Salmon Pool Lane,2024-01-21T04:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.39
310144,Salmon Pool Lane,2024-01-21T04:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.22
310144,Salmon Pool Lane,2024-01-21T04:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.84
310144,Salmon Pool Lane,2024-01-21T04:10:00.000+00:00,feeder,0050,N Current (RMS),A,3.5
310144,Salmon Pool Lane,2024-01-21T04:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.6
310144,Salmon Pool Lane,2024-01-21T04:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,2.1
310144,Salmon Pool Lane,2024-01-21T04:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.7
310144,Salmon Pool Lane,2024-01-21T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.78
310144,Salmon Pool Lane,2024-01-21T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.72
310144,Salmon Pool Lane,2024-01-21T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-21T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.95
310144,Salmon Pool Lane,2024-01-21T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.35
310144,Salmon Pool Lane,2024-01-21T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-21T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,8.0
310144,Salmon Pool Lane,2024-01-21T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.1
310144,Salmon Pool Lane,2024-01-21T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.5
310144,Salmon Pool Lane,2024-01-21T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-21T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.17
310144,Salmon Pool Lane,2024-01-21T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.5
310144,Salmon Pool Lane,2024-01-21T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.29
310144,Salmon Pool Lane,2024-01-21T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.29
310144,Salmon Pool Lane,2024-01-21T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.75
310144,Salmon Pool Lane,2024-01-21T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.38
310144,Salmon Pool Lane,2024-01-21T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.7
310144,Salmon Pool Lane,2024-01-21T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.6
310144,Salmon Pool Lane,2024-01-21T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.9
310144,Salmon Pool Lane,2024-01-21T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.0
310144,Salmon Pool Lane,2024-01-21T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.92
310144,Salmon Pool Lane,2024-01-21T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.22
310144,Salmon Pool Lane,2024-01-21T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
310144,Salmon Pool Lane,2024-01-21T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.51
310144,Salmon Pool Lane,2024-01-21T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.33
310144,Salmon Pool Lane,2024-01-21T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.53
310144,Salmon Pool Lane,2024-01-21T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,30.6
310144,Salmon Pool Lane,2024-01-21T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.1
310144,Salmon Pool Lane,2024-01-21T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.0
310144,Salmon Pool Lane,2024-01-21T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.1
310144,Salmon Pool Lane,2024-01-21T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
310144,Salmon Pool Lane,2024-01-21T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
310144,Salmon Pool Lane,2024-01-21T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
310144,Salmon Pool Lane,2024-01-21T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-21T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-21T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.03
310144,Salmon Pool Lane,2024-01-21T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-21T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-21T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
310144,Salmon Pool Lane,2024-01-21T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-21T04:10:00.000+00:00,transformer,,Temperature,C,18.1
310144,Salmon Pool Lane,2024-01-21T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
310144,Salmon Pool Lane,2024-01-21T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
310144,Salmon Pool Lane,2024-01-21T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
310144,Salmon Pool Lane,2024-01-21T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
310144,Salmon Pool Lane,2024-01-21T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
310144,Salmon Pool Lane,2024-01-21T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
310144,Salmon Pool Lane,2024-01-21T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
310144,Salmon Pool Lane,2024-01-21T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
310144,Salmon Pool Lane,2024-01-21T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
310144,Salmon Pool Lane,2024-01-21T04:10:00.000+00:00,busbar,,L3 Active Power,kW,19.14
310144,Salmon Pool Lane,2024-01-21T04:10:00.000+00:00,busbar,,L2 Active Power,kW,19.65
310144,Salmon Pool Lane,2024-01-21T04:10:00.000+00:00,busbar,,L1 Active Power,kW,5.77
310144,Salmon Pool Lane,2024-01-21T04:10:00.000+00:00,busbar,,N Current (RMS),A,52.7
310144,Salmon Pool Lane,2024-01-21T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
310144,Salmon Pool Lane,2024-01-21T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
310144,Salmon Pool Lane,2024-01-21T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.4
310144,Salmon Pool Lane,2024-01-21T04:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.44
310144,Salmon Pool Lane,2024-01-21T04:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.45
310144,Salmon Pool Lane,2024-01-21T04:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.18
310144,Salmon Pool Lane,2024-01-21T04:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.42
310144,Salmon Pool Lane,2024-01-21T04:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.13
310144,Salmon Pool Lane,2024-01-21T04:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.83
310144,Salmon Pool Lane,2024-01-21T04:00:00.000+00:00,feeder,0050,N Current (RMS),A,3.9
310144,Salmon Pool Lane,2024-01-21T04:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.7
310144,Salmon Pool Lane,2024-01-21T04:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,2.1
310144,Salmon Pool Lane,2024-01-21T04:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.6
310144,Salmon Pool Lane,2024-01-21T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.91
310144,Salmon Pool Lane,2024-01-21T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.63
310144,Salmon Pool Lane,2024-01-21T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-21T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.91
310144,Salmon Pool Lane,2024-01-21T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.44
310144,Salmon Pool Lane,2024-01-21T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-21T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,9.0
310144,Salmon Pool Lane,2024-01-21T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.0
310144,Salmon Pool Lane,2024-01-21T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.7
310144,Salmon Pool Lane,2024-01-21T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-21T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.97
310144,Salmon Pool Lane,2024-01-21T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.52
310144,Salmon Pool Lane,2024-01-21T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.51
310144,Salmon Pool Lane,2024-01-21T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.51
310144,Salmon Pool Lane,2024-01-21T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.4
310144,Salmon Pool Lane,2024-01-21T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.13
310144,Salmon Pool Lane,2024-01-21T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.3
310144,Salmon Pool Lane,2024-01-21T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.3
310144,Salmon Pool Lane,2024-01-21T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.4
310144,Salmon Pool Lane,2024-01-21T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.0
310144,Salmon Pool Lane,2024-01-21T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
310144,Salmon Pool Lane,2024-01-21T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.11
310144,Salmon Pool Lane,2024-01-21T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
310144,Salmon Pool Lane,2024-01-21T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.21
310144,Salmon Pool Lane,2024-01-21T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.07
310144,Salmon Pool Lane,2024-01-21T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.5
310144,Salmon Pool Lane,2024-01-21T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,34.6
310144,Salmon Pool Lane,2024-01-21T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.6
310144,Salmon Pool Lane,2024-01-21T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.4
310144,Salmon Pool Lane,2024-01-21T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.1
310144,Salmon Pool Lane,2024-01-21T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
310144,Salmon Pool Lane,2024-01-21T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
310144,Salmon Pool Lane,2024-01-21T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
310144,Salmon Pool Lane,2024-01-21T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-21T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-21T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.03
310144,Salmon Pool Lane,2024-01-21T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-21T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-21T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
310144,Salmon Pool Lane,2024-01-21T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
310144,Salmon Pool Lane,2024-01-21T04:00:00.000+00:00,transformer,,Temperature,C,18.1
310144,Salmon Pool Lane,2024-01-21T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
310144,Salmon Pool Lane,2024-01-21T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
310144,Salmon Pool Lane,2024-01-21T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
310144,Salmon Pool Lane,2024-01-21T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
310144,Salmon Pool Lane,2024-01-21T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
310144,Salmon Pool Lane,2024-01-21T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
310144,Salmon Pool Lane,2024-01-21T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
310144,Salmon Pool Lane,2024-01-21T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
310144,Salmon Pool Lane,2024-01-21T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
310144,Salmon Pool Lane,2024-01-21T04:00:00.000+00:00,busbar,,L3 Active Power,kW,18.05
310144,Salmon Pool Lane,2024-01-21T04:00:00.000+00:00,busbar,,L2 Active Power,kW,22.03
310144,Salmon Pool Lane,2024-01-21T04:00:00.000+00:00,busbar,,L1 Active Power,kW,5.5
310144,Salmon Pool Lane,2024-01-21T04:00:00.000+00:00,busbar,,N Current (RMS),A,58.7
310144,Salmon Pool Lane,2024-01-21T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
310144,Salmon Pool Lane,2024-01-21T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
310144,Salmon Pool Lane,2024-01-21T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
310144,Salmon Pool Lane,2024-01-21T03:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.41
310144,Salmon Pool Lane,2024-01-21T03:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.43
310144,Salmon Pool Lane,2024-01-21T03:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.1
310144,Salmon Pool Lane,2024-01-21T03:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.56
310144,Salmon Pool Lane,2024-01-21T03:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.2
310144,Salmon Pool Lane,2024-01-21T03:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.89
310144,Salmon Pool Lane,2024-01-21T03:50:00.000+00:00,feeder,0050,N Current (RMS),A,4.0
310144,Salmon Pool Lane,2024-01-21T03:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.2
310144,Salmon Pool Lane,2024-01-21T03:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,2.1
310144,Salmon Pool Lane,2024-01-21T03:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.8
310144,Salmon Pool Lane,2024-01-21T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.97
310144,Salmon Pool Lane,2024-01-21T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.72
310144,Salmon Pool Lane,2024-01-21T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-21T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.84
310144,Salmon Pool Lane,2024-01-21T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.29
310144,Salmon Pool Lane,2024-01-21T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-21T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,8.8
310144,Salmon Pool Lane,2024-01-21T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.8
310144,Salmon Pool Lane,2024-01-21T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.3
310144,Salmon Pool Lane,2024-01-21T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-21T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
310144,Salmon Pool Lane,2024-01-21T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.42
310144,Salmon Pool Lane,2024-01-21T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.29
310144,Salmon Pool Lane,2024-01-21T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.19
310144,Salmon Pool Lane,2024-01-21T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.68
310144,Salmon Pool Lane,2024-01-21T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.34
310144,Salmon Pool Lane,2024-01-21T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.0
310144,Salmon Pool Lane,2024-01-21T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.8
310144,Salmon Pool Lane,2024-01-21T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.2
310144,Salmon Pool Lane,2024-01-21T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.4
310144,Salmon Pool Lane,2024-01-21T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
310144,Salmon Pool Lane,2024-01-21T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
310144,Salmon Pool Lane,2024-01-21T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
310144,Salmon Pool Lane,2024-01-21T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.8
310144,Salmon Pool Lane,2024-01-21T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,15.37
310144,Salmon Pool Lane,2024-01-21T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.66
310144,Salmon Pool Lane,2024-01-21T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,39.7
310144,Salmon Pool Lane,2024-01-21T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.0
310144,Salmon Pool Lane,2024-01-21T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.9
310144,Salmon Pool Lane,2024-01-21T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.4
310144,Salmon Pool Lane,2024-01-21T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
310144,Salmon Pool Lane,2024-01-21T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
310144,Salmon Pool Lane,2024-01-21T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
310144,Salmon Pool Lane,2024-01-21T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-21T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-21T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.04
310144,Salmon Pool Lane,2024-01-21T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-21T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.5
310144,Salmon Pool Lane,2024-01-21T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.6
310144,Salmon Pool Lane,2024-01-21T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.7
310144,Salmon Pool Lane,2024-01-21T03:50:00.000+00:00,transformer,,Temperature,C,18.0
310144,Salmon Pool Lane,2024-01-21T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
310144,Salmon Pool Lane,2024-01-21T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
310144,Salmon Pool Lane,2024-01-21T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
310144,Salmon Pool Lane,2024-01-21T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
310144,Salmon Pool Lane,2024-01-21T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
310144,Salmon Pool Lane,2024-01-21T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
310144,Salmon Pool Lane,2024-01-21T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
310144,Salmon Pool Lane,2024-01-21T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
310144,Salmon Pool Lane,2024-01-21T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
310144,Salmon Pool Lane,2024-01-21T03:50:00.000+00:00,busbar,,L3 Active Power,kW,20.4
310144,Salmon Pool Lane,2024-01-21T03:50:00.000+00:00,busbar,,L2 Active Power,kW,23.54
310144,Salmon Pool Lane,2024-01-21T03:50:00.000+00:00,busbar,,L1 Active Power,kW,5.93
310144,Salmon Pool Lane,2024-01-21T03:50:00.000+00:00,busbar,,N Current (RMS),A,60.4
310144,Salmon Pool Lane,2024-01-21T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
310144,Salmon Pool Lane,2024-01-21T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.3
310144,Salmon Pool Lane,2024-01-21T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.4
310144,Salmon Pool Lane,2024-01-21T03:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.25
310144,Salmon Pool Lane,2024-01-21T03:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.43
310144,Salmon Pool Lane,2024-01-21T03:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.12
310144,Salmon Pool Lane,2024-01-21T03:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.73
310144,Salmon Pool Lane,2024-01-21T03:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.2
310144,Salmon Pool Lane,2024-01-21T03:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.81
310144,Salmon Pool Lane,2024-01-21T03:40:00.000+00:00,feeder,0050,N Current (RMS),A,3.9
310144,Salmon Pool Lane,2024-01-21T03:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.3
310144,Salmon Pool Lane,2024-01-21T03:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,2.1
310144,Salmon Pool Lane,2024-01-21T03:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.5
310144,Salmon Pool Lane,2024-01-21T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.83
310144,Salmon Pool Lane,2024-01-21T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.7
310144,Salmon Pool Lane,2024-01-21T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-21T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.88
310144,Salmon Pool Lane,2024-01-21T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.39
310144,Salmon Pool Lane,2024-01-21T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-21T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,8.5
310144,Salmon Pool Lane,2024-01-21T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.7
310144,Salmon Pool Lane,2024-01-21T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.6
310144,Salmon Pool Lane,2024-01-21T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-21T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.41
310144,Salmon Pool Lane,2024-01-21T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.13
310144,Salmon Pool Lane,2024-01-21T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
310144,Salmon Pool Lane,2024-01-21T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.09
310144,Salmon Pool Lane,2024-01-21T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.35
310144,Salmon Pool Lane,2024-01-21T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.91
310144,Salmon Pool Lane,2024-01-21T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.7
310144,Salmon Pool Lane,2024-01-21T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.9
310144,Salmon Pool Lane,2024-01-21T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.1
310144,Salmon Pool Lane,2024-01-21T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.9
310144,Salmon Pool Lane,2024-01-21T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
310144,Salmon Pool Lane,2024-01-21T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.83
310144,Salmon Pool Lane,2024-01-21T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
310144,Salmon Pool Lane,2024-01-21T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.88
310144,Salmon Pool Lane,2024-01-21T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,17.36
310144,Salmon Pool Lane,2024-01-21T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.53
310144,Salmon Pool Lane,2024-01-21T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,45.4
310144,Salmon Pool Lane,2024-01-21T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.3
310144,Salmon Pool Lane,2024-01-21T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.6
310144,Salmon Pool Lane,2024-01-21T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.2
310144,Salmon Pool Lane,2024-01-21T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
310144,Salmon Pool Lane,2024-01-21T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
310144,Salmon Pool Lane,2024-01-21T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
310144,Salmon Pool Lane,2024-01-21T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-21T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-21T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.04
310144,Salmon Pool Lane,2024-01-21T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-21T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.3
310144,Salmon Pool Lane,2024-01-21T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.4
310144,Salmon Pool Lane,2024-01-21T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
310144,Salmon Pool Lane,2024-01-21T03:40:00.000+00:00,transformer,,Temperature,C,18.0
310144,Salmon Pool Lane,2024-01-21T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
310144,Salmon Pool Lane,2024-01-21T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
310144,Salmon Pool Lane,2024-01-21T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
310144,Salmon Pool Lane,2024-01-21T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
310144,Salmon Pool Lane,2024-01-21T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
310144,Salmon Pool Lane,2024-01-21T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
310144,Salmon Pool Lane,2024-01-21T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
310144,Salmon Pool Lane,2024-01-21T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
310144,Salmon Pool Lane,2024-01-21T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
310144,Salmon Pool Lane,2024-01-21T03:40:00.000+00:00,busbar,,L3 Active Power,kW,19.59
310144,Salmon Pool Lane,2024-01-21T03:40:00.000+00:00,busbar,,L2 Active Power,kW,25.28
310144,Salmon Pool Lane,2024-01-21T03:40:00.000+00:00,busbar,,L1 Active Power,kW,6.3
310144,Salmon Pool Lane,2024-01-21T03:40:00.000+00:00,busbar,,N Current (RMS),A,67.3
310144,Salmon Pool Lane,2024-01-21T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
310144,Salmon Pool Lane,2024-01-21T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
310144,Salmon Pool Lane,2024-01-21T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
310144,Salmon Pool Lane,2024-01-21T03:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.27
310144,Salmon Pool Lane,2024-01-21T03:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.44
310144,Salmon Pool Lane,2024-01-21T03:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.19
310144,Salmon Pool Lane,2024-01-21T03:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.59
310144,Salmon Pool Lane,2024-01-21T03:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.18
310144,Salmon Pool Lane,2024-01-21T03:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.71
310144,Salmon Pool Lane,2024-01-21T03:30:00.000+00:00,feeder,0050,N Current (RMS),A,4.2
310144,Salmon Pool Lane,2024-01-21T03:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.9
310144,Salmon Pool Lane,2024-01-21T03:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,2.1
310144,Salmon Pool Lane,2024-01-21T03:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.2
310144,Salmon Pool Lane,2024-01-21T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.66
310144,Salmon Pool Lane,2024-01-21T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.76
310144,Salmon Pool Lane,2024-01-21T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-21T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.17
310144,Salmon Pool Lane,2024-01-21T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.31
310144,Salmon Pool Lane,2024-01-21T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-21T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,8.4
310144,Salmon Pool Lane,2024-01-21T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.8
310144,Salmon Pool Lane,2024-01-21T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.4
310144,Salmon Pool Lane,2024-01-21T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-21T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.22
310144,Salmon Pool Lane,2024-01-21T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.97
310144,Salmon Pool Lane,2024-01-21T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.7
310144,Salmon Pool Lane,2024-01-21T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.18
310144,Salmon Pool Lane,2024-01-21T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.78
310144,Salmon Pool Lane,2024-01-21T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.82
310144,Salmon Pool Lane,2024-01-21T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.1
310144,Salmon Pool Lane,2024-01-21T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.1
310144,Salmon Pool Lane,2024-01-21T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.7
310144,Salmon Pool Lane,2024-01-21T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.5
310144,Salmon Pool Lane,2024-01-21T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.01
310144,Salmon Pool Lane,2024-01-21T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
310144,Salmon Pool Lane,2024-01-21T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
310144,Salmon Pool Lane,2024-01-21T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.04
310144,Salmon Pool Lane,2024-01-21T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,17.84
310144,Salmon Pool Lane,2024-01-21T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.42
310144,Salmon Pool Lane,2024-01-21T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,47.4
310144,Salmon Pool Lane,2024-01-21T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.4
310144,Salmon Pool Lane,2024-01-21T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.4
310144,Salmon Pool Lane,2024-01-21T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.0
310144,Salmon Pool Lane,2024-01-21T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
310144,Salmon Pool Lane,2024-01-21T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
310144,Salmon Pool Lane,2024-01-21T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
310144,Salmon Pool Lane,2024-01-21T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-21T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-21T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.05
310144,Salmon Pool Lane,2024-01-21T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-21T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.5
310144,Salmon Pool Lane,2024-01-21T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.6
310144,Salmon Pool Lane,2024-01-21T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.7
310144,Salmon Pool Lane,2024-01-21T03:30:00.000+00:00,transformer,,Temperature,C,18.0
310144,Salmon Pool Lane,2024-01-21T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
310144,Salmon Pool Lane,2024-01-21T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
310144,Salmon Pool Lane,2024-01-21T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
310144,Salmon Pool Lane,2024-01-21T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
310144,Salmon Pool Lane,2024-01-21T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
310144,Salmon Pool Lane,2024-01-21T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
310144,Salmon Pool Lane,2024-01-21T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
310144,Salmon Pool Lane,2024-01-21T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
310144,Salmon Pool Lane,2024-01-21T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
310144,Salmon Pool Lane,2024-01-21T03:30:00.000+00:00,busbar,,L3 Active Power,kW,19.98
310144,Salmon Pool Lane,2024-01-21T03:30:00.000+00:00,busbar,,L2 Active Power,kW,26.12
310144,Salmon Pool Lane,2024-01-21T03:30:00.000+00:00,busbar,,L1 Active Power,kW,6.01
310144,Salmon Pool Lane,2024-01-21T03:30:00.000+00:00,busbar,,N Current (RMS),A,70.4
310144,Salmon Pool Lane,2024-01-21T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
310144,Salmon Pool Lane,2024-01-21T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
310144,Salmon Pool Lane,2024-01-21T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.1
310144,Salmon Pool Lane,2024-01-21T03:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.29
310144,Salmon Pool Lane,2024-01-21T03:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.41
310144,Salmon Pool Lane,2024-01-21T03:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.26
310144,Salmon Pool Lane,2024-01-21T03:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.54
310144,Salmon Pool Lane,2024-01-21T03:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.25
310144,Salmon Pool Lane,2024-01-21T03:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.66
310144,Salmon Pool Lane,2024-01-21T03:20:00.000+00:00,feeder,0050,N Current (RMS),A,4.2
310144,Salmon Pool Lane,2024-01-21T03:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.7
310144,Salmon Pool Lane,2024-01-21T03:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,2.1
310144,Salmon Pool Lane,2024-01-21T03:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.0
310144,Salmon Pool Lane,2024-01-21T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.9
310144,Salmon Pool Lane,2024-01-21T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.78
310144,Salmon Pool Lane,2024-01-21T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-21T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.96
310144,Salmon Pool Lane,2024-01-21T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.28
310144,Salmon Pool Lane,2024-01-21T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-21T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,8.6
310144,Salmon Pool Lane,2024-01-21T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.2
310144,Salmon Pool Lane,2024-01-21T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.3
310144,Salmon Pool Lane,2024-01-21T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-21T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
310144,Salmon Pool Lane,2024-01-21T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.03
310144,Salmon Pool Lane,2024-01-21T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.92
310144,Salmon Pool Lane,2024-01-21T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.01
310144,Salmon Pool Lane,2024-01-21T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.08
310144,Salmon Pool Lane,2024-01-21T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.09
310144,Salmon Pool Lane,2024-01-21T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,18.0
310144,Salmon Pool Lane,2024-01-21T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.1
310144,Salmon Pool Lane,2024-01-21T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.4
310144,Salmon Pool Lane,2024-01-21T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.0
310144,Salmon Pool Lane,2024-01-21T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
310144,Salmon Pool Lane,2024-01-21T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.09
310144,Salmon Pool Lane,2024-01-21T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
310144,Salmon Pool Lane,2024-01-21T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.05
310144,Salmon Pool Lane,2024-01-21T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,17.96
310144,Salmon Pool Lane,2024-01-21T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.49
310144,Salmon Pool Lane,2024-01-21T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,47.4
310144,Salmon Pool Lane,2024-01-21T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.0
310144,Salmon Pool Lane,2024-01-21T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.0
310144,Salmon Pool Lane,2024-01-21T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.0
310144,Salmon Pool Lane,2024-01-21T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
310144,Salmon Pool Lane,2024-01-21T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
310144,Salmon Pool Lane,2024-01-21T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
310144,Salmon Pool Lane,2024-01-21T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-21T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-21T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.05
310144,Salmon Pool Lane,2024-01-21T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-21T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-21T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-21T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-21T03:20:00.000+00:00,transformer,,Temperature,C,17.9
310144,Salmon Pool Lane,2024-01-21T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
310144,Salmon Pool Lane,2024-01-21T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
310144,Salmon Pool Lane,2024-01-21T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
310144,Salmon Pool Lane,2024-01-21T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
310144,Salmon Pool Lane,2024-01-21T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
310144,Salmon Pool Lane,2024-01-21T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
310144,Salmon Pool Lane,2024-01-21T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
310144,Salmon Pool Lane,2024-01-21T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
310144,Salmon Pool Lane,2024-01-21T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
310144,Salmon Pool Lane,2024-01-21T03:20:00.000+00:00,busbar,,L3 Active Power,kW,24.56
310144,Salmon Pool Lane,2024-01-21T03:20:00.000+00:00,busbar,,L2 Active Power,kW,26.59
310144,Salmon Pool Lane,2024-01-21T03:20:00.000+00:00,busbar,,L1 Active Power,kW,6.29
310144,Salmon Pool Lane,2024-01-21T03:20:00.000+00:00,busbar,,N Current (RMS),A,70.1
310144,Salmon Pool Lane,2024-01-21T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
310144,Salmon Pool Lane,2024-01-21T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
310144,Salmon Pool Lane,2024-01-21T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.5
310144,Salmon Pool Lane,2024-01-21T03:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.29
310144,Salmon Pool Lane,2024-01-21T03:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.46
310144,Salmon Pool Lane,2024-01-21T03:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.22
310144,Salmon Pool Lane,2024-01-21T03:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.58
310144,Salmon Pool Lane,2024-01-21T03:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.13
310144,Salmon Pool Lane,2024-01-21T03:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.77
310144,Salmon Pool Lane,2024-01-21T03:10:00.000+00:00,feeder,0050,N Current (RMS),A,3.9
310144,Salmon Pool Lane,2024-01-21T03:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.1
310144,Salmon Pool Lane,2024-01-21T03:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,2.1
310144,Salmon Pool Lane,2024-01-21T03:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.4
310144,Salmon Pool Lane,2024-01-21T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.92
310144,Salmon Pool Lane,2024-01-21T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.75
310144,Salmon Pool Lane,2024-01-21T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-21T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.97
310144,Salmon Pool Lane,2024-01-21T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.33
310144,Salmon Pool Lane,2024-01-21T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-21T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,9.0
310144,Salmon Pool Lane,2024-01-21T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.4
310144,Salmon Pool Lane,2024-01-21T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.5
310144,Salmon Pool Lane,2024-01-21T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-21T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.23
310144,Salmon Pool Lane,2024-01-21T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.27
310144,Salmon Pool Lane,2024-01-21T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
310144,Salmon Pool Lane,2024-01-21T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,11.45
310144,Salmon Pool Lane,2024-01-21T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.91
310144,Salmon Pool Lane,2024-01-21T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.69
310144,Salmon Pool Lane,2024-01-21T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,20.8
310144,Salmon Pool Lane,2024-01-21T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.8
310144,Salmon Pool Lane,2024-01-21T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.9
310144,Salmon Pool Lane,2024-01-21T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.2
310144,Salmon Pool Lane,2024-01-21T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.86
310144,Salmon Pool Lane,2024-01-21T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.05
310144,Salmon Pool Lane,2024-01-21T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
310144,Salmon Pool Lane,2024-01-21T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.81
310144,Salmon Pool Lane,2024-01-21T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,18.11
310144,Salmon Pool Lane,2024-01-21T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.53
310144,Salmon Pool Lane,2024-01-21T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,47.7
310144,Salmon Pool Lane,2024-01-21T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.1
310144,Salmon Pool Lane,2024-01-21T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.6
310144,Salmon Pool Lane,2024-01-21T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.1
310144,Salmon Pool Lane,2024-01-21T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
310144,Salmon Pool Lane,2024-01-21T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
310144,Salmon Pool Lane,2024-01-21T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
310144,Salmon Pool Lane,2024-01-21T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-21T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
310144,Salmon Pool Lane,2024-01-21T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.05
310144,Salmon Pool Lane,2024-01-21T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-21T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
310144,Salmon Pool Lane,2024-01-21T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
310144,Salmon Pool Lane,2024-01-21T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
310144,Salmon Pool Lane,2024-01-21T03:10:00.000+00:00,transformer,,Temperature,C,17.9
310144,Salmon Pool Lane,2024-01-21T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
310144,Salmon Pool Lane,2024-01-21T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
310144,Salmon Pool Lane,2024-01-21T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
310144,Salmon Pool Lane,2024-01-21T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
310144,Salmon Pool Lane,2024-01-21T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
310144,Salmon Pool Lane,2024-01-21T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
310144,Salmon Pool Lane,2024-01-21T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
310144,Salmon Pool Lane,2024-01-21T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
310144,Salmon Pool Lane,2024-01-21T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
310144,Salmon Pool Lane,2024-01-21T03:10:00.000+00:00,busbar,,L3 Active Power,kW,25.81
310144,Salmon Pool Lane,2024-01-21T03:10:00.000+00:00,busbar,,L2 Active Power,kW,25.51
310144,Salmon Pool Lane,2024-01-21T03:10:00.000+00:00,busbar,,L1 Active Power,kW,6.03
310144,Salmon Pool Lane,2024-01-21T03:10:00.000+00:00,busbar,,N Current (RMS),A,68.8
310144,Salmon Pool Lane,2024-01-21T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
310144,Salmon Pool Lane,2024-01-21T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
310144,Salmon Pool Lane,2024-01-21T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.3
310144,Salmon Pool Lane,2024-01-21T03:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.31
310144,Salmon Pool Lane,2024-01-21T03:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.45
310144,Salmon Pool Lane,2024-01-21T03:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.21
310144,Salmon Pool Lane,2024-01-21T03:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.59
310144,Salmon Pool Lane,2024-01-21T03:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.13
310144,Salmon Pool Lane,2024-01-21T03:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.78
310144,Salmon Pool Lane,2024-01-21T03:00:00.000+00:00,feeder,0050,N Current (RMS),A,4.0
310144,Salmon Pool Lane,2024-01-21T03:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.9
310144,Salmon Pool Lane,2024-01-21T03:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,2.1
310144,Salmon Pool Lane,2024-01-21T03:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.4
310144,Salmon Pool Lane,2024-01-21T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.74
310144,Salmon Pool Lane,2024-01-21T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.72
310144,Salmon Pool Lane,2024-01-21T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-21T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.01
310144,Salmon Pool Lane,2024-01-21T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.32
310144,Salmon Pool Lane,2024-01-21T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-21T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,8.3
