Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310144,Salmon Pool Lane,2024-01-21T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.2
310144,Salmon Pool Lane,2024-01-21T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.4
310144,Salmon Pool Lane,2024-01-21T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-21T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.94
310144,Salmon Pool Lane,2024-01-21T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.35
310144,Salmon Pool Lane,2024-01-21T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
310144,Salmon Pool Lane,2024-01-21T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.85
310144,Salmon Pool Lane,2024-01-21T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.46
310144,Salmon Pool Lane,2024-01-21T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.02
310144,Salmon Pool Lane,2024-01-21T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,19.8
310144,Salmon Pool Lane,2024-01-21T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.5
310144,Salmon Pool Lane,2024-01-21T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.2
310144,Salmon Pool Lane,2024-01-21T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.3
310144,Salmon Pool Lane,2024-01-21T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
310144,Salmon Pool Lane,2024-01-21T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
310144,Salmon Pool Lane,2024-01-21T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
310144,Salmon Pool Lane,2024-01-21T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.87
310144,Salmon Pool Lane,2024-01-21T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,18.29
310144,Salmon Pool Lane,2024-01-21T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.55
310144,Salmon Pool Lane,2024-01-21T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,48.9
310144,Salmon Pool Lane,2024-01-21T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.4
310144,Salmon Pool Lane,2024-01-21T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.4
310144,Salmon Pool Lane,2024-01-21T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.1
310144,Salmon Pool Lane,2024-01-21T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
310144,Salmon Pool Lane,2024-01-21T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
310144,Salmon Pool Lane,2024-01-21T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
310144,Salmon Pool Lane,2024-01-21T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-21T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-21T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.05
310144,Salmon Pool Lane,2024-01-21T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-21T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
310144,Salmon Pool Lane,2024-01-21T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
310144,Salmon Pool Lane,2024-01-21T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
310144,Salmon Pool Lane,2024-01-21T03:00:00.000+00:00,transformer,,Temperature,C,17.8
310144,Salmon Pool Lane,2024-01-21T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
310144,Salmon Pool Lane,2024-01-21T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
310144,Salmon Pool Lane,2024-01-21T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
310144,Salmon Pool Lane,2024-01-21T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
310144,Salmon Pool Lane,2024-01-21T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
310144,Salmon Pool Lane,2024-01-21T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
310144,Salmon Pool Lane,2024-01-21T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
310144,Salmon Pool Lane,2024-01-21T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
310144,Salmon Pool Lane,2024-01-21T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
310144,Salmon Pool Lane,2024-01-21T03:00:00.000+00:00,busbar,,L3 Active Power,kW,25.32
310144,Salmon Pool Lane,2024-01-21T03:00:00.000+00:00,busbar,,L2 Active Power,kW,26.21
310144,Salmon Pool Lane,2024-01-21T03:00:00.000+00:00,busbar,,L1 Active Power,kW,6.4
310144,Salmon Pool Lane,2024-01-21T03:00:00.000+00:00,busbar,,N Current (RMS),A,72.5
310144,Salmon Pool Lane,2024-01-21T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
310144,Salmon Pool Lane,2024-01-21T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
310144,Salmon Pool Lane,2024-01-21T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.3
310144,Salmon Pool Lane,2024-01-21T02:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.28
310144,Salmon Pool Lane,2024-01-21T02:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.45
310144,Salmon Pool Lane,2024-01-21T02:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.31
310144,Salmon Pool Lane,2024-01-21T02:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.62
310144,Salmon Pool Lane,2024-01-21T02:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.13
310144,Salmon Pool Lane,2024-01-21T02:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.7
310144,Salmon Pool Lane,2024-01-21T02:50:00.000+00:00,feeder,0050,N Current (RMS),A,3.9
310144,Salmon Pool Lane,2024-01-21T02:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.0
310144,Salmon Pool Lane,2024-01-21T02:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,2.1
310144,Salmon Pool Lane,2024-01-21T02:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.2
310144,Salmon Pool Lane,2024-01-21T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.76
310144,Salmon Pool Lane,2024-01-21T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.71
310144,Salmon Pool Lane,2024-01-21T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-21T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.23
310144,Salmon Pool Lane,2024-01-21T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.48
310144,Salmon Pool Lane,2024-01-21T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-21T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,9.2
310144,Salmon Pool Lane,2024-01-21T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.1
310144,Salmon Pool Lane,2024-01-21T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.9
310144,Salmon Pool Lane,2024-01-21T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-21T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.2
310144,Salmon Pool Lane,2024-01-21T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.36
310144,Salmon Pool Lane,2024-01-21T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.09
310144,Salmon Pool Lane,2024-01-21T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.31
310144,Salmon Pool Lane,2024-01-21T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.48
310144,Salmon Pool Lane,2024-01-21T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.39
310144,Salmon Pool Lane,2024-01-21T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.1
310144,Salmon Pool Lane,2024-01-21T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.6
310144,Salmon Pool Lane,2024-01-21T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.1
310144,Salmon Pool Lane,2024-01-21T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.7
310144,Salmon Pool Lane,2024-01-21T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
310144,Salmon Pool Lane,2024-01-21T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.08
310144,Salmon Pool Lane,2024-01-21T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
310144,Salmon Pool Lane,2024-01-21T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.17
310144,Salmon Pool Lane,2024-01-21T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,18.0
310144,Salmon Pool Lane,2024-01-21T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.61
310144,Salmon Pool Lane,2024-01-21T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,47.3
310144,Salmon Pool Lane,2024-01-21T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.6
310144,Salmon Pool Lane,2024-01-21T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.4
310144,Salmon Pool Lane,2024-01-21T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.2
310144,Salmon Pool Lane,2024-01-21T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
310144,Salmon Pool Lane,2024-01-21T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
310144,Salmon Pool Lane,2024-01-21T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
310144,Salmon Pool Lane,2024-01-21T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-21T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-21T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.05
310144,Salmon Pool Lane,2024-01-21T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-21T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-21T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
310144,Salmon Pool Lane,2024-01-21T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-21T02:50:00.000+00:00,transformer,,Temperature,C,17.8
310144,Salmon Pool Lane,2024-01-21T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
310144,Salmon Pool Lane,2024-01-21T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
310144,Salmon Pool Lane,2024-01-21T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
310144,Salmon Pool Lane,2024-01-21T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
310144,Salmon Pool Lane,2024-01-21T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
310144,Salmon Pool Lane,2024-01-21T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
310144,Salmon Pool Lane,2024-01-21T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
310144,Salmon Pool Lane,2024-01-21T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
310144,Salmon Pool Lane,2024-01-21T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
310144,Salmon Pool Lane,2024-01-21T02:50:00.000+00:00,busbar,,L3 Active Power,kW,25.33
310144,Salmon Pool Lane,2024-01-21T02:50:00.000+00:00,busbar,,L2 Active Power,kW,26.11
310144,Salmon Pool Lane,2024-01-21T02:50:00.000+00:00,busbar,,L1 Active Power,kW,6.75
310144,Salmon Pool Lane,2024-01-21T02:50:00.000+00:00,busbar,,N Current (RMS),A,70.7
310144,Salmon Pool Lane,2024-01-21T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
310144,Salmon Pool Lane,2024-01-21T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
310144,Salmon Pool Lane,2024-01-21T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
310144,Salmon Pool Lane,2024-01-21T02:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.23
310144,Salmon Pool Lane,2024-01-21T02:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.45
310144,Salmon Pool Lane,2024-01-21T02:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.28
310144,Salmon Pool Lane,2024-01-21T02:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.69
310144,Salmon Pool Lane,2024-01-21T02:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.13
310144,Salmon Pool Lane,2024-01-21T02:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.71
310144,Salmon Pool Lane,2024-01-21T02:40:00.000+00:00,feeder,0050,N Current (RMS),A,3.9
310144,Salmon Pool Lane,2024-01-21T02:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.2
310144,Salmon Pool Lane,2024-01-21T02:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,2.1
310144,Salmon Pool Lane,2024-01-21T02:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.3
310144,Salmon Pool Lane,2024-01-21T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.86
310144,Salmon Pool Lane,2024-01-21T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.74
310144,Salmon Pool Lane,2024-01-21T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-21T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.06
310144,Salmon Pool Lane,2024-01-21T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.69
310144,Salmon Pool Lane,2024-01-21T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-21T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,9.4
310144,Salmon Pool Lane,2024-01-21T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.6
310144,Salmon Pool Lane,2024-01-21T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.8
310144,Salmon Pool Lane,2024-01-21T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-21T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
310144,Salmon Pool Lane,2024-01-21T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.1
310144,Salmon Pool Lane,2024-01-21T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.01
310144,Salmon Pool Lane,2024-01-21T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,11.34
310144,Salmon Pool Lane,2024-01-21T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.12
310144,Salmon Pool Lane,2024-01-21T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.36
310144,Salmon Pool Lane,2024-01-21T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,21.4
310144,Salmon Pool Lane,2024-01-21T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.8
310144,Salmon Pool Lane,2024-01-21T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.7
310144,Salmon Pool Lane,2024-01-21T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.5
310144,Salmon Pool Lane,2024-01-21T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
310144,Salmon Pool Lane,2024-01-21T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.28
310144,Salmon Pool Lane,2024-01-21T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
310144,Salmon Pool Lane,2024-01-21T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.94
310144,Salmon Pool Lane,2024-01-21T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,17.81
310144,Salmon Pool Lane,2024-01-21T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.48
310144,Salmon Pool Lane,2024-01-21T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,47.1
310144,Salmon Pool Lane,2024-01-21T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.8
310144,Salmon Pool Lane,2024-01-21T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.8
310144,Salmon Pool Lane,2024-01-21T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.9
310144,Salmon Pool Lane,2024-01-21T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
310144,Salmon Pool Lane,2024-01-21T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
310144,Salmon Pool Lane,2024-01-21T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
310144,Salmon Pool Lane,2024-01-21T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-21T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
310144,Salmon Pool Lane,2024-01-21T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.04
310144,Salmon Pool Lane,2024-01-21T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-21T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.5
310144,Salmon Pool Lane,2024-01-21T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.6
310144,Salmon Pool Lane,2024-01-21T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
310144,Salmon Pool Lane,2024-01-21T02:40:00.000+00:00,transformer,,Temperature,C,17.7
310144,Salmon Pool Lane,2024-01-21T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
310144,Salmon Pool Lane,2024-01-21T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
310144,Salmon Pool Lane,2024-01-21T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
310144,Salmon Pool Lane,2024-01-21T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
310144,Salmon Pool Lane,2024-01-21T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
310144,Salmon Pool Lane,2024-01-21T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
310144,Salmon Pool Lane,2024-01-21T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
310144,Salmon Pool Lane,2024-01-21T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
310144,Salmon Pool Lane,2024-01-21T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
310144,Salmon Pool Lane,2024-01-21T02:40:00.000+00:00,busbar,,L3 Active Power,kW,26.03
310144,Salmon Pool Lane,2024-01-21T02:40:00.000+00:00,busbar,,L2 Active Power,kW,25.78
310144,Salmon Pool Lane,2024-01-21T02:40:00.000+00:00,busbar,,L1 Active Power,kW,6.59
310144,Salmon Pool Lane,2024-01-21T02:40:00.000+00:00,busbar,,N Current (RMS),A,70.1
310144,Salmon Pool Lane,2024-01-21T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
310144,Salmon Pool Lane,2024-01-21T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
310144,Salmon Pool Lane,2024-01-21T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.1
310144,Salmon Pool Lane,2024-01-21T02:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.34
310144,Salmon Pool Lane,2024-01-21T02:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.41
310144,Salmon Pool Lane,2024-01-21T02:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.28
310144,Salmon Pool Lane,2024-01-21T02:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.54
310144,Salmon Pool Lane,2024-01-21T02:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.22
310144,Salmon Pool Lane,2024-01-21T02:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.65
310144,Salmon Pool Lane,2024-01-21T02:30:00.000+00:00,feeder,0050,N Current (RMS),A,4.8
310144,Salmon Pool Lane,2024-01-21T02:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.0
310144,Salmon Pool Lane,2024-01-21T02:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,2.1
310144,Salmon Pool Lane,2024-01-21T02:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.1
310144,Salmon Pool Lane,2024-01-21T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.98
310144,Salmon Pool Lane,2024-01-21T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.57
310144,Salmon Pool Lane,2024-01-21T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-21T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.06
310144,Salmon Pool Lane,2024-01-21T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.33
310144,Salmon Pool Lane,2024-01-21T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-21T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,14.8
310144,Salmon Pool Lane,2024-01-21T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.8
310144,Salmon Pool Lane,2024-01-21T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.8
310144,Salmon Pool Lane,2024-01-21T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-21T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
310144,Salmon Pool Lane,2024-01-21T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.21
310144,Salmon Pool Lane,2024-01-21T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.95
310144,Salmon Pool Lane,2024-01-21T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.89
310144,Salmon Pool Lane,2024-01-21T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.61
310144,Salmon Pool Lane,2024-01-21T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.92
310144,Salmon Pool Lane,2024-01-21T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,23.4
310144,Salmon Pool Lane,2024-01-21T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.9
310144,Salmon Pool Lane,2024-01-21T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.7
310144,Salmon Pool Lane,2024-01-21T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.8
310144,Salmon Pool Lane,2024-01-21T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
310144,Salmon Pool Lane,2024-01-21T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.2
310144,Salmon Pool Lane,2024-01-21T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
310144,Salmon Pool Lane,2024-01-21T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.98
310144,Salmon Pool Lane,2024-01-21T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,17.87
310144,Salmon Pool Lane,2024-01-21T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.55
310144,Salmon Pool Lane,2024-01-21T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,47.3
310144,Salmon Pool Lane,2024-01-21T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.0
310144,Salmon Pool Lane,2024-01-21T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.0
310144,Salmon Pool Lane,2024-01-21T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.1
310144,Salmon Pool Lane,2024-01-21T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
310144,Salmon Pool Lane,2024-01-21T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
310144,Salmon Pool Lane,2024-01-21T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
310144,Salmon Pool Lane,2024-01-21T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-21T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
310144,Salmon Pool Lane,2024-01-21T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.05
310144,Salmon Pool Lane,2024-01-21T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-21T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
310144,Salmon Pool Lane,2024-01-21T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.4
310144,Salmon Pool Lane,2024-01-21T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
310144,Salmon Pool Lane,2024-01-21T02:30:00.000+00:00,transformer,,Temperature,C,17.6
310144,Salmon Pool Lane,2024-01-21T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
310144,Salmon Pool Lane,2024-01-21T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
310144,Salmon Pool Lane,2024-01-21T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
310144,Salmon Pool Lane,2024-01-21T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
310144,Salmon Pool Lane,2024-01-21T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
310144,Salmon Pool Lane,2024-01-21T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
310144,Salmon Pool Lane,2024-01-21T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
310144,Salmon Pool Lane,2024-01-21T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
310144,Salmon Pool Lane,2024-01-21T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
310144,Salmon Pool Lane,2024-01-21T02:30:00.000+00:00,busbar,,L3 Active Power,kW,26.47
310144,Salmon Pool Lane,2024-01-21T02:30:00.000+00:00,busbar,,L2 Active Power,kW,27.05
310144,Salmon Pool Lane,2024-01-21T02:30:00.000+00:00,busbar,,L1 Active Power,kW,6.17
310144,Salmon Pool Lane,2024-01-21T02:30:00.000+00:00,busbar,,N Current (RMS),A,74.8
310144,Salmon Pool Lane,2024-01-21T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
310144,Salmon Pool Lane,2024-01-21T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
310144,Salmon Pool Lane,2024-01-21T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
310144,Salmon Pool Lane,2024-01-21T02:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.32
310144,Salmon Pool Lane,2024-01-21T02:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.43
310144,Salmon Pool Lane,2024-01-21T02:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.22
310144,Salmon Pool Lane,2024-01-21T02:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.59
310144,Salmon Pool Lane,2024-01-21T02:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.2
310144,Salmon Pool Lane,2024-01-21T02:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.69
310144,Salmon Pool Lane,2024-01-21T02:20:00.000+00:00,feeder,0050,N Current (RMS),A,5.1
310144,Salmon Pool Lane,2024-01-21T02:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.0
310144,Salmon Pool Lane,2024-01-21T02:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,2.1
310144,Salmon Pool Lane,2024-01-21T02:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.1
310144,Salmon Pool Lane,2024-01-21T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.87
310144,Salmon Pool Lane,2024-01-21T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.35
310144,Salmon Pool Lane,2024-01-21T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-21T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.05
310144,Salmon Pool Lane,2024-01-21T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.48
310144,Salmon Pool Lane,2024-01-21T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-21T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,17.4
310144,Salmon Pool Lane,2024-01-21T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.6
310144,Salmon Pool Lane,2024-01-21T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.4
310144,Salmon Pool Lane,2024-01-21T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-21T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.78
310144,Salmon Pool Lane,2024-01-21T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.43
310144,Salmon Pool Lane,2024-01-21T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.42
310144,Salmon Pool Lane,2024-01-21T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.76
310144,Salmon Pool Lane,2024-01-21T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.51
310144,Salmon Pool Lane,2024-01-21T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.55
310144,Salmon Pool Lane,2024-01-21T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,25.6
310144,Salmon Pool Lane,2024-01-21T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.1
310144,Salmon Pool Lane,2024-01-21T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.3
310144,Salmon Pool Lane,2024-01-21T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.3
310144,Salmon Pool Lane,2024-01-21T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
310144,Salmon Pool Lane,2024-01-21T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.18
310144,Salmon Pool Lane,2024-01-21T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
310144,Salmon Pool Lane,2024-01-21T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.92
310144,Salmon Pool Lane,2024-01-21T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,18.09
310144,Salmon Pool Lane,2024-01-21T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.59
310144,Salmon Pool Lane,2024-01-21T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,47.2
310144,Salmon Pool Lane,2024-01-21T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.6
310144,Salmon Pool Lane,2024-01-21T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.9
310144,Salmon Pool Lane,2024-01-21T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.1
310144,Salmon Pool Lane,2024-01-21T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
310144,Salmon Pool Lane,2024-01-21T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
310144,Salmon Pool Lane,2024-01-21T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
310144,Salmon Pool Lane,2024-01-21T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-21T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-21T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.06
310144,Salmon Pool Lane,2024-01-21T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-21T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-21T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-21T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-21T02:20:00.000+00:00,transformer,,Temperature,C,17.6
310144,Salmon Pool Lane,2024-01-21T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
310144,Salmon Pool Lane,2024-01-21T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
310144,Salmon Pool Lane,2024-01-21T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
310144,Salmon Pool Lane,2024-01-21T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
310144,Salmon Pool Lane,2024-01-21T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
310144,Salmon Pool Lane,2024-01-21T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
310144,Salmon Pool Lane,2024-01-21T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
310144,Salmon Pool Lane,2024-01-21T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
310144,Salmon Pool Lane,2024-01-21T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
310144,Salmon Pool Lane,2024-01-21T02:20:00.000+00:00,busbar,,L3 Active Power,kW,24.32
310144,Salmon Pool Lane,2024-01-21T02:20:00.000+00:00,busbar,,L2 Active Power,kW,30.27
310144,Salmon Pool Lane,2024-01-21T02:20:00.000+00:00,busbar,,L1 Active Power,kW,5.89
310144,Salmon Pool Lane,2024-01-21T02:20:00.000+00:00,busbar,,N Current (RMS),A,82.0
310144,Salmon Pool Lane,2024-01-21T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
310144,Salmon Pool Lane,2024-01-21T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.3
310144,Salmon Pool Lane,2024-01-21T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.5
310144,Salmon Pool Lane,2024-01-21T02:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.32
310144,Salmon Pool Lane,2024-01-21T02:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.43
310144,Salmon Pool Lane,2024-01-21T02:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.1
310144,Salmon Pool Lane,2024-01-21T02:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.72
310144,Salmon Pool Lane,2024-01-21T02:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.19
310144,Salmon Pool Lane,2024-01-21T02:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.76
310144,Salmon Pool Lane,2024-01-21T02:10:00.000+00:00,feeder,0050,N Current (RMS),A,5.2
310144,Salmon Pool Lane,2024-01-21T02:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.4
310144,Salmon Pool Lane,2024-01-21T02:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,2.1
310144,Salmon Pool Lane,2024-01-21T02:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.4
310144,Salmon Pool Lane,2024-01-21T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.75
310144,Salmon Pool Lane,2024-01-21T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.33
310144,Salmon Pool Lane,2024-01-21T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-21T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.26
310144,Salmon Pool Lane,2024-01-21T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.26
310144,Salmon Pool Lane,2024-01-21T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-21T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,16.6
310144,Salmon Pool Lane,2024-01-21T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.3
310144,Salmon Pool Lane,2024-01-21T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.5
310144,Salmon Pool Lane,2024-01-21T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-21T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.9
310144,Salmon Pool Lane,2024-01-21T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.32
310144,Salmon Pool Lane,2024-01-21T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.53
310144,Salmon Pool Lane,2024-01-21T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,12.52
310144,Salmon Pool Lane,2024-01-21T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.23
310144,Salmon Pool Lane,2024-01-21T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.14
310144,Salmon Pool Lane,2024-01-21T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,27.6
310144,Salmon Pool Lane,2024-01-21T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.4
310144,Salmon Pool Lane,2024-01-21T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.4
310144,Salmon Pool Lane,2024-01-21T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.1
310144,Salmon Pool Lane,2024-01-21T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
310144,Salmon Pool Lane,2024-01-21T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.09
310144,Salmon Pool Lane,2024-01-21T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
310144,Salmon Pool Lane,2024-01-21T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.73
310144,Salmon Pool Lane,2024-01-21T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,17.92
310144,Salmon Pool Lane,2024-01-21T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.63
310144,Salmon Pool Lane,2024-01-21T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,47.0
310144,Salmon Pool Lane,2024-01-21T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.9
310144,Salmon Pool Lane,2024-01-21T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.3
310144,Salmon Pool Lane,2024-01-21T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.2
310144,Salmon Pool Lane,2024-01-21T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
310144,Salmon Pool Lane,2024-01-21T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
310144,Salmon Pool Lane,2024-01-21T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
310144,Salmon Pool Lane,2024-01-21T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-21T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-21T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.06
310144,Salmon Pool Lane,2024-01-21T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-21T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-21T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-21T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-21T02:10:00.000+00:00,transformer,,Temperature,C,17.5
310144,Salmon Pool Lane,2024-01-21T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
310144,Salmon Pool Lane,2024-01-21T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
310144,Salmon Pool Lane,2024-01-21T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
310144,Salmon Pool Lane,2024-01-21T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
310144,Salmon Pool Lane,2024-01-21T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
310144,Salmon Pool Lane,2024-01-21T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
310144,Salmon Pool Lane,2024-01-21T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
310144,Salmon Pool Lane,2024-01-21T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
310144,Salmon Pool Lane,2024-01-21T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
310144,Salmon Pool Lane,2024-01-21T02:10:00.000+00:00,busbar,,L3 Active Power,kW,24.23
310144,Salmon Pool Lane,2024-01-21T02:10:00.000+00:00,busbar,,L2 Active Power,kW,30.59
310144,Salmon Pool Lane,2024-01-21T02:10:00.000+00:00,busbar,,L1 Active Power,kW,5.6
310144,Salmon Pool Lane,2024-01-21T02:10:00.000+00:00,busbar,,N Current (RMS),A,85.2
310144,Salmon Pool Lane,2024-01-21T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
310144,Salmon Pool Lane,2024-01-21T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.9
310144,Salmon Pool Lane,2024-01-21T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.5
310144,Salmon Pool Lane,2024-01-21T02:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.29
310144,Salmon Pool Lane,2024-01-21T02:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.44
310144,Salmon Pool Lane,2024-01-21T02:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.03
310144,Salmon Pool Lane,2024-01-21T02:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.68
310144,Salmon Pool Lane,2024-01-21T02:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.16
310144,Salmon Pool Lane,2024-01-21T02:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.8
310144,Salmon Pool Lane,2024-01-21T02:00:00.000+00:00,feeder,0050,N Current (RMS),A,5.2
310144,Salmon Pool Lane,2024-01-21T02:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.5
310144,Salmon Pool Lane,2024-01-21T02:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,2.2
310144,Salmon Pool Lane,2024-01-21T02:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.4
310144,Salmon Pool Lane,2024-01-21T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.06
310144,Salmon Pool Lane,2024-01-21T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
310144,Salmon Pool Lane,2024-01-21T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-21T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.13
310144,Salmon Pool Lane,2024-01-21T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.85
310144,Salmon Pool Lane,2024-01-21T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-21T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,16.7
310144,Salmon Pool Lane,2024-01-21T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.2
310144,Salmon Pool Lane,2024-01-21T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.4
310144,Salmon Pool Lane,2024-01-21T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-21T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.58
310144,Salmon Pool Lane,2024-01-21T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.35
310144,Salmon Pool Lane,2024-01-21T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.54
310144,Salmon Pool Lane,2024-01-21T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,12.81
310144,Salmon Pool Lane,2024-01-21T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.15
310144,Salmon Pool Lane,2024-01-21T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.31
310144,Salmon Pool Lane,2024-01-21T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,27.4
310144,Salmon Pool Lane,2024-01-21T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.4
310144,Salmon Pool Lane,2024-01-21T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.4
310144,Salmon Pool Lane,2024-01-21T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.6
310144,Salmon Pool Lane,2024-01-21T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.16
310144,Salmon Pool Lane,2024-01-21T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.9
310144,Salmon Pool Lane,2024-01-21T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
310144,Salmon Pool Lane,2024-01-21T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.54
310144,Salmon Pool Lane,2024-01-21T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,18.33
310144,Salmon Pool Lane,2024-01-21T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.59
310144,Salmon Pool Lane,2024-01-21T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,49.2
310144,Salmon Pool Lane,2024-01-21T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.2
310144,Salmon Pool Lane,2024-01-21T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.9
310144,Salmon Pool Lane,2024-01-21T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.1
310144,Salmon Pool Lane,2024-01-21T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
310144,Salmon Pool Lane,2024-01-21T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
310144,Salmon Pool Lane,2024-01-21T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
310144,Salmon Pool Lane,2024-01-21T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-21T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-21T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.06
310144,Salmon Pool Lane,2024-01-21T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-21T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-21T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
310144,Salmon Pool Lane,2024-01-21T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-21T02:00:00.000+00:00,transformer,,Temperature,C,17.4
310144,Salmon Pool Lane,2024-01-21T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
310144,Salmon Pool Lane,2024-01-21T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
310144,Salmon Pool Lane,2024-01-21T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
310144,Salmon Pool Lane,2024-01-21T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
310144,Salmon Pool Lane,2024-01-21T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
310144,Salmon Pool Lane,2024-01-21T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
310144,Salmon Pool Lane,2024-01-21T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
310144,Salmon Pool Lane,2024-01-21T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
310144,Salmon Pool Lane,2024-01-21T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
310144,Salmon Pool Lane,2024-01-21T02:00:00.000+00:00,busbar,,L3 Active Power,kW,24.16
310144,Salmon Pool Lane,2024-01-21T02:00:00.000+00:00,busbar,,L2 Active Power,kW,30.49
310144,Salmon Pool Lane,2024-01-21T02:00:00.000+00:00,busbar,,L1 Active Power,kW,5.77
310144,Salmon Pool Lane,2024-01-21T02:00:00.000+00:00,busbar,,N Current (RMS),A,84.9
310144,Salmon Pool Lane,2024-01-21T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
310144,Salmon Pool Lane,2024-01-21T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.2
310144,Salmon Pool Lane,2024-01-21T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.1
310144,Salmon Pool Lane,2024-01-21T01:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.27
310144,Salmon Pool Lane,2024-01-21T01:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.45
310144,Salmon Pool Lane,2024-01-21T01:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.04
310144,Salmon Pool Lane,2024-01-21T01:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.6
310144,Salmon Pool Lane,2024-01-21T01:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.13
310144,Salmon Pool Lane,2024-01-21T01:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.88
310144,Salmon Pool Lane,2024-01-21T01:50:00.000+00:00,feeder,0050,N Current (RMS),A,4.8
310144,Salmon Pool Lane,2024-01-21T01:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.0
310144,Salmon Pool Lane,2024-01-21T01:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,2.1
310144,Salmon Pool Lane,2024-01-21T01:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.7
310144,Salmon Pool Lane,2024-01-21T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.97
310144,Salmon Pool Lane,2024-01-21T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.84
310144,Salmon Pool Lane,2024-01-21T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-21T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.37
310144,Salmon Pool Lane,2024-01-21T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.99
310144,Salmon Pool Lane,2024-01-21T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-21T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,10.3
310144,Salmon Pool Lane,2024-01-21T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.0
310144,Salmon Pool Lane,2024-01-21T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.1
310144,Salmon Pool Lane,2024-01-21T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-21T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.17
310144,Salmon Pool Lane,2024-01-21T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.08
310144,Salmon Pool Lane,2024-01-21T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
310144,Salmon Pool Lane,2024-01-21T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,13.32
310144,Salmon Pool Lane,2024-01-21T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.16
310144,Salmon Pool Lane,2024-01-21T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.03
310144,Salmon Pool Lane,2024-01-21T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,25.9
310144,Salmon Pool Lane,2024-01-21T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.6
310144,Salmon Pool Lane,2024-01-21T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.9
310144,Salmon Pool Lane,2024-01-21T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.8
310144,Salmon Pool Lane,2024-01-21T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
310144,Salmon Pool Lane,2024-01-21T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
310144,Salmon Pool Lane,2024-01-21T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
310144,Salmon Pool Lane,2024-01-21T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.71
310144,Salmon Pool Lane,2024-01-21T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,17.94
310144,Salmon Pool Lane,2024-01-21T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.78
310144,Salmon Pool Lane,2024-01-21T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,46.8
310144,Salmon Pool Lane,2024-01-21T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.8
310144,Salmon Pool Lane,2024-01-21T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.4
310144,Salmon Pool Lane,2024-01-21T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.1
310144,Salmon Pool Lane,2024-01-21T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
310144,Salmon Pool Lane,2024-01-21T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
310144,Salmon Pool Lane,2024-01-21T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
310144,Salmon Pool Lane,2024-01-21T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-21T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-21T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.06
310144,Salmon Pool Lane,2024-01-21T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-21T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-21T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
310144,Salmon Pool Lane,2024-01-21T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-21T01:50:00.000+00:00,transformer,,Temperature,C,17.4
310144,Salmon Pool Lane,2024-01-21T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
310144,Salmon Pool Lane,2024-01-21T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
310144,Salmon Pool Lane,2024-01-21T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
310144,Salmon Pool Lane,2024-01-21T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
310144,Salmon Pool Lane,2024-01-21T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
310144,Salmon Pool Lane,2024-01-21T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
310144,Salmon Pool Lane,2024-01-21T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
310144,Salmon Pool Lane,2024-01-21T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
310144,Salmon Pool Lane,2024-01-21T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
310144,Salmon Pool Lane,2024-01-21T01:50:00.000+00:00,busbar,,L3 Active Power,kW,25.0
310144,Salmon Pool Lane,2024-01-21T01:50:00.000+00:00,busbar,,L2 Active Power,kW,30.22
310144,Salmon Pool Lane,2024-01-21T01:50:00.000+00:00,busbar,,L1 Active Power,kW,6.75
310144,Salmon Pool Lane,2024-01-21T01:50:00.000+00:00,busbar,,N Current (RMS),A,78.3
310144,Salmon Pool Lane,2024-01-21T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
310144,Salmon Pool Lane,2024-01-21T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.4
310144,Salmon Pool Lane,2024-01-21T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
310144,Salmon Pool Lane,2024-01-21T01:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.27
310144,Salmon Pool Lane,2024-01-21T01:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.42
310144,Salmon Pool Lane,2024-01-21T01:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.19
310144,Salmon Pool Lane,2024-01-21T01:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.65
310144,Salmon Pool Lane,2024-01-21T01:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.19
310144,Salmon Pool Lane,2024-01-21T01:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.79
310144,Salmon Pool Lane,2024-01-21T01:40:00.000+00:00,feeder,0050,N Current (RMS),A,4.8
310144,Salmon Pool Lane,2024-01-21T01:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.1
310144,Salmon Pool Lane,2024-01-21T01:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,2.1
310144,Salmon Pool Lane,2024-01-21T01:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.5
310144,Salmon Pool Lane,2024-01-21T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.51
310144,Salmon Pool Lane,2024-01-21T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.81
310144,Salmon Pool Lane,2024-01-21T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
