Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310144,Salmon Pool Lane,2024-01-21T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.67
310144,Salmon Pool Lane,2024-01-21T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.05
310144,Salmon Pool Lane,2024-01-21T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-21T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,9.7
310144,Salmon Pool Lane,2024-01-21T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.6
310144,Salmon Pool Lane,2024-01-21T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.3
310144,Salmon Pool Lane,2024-01-21T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-21T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.81
310144,Salmon Pool Lane,2024-01-21T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.07
310144,Salmon Pool Lane,2024-01-21T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.25
310144,Salmon Pool Lane,2024-01-21T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,11.33
310144,Salmon Pool Lane,2024-01-21T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.48
310144,Salmon Pool Lane,2024-01-21T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.63
310144,Salmon Pool Lane,2024-01-21T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,26.3
310144,Salmon Pool Lane,2024-01-21T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.7
310144,Salmon Pool Lane,2024-01-21T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.3
310144,Salmon Pool Lane,2024-01-21T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.4
310144,Salmon Pool Lane,2024-01-21T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.14
310144,Salmon Pool Lane,2024-01-21T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.07
310144,Salmon Pool Lane,2024-01-21T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
310144,Salmon Pool Lane,2024-01-21T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.7
310144,Salmon Pool Lane,2024-01-21T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,17.94
310144,Salmon Pool Lane,2024-01-21T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.49
310144,Salmon Pool Lane,2024-01-21T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,48.2
310144,Salmon Pool Lane,2024-01-21T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.9
310144,Salmon Pool Lane,2024-01-21T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.5
310144,Salmon Pool Lane,2024-01-21T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.0
310144,Salmon Pool Lane,2024-01-21T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
310144,Salmon Pool Lane,2024-01-21T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
310144,Salmon Pool Lane,2024-01-21T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
310144,Salmon Pool Lane,2024-01-21T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-21T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-21T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.06
310144,Salmon Pool Lane,2024-01-21T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-21T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-21T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-21T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-21T01:40:00.000+00:00,transformer,,Temperature,C,17.3
310144,Salmon Pool Lane,2024-01-21T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
310144,Salmon Pool Lane,2024-01-21T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
310144,Salmon Pool Lane,2024-01-21T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
310144,Salmon Pool Lane,2024-01-21T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
310144,Salmon Pool Lane,2024-01-21T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
310144,Salmon Pool Lane,2024-01-21T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
310144,Salmon Pool Lane,2024-01-21T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
310144,Salmon Pool Lane,2024-01-21T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
310144,Salmon Pool Lane,2024-01-21T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
310144,Salmon Pool Lane,2024-01-21T01:40:00.000+00:00,busbar,,L3 Active Power,kW,23.35
310144,Salmon Pool Lane,2024-01-21T01:40:00.000+00:00,busbar,,L2 Active Power,kW,30.65
310144,Salmon Pool Lane,2024-01-21T01:40:00.000+00:00,busbar,,L1 Active Power,kW,5.97
310144,Salmon Pool Lane,2024-01-21T01:40:00.000+00:00,busbar,,N Current (RMS),A,82.9
310144,Salmon Pool Lane,2024-01-21T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
310144,Salmon Pool Lane,2024-01-21T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.2
310144,Salmon Pool Lane,2024-01-21T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
310144,Salmon Pool Lane,2024-01-21T01:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.29
310144,Salmon Pool Lane,2024-01-21T01:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.42
310144,Salmon Pool Lane,2024-01-21T01:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.23
310144,Salmon Pool Lane,2024-01-21T01:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.58
310144,Salmon Pool Lane,2024-01-21T01:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.2
310144,Salmon Pool Lane,2024-01-21T01:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.74
310144,Salmon Pool Lane,2024-01-21T01:30:00.000+00:00,feeder,0050,N Current (RMS),A,4.6
310144,Salmon Pool Lane,2024-01-21T01:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.9
310144,Salmon Pool Lane,2024-01-21T01:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,2.1
310144,Salmon Pool Lane,2024-01-21T01:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.4
310144,Salmon Pool Lane,2024-01-21T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.43
310144,Salmon Pool Lane,2024-01-21T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.81
310144,Salmon Pool Lane,2024-01-21T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-21T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.73
310144,Salmon Pool Lane,2024-01-21T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.86
310144,Salmon Pool Lane,2024-01-21T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-21T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,9.1
310144,Salmon Pool Lane,2024-01-21T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.8
310144,Salmon Pool Lane,2024-01-21T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.7
310144,Salmon Pool Lane,2024-01-21T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-21T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.46
310144,Salmon Pool Lane,2024-01-21T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.22
310144,Salmon Pool Lane,2024-01-21T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.36
310144,Salmon Pool Lane,2024-01-21T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,12.09
310144,Salmon Pool Lane,2024-01-21T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.66
310144,Salmon Pool Lane,2024-01-21T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.6
310144,Salmon Pool Lane,2024-01-21T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,25.5
310144,Salmon Pool Lane,2024-01-21T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.0
310144,Salmon Pool Lane,2024-01-21T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.1
310144,Salmon Pool Lane,2024-01-21T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.4
310144,Salmon Pool Lane,2024-01-21T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
310144,Salmon Pool Lane,2024-01-21T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.89
310144,Salmon Pool Lane,2024-01-21T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
310144,Salmon Pool Lane,2024-01-21T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.54
310144,Salmon Pool Lane,2024-01-21T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,17.93
310144,Salmon Pool Lane,2024-01-21T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.41
310144,Salmon Pool Lane,2024-01-21T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,48.0
310144,Salmon Pool Lane,2024-01-21T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.3
310144,Salmon Pool Lane,2024-01-21T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.6
310144,Salmon Pool Lane,2024-01-21T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.1
310144,Salmon Pool Lane,2024-01-21T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
310144,Salmon Pool Lane,2024-01-21T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
310144,Salmon Pool Lane,2024-01-21T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
310144,Salmon Pool Lane,2024-01-21T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-21T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-21T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.06
310144,Salmon Pool Lane,2024-01-21T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-21T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.4
310144,Salmon Pool Lane,2024-01-21T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.5
310144,Salmon Pool Lane,2024-01-21T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
310144,Salmon Pool Lane,2024-01-21T01:30:00.000+00:00,transformer,,Temperature,C,17.3
310144,Salmon Pool Lane,2024-01-21T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
310144,Salmon Pool Lane,2024-01-21T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
310144,Salmon Pool Lane,2024-01-21T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
310144,Salmon Pool Lane,2024-01-21T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
310144,Salmon Pool Lane,2024-01-21T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
310144,Salmon Pool Lane,2024-01-21T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
310144,Salmon Pool Lane,2024-01-21T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
310144,Salmon Pool Lane,2024-01-21T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
310144,Salmon Pool Lane,2024-01-21T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
310144,Salmon Pool Lane,2024-01-21T01:30:00.000+00:00,busbar,,L3 Active Power,kW,23.94
310144,Salmon Pool Lane,2024-01-21T01:30:00.000+00:00,busbar,,L2 Active Power,kW,29.65
310144,Salmon Pool Lane,2024-01-21T01:30:00.000+00:00,busbar,,L1 Active Power,kW,5.81
310144,Salmon Pool Lane,2024-01-21T01:30:00.000+00:00,busbar,,N Current (RMS),A,78.6
310144,Salmon Pool Lane,2024-01-21T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
310144,Salmon Pool Lane,2024-01-21T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.7
310144,Salmon Pool Lane,2024-01-21T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
310144,Salmon Pool Lane,2024-01-21T01:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.32
310144,Salmon Pool Lane,2024-01-21T01:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.45
310144,Salmon Pool Lane,2024-01-21T01:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.26
310144,Salmon Pool Lane,2024-01-21T01:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.62
310144,Salmon Pool Lane,2024-01-21T01:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.13
310144,Salmon Pool Lane,2024-01-21T01:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.77
310144,Salmon Pool Lane,2024-01-21T01:20:00.000+00:00,feeder,0050,N Current (RMS),A,4.4
310144,Salmon Pool Lane,2024-01-21T01:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.2
310144,Salmon Pool Lane,2024-01-21T01:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,2.1
310144,Salmon Pool Lane,2024-01-21T01:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.5
310144,Salmon Pool Lane,2024-01-21T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.87
310144,Salmon Pool Lane,2024-01-21T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.95
310144,Salmon Pool Lane,2024-01-21T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-21T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.37
310144,Salmon Pool Lane,2024-01-21T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.71
310144,Salmon Pool Lane,2024-01-21T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-21T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,9.2
310144,Salmon Pool Lane,2024-01-21T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.8
310144,Salmon Pool Lane,2024-01-21T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.3
310144,Salmon Pool Lane,2024-01-21T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-21T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
310144,Salmon Pool Lane,2024-01-21T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.32
310144,Salmon Pool Lane,2024-01-21T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.36
310144,Salmon Pool Lane,2024-01-21T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.61
310144,Salmon Pool Lane,2024-01-21T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.23
310144,Salmon Pool Lane,2024-01-21T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.45
310144,Salmon Pool Lane,2024-01-21T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,24.1
310144,Salmon Pool Lane,2024-01-21T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.7
310144,Salmon Pool Lane,2024-01-21T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.5
310144,Salmon Pool Lane,2024-01-21T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.0
310144,Salmon Pool Lane,2024-01-21T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
310144,Salmon Pool Lane,2024-01-21T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.89
310144,Salmon Pool Lane,2024-01-21T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
310144,Salmon Pool Lane,2024-01-21T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.84
310144,Salmon Pool Lane,2024-01-21T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,18.28
310144,Salmon Pool Lane,2024-01-21T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.41
310144,Salmon Pool Lane,2024-01-21T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,47.9
310144,Salmon Pool Lane,2024-01-21T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.4
310144,Salmon Pool Lane,2024-01-21T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.2
310144,Salmon Pool Lane,2024-01-21T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.1
310144,Salmon Pool Lane,2024-01-21T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
310144,Salmon Pool Lane,2024-01-21T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
310144,Salmon Pool Lane,2024-01-21T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
310144,Salmon Pool Lane,2024-01-21T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-21T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-21T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.06
310144,Salmon Pool Lane,2024-01-21T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-21T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.3
310144,Salmon Pool Lane,2024-01-21T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.4
310144,Salmon Pool Lane,2024-01-21T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
310144,Salmon Pool Lane,2024-01-21T01:20:00.000+00:00,transformer,,Temperature,C,17.3
310144,Salmon Pool Lane,2024-01-21T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
310144,Salmon Pool Lane,2024-01-21T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
310144,Salmon Pool Lane,2024-01-21T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
310144,Salmon Pool Lane,2024-01-21T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
310144,Salmon Pool Lane,2024-01-21T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
310144,Salmon Pool Lane,2024-01-21T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
310144,Salmon Pool Lane,2024-01-21T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
310144,Salmon Pool Lane,2024-01-21T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
310144,Salmon Pool Lane,2024-01-21T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
310144,Salmon Pool Lane,2024-01-21T01:20:00.000+00:00,busbar,,L3 Active Power,kW,23.44
310144,Salmon Pool Lane,2024-01-21T01:20:00.000+00:00,busbar,,L2 Active Power,kW,29.36
310144,Salmon Pool Lane,2024-01-21T01:20:00.000+00:00,busbar,,L1 Active Power,kW,5.69
310144,Salmon Pool Lane,2024-01-21T01:20:00.000+00:00,busbar,,N Current (RMS),A,78.0
310144,Salmon Pool Lane,2024-01-21T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
310144,Salmon Pool Lane,2024-01-21T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.8
310144,Salmon Pool Lane,2024-01-21T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
310144,Salmon Pool Lane,2024-01-21T01:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.28
310144,Salmon Pool Lane,2024-01-21T01:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.44
310144,Salmon Pool Lane,2024-01-21T01:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.26
310144,Salmon Pool Lane,2024-01-21T01:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.57
310144,Salmon Pool Lane,2024-01-21T01:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.13
310144,Salmon Pool Lane,2024-01-21T01:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.78
310144,Salmon Pool Lane,2024-01-21T01:10:00.000+00:00,feeder,0050,N Current (RMS),A,4.6
310144,Salmon Pool Lane,2024-01-21T01:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.9
310144,Salmon Pool Lane,2024-01-21T01:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,2.1
310144,Salmon Pool Lane,2024-01-21T01:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.5
310144,Salmon Pool Lane,2024-01-21T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.91
310144,Salmon Pool Lane,2024-01-21T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.95
310144,Salmon Pool Lane,2024-01-21T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-21T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.34
310144,Salmon Pool Lane,2024-01-21T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.83
310144,Salmon Pool Lane,2024-01-21T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-21T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,9.6
310144,Salmon Pool Lane,2024-01-21T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.7
310144,Salmon Pool Lane,2024-01-21T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.7
310144,Salmon Pool Lane,2024-01-21T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-21T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.19
310144,Salmon Pool Lane,2024-01-21T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.28
310144,Salmon Pool Lane,2024-01-21T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.36
310144,Salmon Pool Lane,2024-01-21T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,12.4
310144,Salmon Pool Lane,2024-01-21T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.93
310144,Salmon Pool Lane,2024-01-21T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.59
310144,Salmon Pool Lane,2024-01-21T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,24.6
310144,Salmon Pool Lane,2024-01-21T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.9
310144,Salmon Pool Lane,2024-01-21T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.2
310144,Salmon Pool Lane,2024-01-21T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.4
310144,Salmon Pool Lane,2024-01-21T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
310144,Salmon Pool Lane,2024-01-21T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
310144,Salmon Pool Lane,2024-01-21T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
310144,Salmon Pool Lane,2024-01-21T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.68
310144,Salmon Pool Lane,2024-01-21T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,20.15
310144,Salmon Pool Lane,2024-01-21T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.59
310144,Salmon Pool Lane,2024-01-21T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,53.7
310144,Salmon Pool Lane,2024-01-21T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.9
310144,Salmon Pool Lane,2024-01-21T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,82.9
310144,Salmon Pool Lane,2024-01-21T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.3
310144,Salmon Pool Lane,2024-01-21T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
310144,Salmon Pool Lane,2024-01-21T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
310144,Salmon Pool Lane,2024-01-21T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
310144,Salmon Pool Lane,2024-01-21T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-21T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-21T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.06
310144,Salmon Pool Lane,2024-01-21T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-21T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-21T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
310144,Salmon Pool Lane,2024-01-21T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-21T01:10:00.000+00:00,transformer,,Temperature,C,17.2
310144,Salmon Pool Lane,2024-01-21T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
310144,Salmon Pool Lane,2024-01-21T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
310144,Salmon Pool Lane,2024-01-21T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
310144,Salmon Pool Lane,2024-01-21T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
310144,Salmon Pool Lane,2024-01-21T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
310144,Salmon Pool Lane,2024-01-21T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
310144,Salmon Pool Lane,2024-01-21T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
310144,Salmon Pool Lane,2024-01-21T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
310144,Salmon Pool Lane,2024-01-21T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
310144,Salmon Pool Lane,2024-01-21T01:10:00.000+00:00,busbar,,L3 Active Power,kW,24.0
310144,Salmon Pool Lane,2024-01-21T01:10:00.000+00:00,busbar,,L2 Active Power,kW,32.04
310144,Salmon Pool Lane,2024-01-21T01:10:00.000+00:00,busbar,,L1 Active Power,kW,6.03
310144,Salmon Pool Lane,2024-01-21T01:10:00.000+00:00,busbar,,N Current (RMS),A,83.2
310144,Salmon Pool Lane,2024-01-21T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.1
310144,Salmon Pool Lane,2024-01-21T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.6
310144,Salmon Pool Lane,2024-01-21T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.3
310144,Salmon Pool Lane,2024-01-21T01:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.28
310144,Salmon Pool Lane,2024-01-21T01:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.44
310144,Salmon Pool Lane,2024-01-21T01:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.28
310144,Salmon Pool Lane,2024-01-21T01:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.71
310144,Salmon Pool Lane,2024-01-21T01:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.16
310144,Salmon Pool Lane,2024-01-21T01:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.78
310144,Salmon Pool Lane,2024-01-21T01:00:00.000+00:00,feeder,0050,N Current (RMS),A,5.3
310144,Salmon Pool Lane,2024-01-21T01:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.4
310144,Salmon Pool Lane,2024-01-21T01:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,2.1
310144,Salmon Pool Lane,2024-01-21T01:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.6
310144,Salmon Pool Lane,2024-01-21T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.82
310144,Salmon Pool Lane,2024-01-21T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.97
310144,Salmon Pool Lane,2024-01-21T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-21T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.56
310144,Salmon Pool Lane,2024-01-21T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.87
310144,Salmon Pool Lane,2024-01-21T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-21T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,9.6
310144,Salmon Pool Lane,2024-01-21T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.7
310144,Salmon Pool Lane,2024-01-21T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.9
310144,Salmon Pool Lane,2024-01-21T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-21T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.76
310144,Salmon Pool Lane,2024-01-21T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.05
310144,Salmon Pool Lane,2024-01-21T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.13
310144,Salmon Pool Lane,2024-01-21T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.96
310144,Salmon Pool Lane,2024-01-21T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.54
310144,Salmon Pool Lane,2024-01-21T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.23
310144,Salmon Pool Lane,2024-01-21T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,25.6
310144,Salmon Pool Lane,2024-01-21T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.2
310144,Salmon Pool Lane,2024-01-21T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.8
310144,Salmon Pool Lane,2024-01-21T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.9
310144,Salmon Pool Lane,2024-01-21T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
310144,Salmon Pool Lane,2024-01-21T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
310144,Salmon Pool Lane,2024-01-21T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
310144,Salmon Pool Lane,2024-01-21T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.27
310144,Salmon Pool Lane,2024-01-21T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,20.59
310144,Salmon Pool Lane,2024-01-21T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.46
310144,Salmon Pool Lane,2024-01-21T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,58.6
310144,Salmon Pool Lane,2024-01-21T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.8
310144,Salmon Pool Lane,2024-01-21T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,84.5
310144,Salmon Pool Lane,2024-01-21T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.2
310144,Salmon Pool Lane,2024-01-21T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.07
310144,Salmon Pool Lane,2024-01-21T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
310144,Salmon Pool Lane,2024-01-21T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
310144,Salmon Pool Lane,2024-01-21T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
310144,Salmon Pool Lane,2024-01-21T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
310144,Salmon Pool Lane,2024-01-21T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.06
310144,Salmon Pool Lane,2024-01-21T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-21T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-21T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-21T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-21T01:00:00.000+00:00,transformer,,Temperature,C,17.2
310144,Salmon Pool Lane,2024-01-21T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
310144,Salmon Pool Lane,2024-01-21T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
310144,Salmon Pool Lane,2024-01-21T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
310144,Salmon Pool Lane,2024-01-21T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
310144,Salmon Pool Lane,2024-01-21T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
310144,Salmon Pool Lane,2024-01-21T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
310144,Salmon Pool Lane,2024-01-21T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
310144,Salmon Pool Lane,2024-01-21T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
310144,Salmon Pool Lane,2024-01-21T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
310144,Salmon Pool Lane,2024-01-21T01:00:00.000+00:00,busbar,,L3 Active Power,kW,19.52
310144,Salmon Pool Lane,2024-01-21T01:00:00.000+00:00,busbar,,L2 Active Power,kW,33.12
310144,Salmon Pool Lane,2024-01-21T01:00:00.000+00:00,busbar,,L1 Active Power,kW,6.55
310144,Salmon Pool Lane,2024-01-21T01:00:00.000+00:00,busbar,,N Current (RMS),A,88.5
310144,Salmon Pool Lane,2024-01-21T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
310144,Salmon Pool Lane,2024-01-21T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.8
310144,Salmon Pool Lane,2024-01-21T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
310144,Salmon Pool Lane,2024-01-21T00:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.37
310144,Salmon Pool Lane,2024-01-21T00:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.41
310144,Salmon Pool Lane,2024-01-21T00:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.33
310144,Salmon Pool Lane,2024-01-21T00:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.71
310144,Salmon Pool Lane,2024-01-21T00:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.23
310144,Salmon Pool Lane,2024-01-21T00:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.86
310144,Salmon Pool Lane,2024-01-21T00:50:00.000+00:00,feeder,0050,N Current (RMS),A,6.6
310144,Salmon Pool Lane,2024-01-21T00:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.7
310144,Salmon Pool Lane,2024-01-21T00:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,2.1
310144,Salmon Pool Lane,2024-01-21T00:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.0
310144,Salmon Pool Lane,2024-01-21T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.77
310144,Salmon Pool Lane,2024-01-21T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.97
310144,Salmon Pool Lane,2024-01-21T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
310144,Salmon Pool Lane,2024-01-21T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.56
310144,Salmon Pool Lane,2024-01-21T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.58
310144,Salmon Pool Lane,2024-01-21T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-21T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,12.3
310144,Salmon Pool Lane,2024-01-21T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.5
310144,Salmon Pool Lane,2024-01-21T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.0
310144,Salmon Pool Lane,2024-01-21T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-21T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.99
310144,Salmon Pool Lane,2024-01-21T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.97
310144,Salmon Pool Lane,2024-01-21T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.63
310144,Salmon Pool Lane,2024-01-21T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,14.08
310144,Salmon Pool Lane,2024-01-21T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,13.22
310144,Salmon Pool Lane,2024-01-21T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.31
310144,Salmon Pool Lane,2024-01-21T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,34.2
310144,Salmon Pool Lane,2024-01-21T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.3
310144,Salmon Pool Lane,2024-01-21T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.5
310144,Salmon Pool Lane,2024-01-21T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.5
310144,Salmon Pool Lane,2024-01-21T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
310144,Salmon Pool Lane,2024-01-21T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.89
310144,Salmon Pool Lane,2024-01-21T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
310144,Salmon Pool Lane,2024-01-21T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.67
310144,Salmon Pool Lane,2024-01-21T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,20.59
310144,Salmon Pool Lane,2024-01-21T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.37
310144,Salmon Pool Lane,2024-01-21T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,60.5
310144,Salmon Pool Lane,2024-01-21T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.7
310144,Salmon Pool Lane,2024-01-21T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,84.6
310144,Salmon Pool Lane,2024-01-21T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.1
310144,Salmon Pool Lane,2024-01-21T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
310144,Salmon Pool Lane,2024-01-21T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
310144,Salmon Pool Lane,2024-01-21T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
310144,Salmon Pool Lane,2024-01-21T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
310144,Salmon Pool Lane,2024-01-21T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.05
310144,Salmon Pool Lane,2024-01-21T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.07
310144,Salmon Pool Lane,2024-01-21T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-21T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-21T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-21T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-21T00:50:00.000+00:00,transformer,,Temperature,C,17.1
310144,Salmon Pool Lane,2024-01-21T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
310144,Salmon Pool Lane,2024-01-21T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
310144,Salmon Pool Lane,2024-01-21T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
310144,Salmon Pool Lane,2024-01-21T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
310144,Salmon Pool Lane,2024-01-21T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
310144,Salmon Pool Lane,2024-01-21T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
310144,Salmon Pool Lane,2024-01-21T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
310144,Salmon Pool Lane,2024-01-21T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
310144,Salmon Pool Lane,2024-01-21T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
310144,Salmon Pool Lane,2024-01-21T00:50:00.000+00:00,busbar,,L3 Active Power,kW,19.04
310144,Salmon Pool Lane,2024-01-21T00:50:00.000+00:00,busbar,,L2 Active Power,kW,36.57
310144,Salmon Pool Lane,2024-01-21T00:50:00.000+00:00,busbar,,L1 Active Power,kW,6.62
310144,Salmon Pool Lane,2024-01-21T00:50:00.000+00:00,busbar,,N Current (RMS),A,101.6
310144,Salmon Pool Lane,2024-01-21T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
310144,Salmon Pool Lane,2024-01-21T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.8
310144,Salmon Pool Lane,2024-01-21T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
310144,Salmon Pool Lane,2024-01-21T00:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.4
310144,Salmon Pool Lane,2024-01-21T00:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.38
310144,Salmon Pool Lane,2024-01-21T00:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.31
310144,Salmon Pool Lane,2024-01-21T00:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.74
310144,Salmon Pool Lane,2024-01-21T00:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.29
310144,Salmon Pool Lane,2024-01-21T00:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.88
310144,Salmon Pool Lane,2024-01-21T00:40:00.000+00:00,feeder,0050,N Current (RMS),A,6.1
310144,Salmon Pool Lane,2024-01-21T00:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.7
310144,Salmon Pool Lane,2024-01-21T00:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,2.1
310144,Salmon Pool Lane,2024-01-21T00:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.1
310144,Salmon Pool Lane,2024-01-21T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.04
310144,Salmon Pool Lane,2024-01-21T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.81
310144,Salmon Pool Lane,2024-01-21T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
310144,Salmon Pool Lane,2024-01-21T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.19
310144,Salmon Pool Lane,2024-01-21T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.61
310144,Salmon Pool Lane,2024-01-21T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-21T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,18.4
310144,Salmon Pool Lane,2024-01-21T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.6
310144,Salmon Pool Lane,2024-01-21T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.4
310144,Salmon Pool Lane,2024-01-21T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-21T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.07
310144,Salmon Pool Lane,2024-01-21T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.09
310144,Salmon Pool Lane,2024-01-21T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.9
310144,Salmon Pool Lane,2024-01-21T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,15.48
310144,Salmon Pool Lane,2024-01-21T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.26
310144,Salmon Pool Lane,2024-01-21T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.23
310144,Salmon Pool Lane,2024-01-21T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,30.7
310144,Salmon Pool Lane,2024-01-21T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,63.6
310144,Salmon Pool Lane,2024-01-21T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.8
310144,Salmon Pool Lane,2024-01-21T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.6
310144,Salmon Pool Lane,2024-01-21T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.1
310144,Salmon Pool Lane,2024-01-21T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.01
310144,Salmon Pool Lane,2024-01-21T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
310144,Salmon Pool Lane,2024-01-21T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.47
310144,Salmon Pool Lane,2024-01-21T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,20.38
310144,Salmon Pool Lane,2024-01-21T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.38
310144,Salmon Pool Lane,2024-01-21T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,60.4
310144,Salmon Pool Lane,2024-01-21T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.0
310144,Salmon Pool Lane,2024-01-21T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,83.8
310144,Salmon Pool Lane,2024-01-21T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.1
310144,Salmon Pool Lane,2024-01-21T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
310144,Salmon Pool Lane,2024-01-21T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
310144,Salmon Pool Lane,2024-01-21T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
310144,Salmon Pool Lane,2024-01-21T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
310144,Salmon Pool Lane,2024-01-21T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
310144,Salmon Pool Lane,2024-01-21T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.07
310144,Salmon Pool Lane,2024-01-21T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-21T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.3
310144,Salmon Pool Lane,2024-01-21T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.4
310144,Salmon Pool Lane,2024-01-21T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
310144,Salmon Pool Lane,2024-01-21T00:40:00.000+00:00,transformer,,Temperature,C,17.1
310144,Salmon Pool Lane,2024-01-21T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
310144,Salmon Pool Lane,2024-01-21T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
310144,Salmon Pool Lane,2024-01-21T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
310144,Salmon Pool Lane,2024-01-21T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
310144,Salmon Pool Lane,2024-01-21T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
310144,Salmon Pool Lane,2024-01-21T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
310144,Salmon Pool Lane,2024-01-21T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
310144,Salmon Pool Lane,2024-01-21T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
310144,Salmon Pool Lane,2024-01-21T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
310144,Salmon Pool Lane,2024-01-21T00:40:00.000+00:00,busbar,,L3 Active Power,kW,22.92
310144,Salmon Pool Lane,2024-01-21T00:40:00.000+00:00,busbar,,L2 Active Power,kW,35.51
310144,Salmon Pool Lane,2024-01-21T00:40:00.000+00:00,busbar,,L1 Active Power,kW,7.57
310144,Salmon Pool Lane,2024-01-21T00:40:00.000+00:00,busbar,,N Current (RMS),A,95.8
310144,Salmon Pool Lane,2024-01-21T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
310144,Salmon Pool Lane,2024-01-21T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.8
310144,Salmon Pool Lane,2024-01-21T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
310144,Salmon Pool Lane,2024-01-21T00:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.36
310144,Salmon Pool Lane,2024-01-21T00:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.44
310144,Salmon Pool Lane,2024-01-21T00:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.4
310144,Salmon Pool Lane,2024-01-21T00:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.84
310144,Salmon Pool Lane,2024-01-21T00:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.14
310144,Salmon Pool Lane,2024-01-21T00:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.7
310144,Salmon Pool Lane,2024-01-21T00:30:00.000+00:00,feeder,0050,N Current (RMS),A,4.5
310144,Salmon Pool Lane,2024-01-21T00:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.0
310144,Salmon Pool Lane,2024-01-21T00:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,2.1
310144,Salmon Pool Lane,2024-01-21T00:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.5
310144,Salmon Pool Lane,2024-01-21T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.07
310144,Salmon Pool Lane,2024-01-21T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.72
310144,Salmon Pool Lane,2024-01-21T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-21T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.77
310144,Salmon Pool Lane,2024-01-21T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.6
310144,Salmon Pool Lane,2024-01-21T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-21T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,16.7
310144,Salmon Pool Lane,2024-01-21T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.4
310144,Salmon Pool Lane,2024-01-21T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.3
310144,Salmon Pool Lane,2024-01-21T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-21T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
310144,Salmon Pool Lane,2024-01-21T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.09
310144,Salmon Pool Lane,2024-01-21T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.22
310144,Salmon Pool Lane,2024-01-21T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,13.87
310144,Salmon Pool Lane,2024-01-21T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.27
310144,Salmon Pool Lane,2024-01-21T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.54
310144,Salmon Pool Lane,2024-01-21T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,18.0
310144,Salmon Pool Lane,2024-01-21T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.0
310144,Salmon Pool Lane,2024-01-21T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.4
310144,Salmon Pool Lane,2024-01-21T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.9
310144,Salmon Pool Lane,2024-01-21T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.05
310144,Salmon Pool Lane,2024-01-21T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.98
310144,Salmon Pool Lane,2024-01-21T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
310144,Salmon Pool Lane,2024-01-21T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.57
310144,Salmon Pool Lane,2024-01-21T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,17.21
310144,Salmon Pool Lane,2024-01-21T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.43
310144,Salmon Pool Lane,2024-01-21T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,52.5
310144,Salmon Pool Lane,2024-01-21T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.4
310144,Salmon Pool Lane,2024-01-21T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.5
310144,Salmon Pool Lane,2024-01-21T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.2
310144,Salmon Pool Lane,2024-01-21T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
310144,Salmon Pool Lane,2024-01-21T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
310144,Salmon Pool Lane,2024-01-21T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
310144,Salmon Pool Lane,2024-01-21T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
310144,Salmon Pool Lane,2024-01-21T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
310144,Salmon Pool Lane,2024-01-21T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.05
310144,Salmon Pool Lane,2024-01-21T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-21T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.4
310144,Salmon Pool Lane,2024-01-21T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.5
310144,Salmon Pool Lane,2024-01-21T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
310144,Salmon Pool Lane,2024-01-21T00:30:00.000+00:00,transformer,,Temperature,C,17.1
310144,Salmon Pool Lane,2024-01-21T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
310144,Salmon Pool Lane,2024-01-21T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
310144,Salmon Pool Lane,2024-01-21T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
310144,Salmon Pool Lane,2024-01-21T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
310144,Salmon Pool Lane,2024-01-21T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
310144,Salmon Pool Lane,2024-01-21T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
310144,Salmon Pool Lane,2024-01-21T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
310144,Salmon Pool Lane,2024-01-21T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
310144,Salmon Pool Lane,2024-01-21T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
310144,Salmon Pool Lane,2024-01-21T00:30:00.000+00:00,busbar,,L3 Active Power,kW,20.06
310144,Salmon Pool Lane,2024-01-21T00:30:00.000+00:00,busbar,,L2 Active Power,kW,31.19
310144,Salmon Pool Lane,2024-01-21T00:30:00.000+00:00,busbar,,L1 Active Power,kW,9.73
310144,Salmon Pool Lane,2024-01-21T00:30:00.000+00:00,busbar,,N Current (RMS),A,73.7
310144,Salmon Pool Lane,2024-01-21T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
310144,Salmon Pool Lane,2024-01-21T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.3
310144,Salmon Pool Lane,2024-01-21T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
310144,Salmon Pool Lane,2024-01-21T00:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.31
310144,Salmon Pool Lane,2024-01-21T00:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.45
310144,Salmon Pool Lane,2024-01-21T00:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.26
310144,Salmon Pool Lane,2024-01-21T00:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.76
310144,Salmon Pool Lane,2024-01-21T00:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.12
310144,Salmon Pool Lane,2024-01-21T00:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.78
310144,Salmon Pool Lane,2024-01-21T00:20:00.000+00:00,feeder,0050,N Current (RMS),A,4.2
310144,Salmon Pool Lane,2024-01-21T00:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.6
310144,Salmon Pool Lane,2024-01-21T00:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,2.1
310144,Salmon Pool Lane,2024-01-21T00:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.6
