Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310144,Salmon Pool Lane,2024-01-21T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.74
310144,Salmon Pool Lane,2024-01-21T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.69
310144,Salmon Pool Lane,2024-01-21T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-21T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.28
310144,Salmon Pool Lane,2024-01-21T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.5
310144,Salmon Pool Lane,2024-01-21T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-21T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,17.4
310144,Salmon Pool Lane,2024-01-21T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.6
310144,Salmon Pool Lane,2024-01-21T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.4
310144,Salmon Pool Lane,2024-01-21T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-21T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
310144,Salmon Pool Lane,2024-01-21T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.8
310144,Salmon Pool Lane,2024-01-21T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.26
310144,Salmon Pool Lane,2024-01-21T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.62
310144,Salmon Pool Lane,2024-01-21T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.62
310144,Salmon Pool Lane,2024-01-21T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.14
310144,Salmon Pool Lane,2024-01-21T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.6
310144,Salmon Pool Lane,2024-01-21T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.4
310144,Salmon Pool Lane,2024-01-21T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.4
310144,Salmon Pool Lane,2024-01-21T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.0
310144,Salmon Pool Lane,2024-01-21T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
310144,Salmon Pool Lane,2024-01-21T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.95
310144,Salmon Pool Lane,2024-01-21T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
310144,Salmon Pool Lane,2024-01-21T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.58
310144,Salmon Pool Lane,2024-01-21T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.12
310144,Salmon Pool Lane,2024-01-21T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.51
310144,Salmon Pool Lane,2024-01-21T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,37.5
310144,Salmon Pool Lane,2024-01-21T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.9
310144,Salmon Pool Lane,2024-01-21T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.8
310144,Salmon Pool Lane,2024-01-21T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.2
310144,Salmon Pool Lane,2024-01-21T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
310144,Salmon Pool Lane,2024-01-21T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
310144,Salmon Pool Lane,2024-01-21T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
310144,Salmon Pool Lane,2024-01-21T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-21T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
310144,Salmon Pool Lane,2024-01-21T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.03
310144,Salmon Pool Lane,2024-01-21T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-21T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
310144,Salmon Pool Lane,2024-01-21T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
310144,Salmon Pool Lane,2024-01-21T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
310144,Salmon Pool Lane,2024-01-21T00:20:00.000+00:00,transformer,,Temperature,C,17.1
310144,Salmon Pool Lane,2024-01-21T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
310144,Salmon Pool Lane,2024-01-21T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
310144,Salmon Pool Lane,2024-01-21T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
310144,Salmon Pool Lane,2024-01-21T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
310144,Salmon Pool Lane,2024-01-21T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
310144,Salmon Pool Lane,2024-01-21T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
310144,Salmon Pool Lane,2024-01-21T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
310144,Salmon Pool Lane,2024-01-21T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
310144,Salmon Pool Lane,2024-01-21T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
310144,Salmon Pool Lane,2024-01-21T00:20:00.000+00:00,busbar,,L3 Active Power,kW,15.25
310144,Salmon Pool Lane,2024-01-21T00:20:00.000+00:00,busbar,,L2 Active Power,kW,28.33
310144,Salmon Pool Lane,2024-01-21T00:20:00.000+00:00,busbar,,L1 Active Power,kW,9.48
310144,Salmon Pool Lane,2024-01-21T00:20:00.000+00:00,busbar,,N Current (RMS),A,64.8
310144,Salmon Pool Lane,2024-01-21T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
310144,Salmon Pool Lane,2024-01-21T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
310144,Salmon Pool Lane,2024-01-21T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
310144,Salmon Pool Lane,2024-01-21T00:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.19
310144,Salmon Pool Lane,2024-01-21T00:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.45
310144,Salmon Pool Lane,2024-01-21T00:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.04
310144,Salmon Pool Lane,2024-01-21T00:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.17
310144,Salmon Pool Lane,2024-01-21T00:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.12
310144,Salmon Pool Lane,2024-01-21T00:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.99
310144,Salmon Pool Lane,2024-01-21T00:10:00.000+00:00,feeder,0050,N Current (RMS),A,5.4
310144,Salmon Pool Lane,2024-01-21T00:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.4
310144,Salmon Pool Lane,2024-01-21T00:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,2.1
310144,Salmon Pool Lane,2024-01-21T00:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.2
310144,Salmon Pool Lane,2024-01-21T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.71
310144,Salmon Pool Lane,2024-01-21T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.72
310144,Salmon Pool Lane,2024-01-21T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-21T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.73
310144,Salmon Pool Lane,2024-01-21T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.74
310144,Salmon Pool Lane,2024-01-21T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-21T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,14.6
310144,Salmon Pool Lane,2024-01-21T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.1
310144,Salmon Pool Lane,2024-01-21T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.7
310144,Salmon Pool Lane,2024-01-21T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-21T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.77
310144,Salmon Pool Lane,2024-01-21T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.95
310144,Salmon Pool Lane,2024-01-21T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.03
310144,Salmon Pool Lane,2024-01-21T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.18
310144,Salmon Pool Lane,2024-01-21T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,12.58
310144,Salmon Pool Lane,2024-01-21T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.84
310144,Salmon Pool Lane,2024-01-21T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,20.0
310144,Salmon Pool Lane,2024-01-21T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.6
310144,Salmon Pool Lane,2024-01-21T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.1
310144,Salmon Pool Lane,2024-01-21T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.0
310144,Salmon Pool Lane,2024-01-21T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
310144,Salmon Pool Lane,2024-01-21T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
310144,Salmon Pool Lane,2024-01-21T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
310144,Salmon Pool Lane,2024-01-21T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.32
310144,Salmon Pool Lane,2024-01-21T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.46
310144,Salmon Pool Lane,2024-01-21T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.56
310144,Salmon Pool Lane,2024-01-21T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,39.0
310144,Salmon Pool Lane,2024-01-21T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.4
310144,Salmon Pool Lane,2024-01-21T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.8
310144,Salmon Pool Lane,2024-01-21T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.2
310144,Salmon Pool Lane,2024-01-21T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
310144,Salmon Pool Lane,2024-01-21T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
310144,Salmon Pool Lane,2024-01-21T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
310144,Salmon Pool Lane,2024-01-21T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-21T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.05
310144,Salmon Pool Lane,2024-01-21T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.03
310144,Salmon Pool Lane,2024-01-21T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-21T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-21T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-21T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-21T00:10:00.000+00:00,transformer,,Temperature,C,17.0
310144,Salmon Pool Lane,2024-01-21T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
310144,Salmon Pool Lane,2024-01-21T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
310144,Salmon Pool Lane,2024-01-21T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
310144,Salmon Pool Lane,2024-01-21T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
310144,Salmon Pool Lane,2024-01-21T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
310144,Salmon Pool Lane,2024-01-21T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
310144,Salmon Pool Lane,2024-01-21T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
310144,Salmon Pool Lane,2024-01-21T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
310144,Salmon Pool Lane,2024-01-21T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
310144,Salmon Pool Lane,2024-01-21T00:10:00.000+00:00,busbar,,L3 Active Power,kW,13.42
310144,Salmon Pool Lane,2024-01-21T00:10:00.000+00:00,busbar,,L2 Active Power,kW,29.85
310144,Salmon Pool Lane,2024-01-21T00:10:00.000+00:00,busbar,,L1 Active Power,kW,10.43
310144,Salmon Pool Lane,2024-01-21T00:10:00.000+00:00,busbar,,N Current (RMS),A,72.9
310144,Salmon Pool Lane,2024-01-21T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
310144,Salmon Pool Lane,2024-01-21T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.8
310144,Salmon Pool Lane,2024-01-21T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
310144,Salmon Pool Lane,2024-01-21T00:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.26
310144,Salmon Pool Lane,2024-01-21T00:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.44
310144,Salmon Pool Lane,2024-01-21T00:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.04
310144,Salmon Pool Lane,2024-01-21T00:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.81
310144,Salmon Pool Lane,2024-01-21T00:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.14
310144,Salmon Pool Lane,2024-01-21T00:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.03
310144,Salmon Pool Lane,2024-01-21T00:00:00.000+00:00,feeder,0050,N Current (RMS),A,5.4
310144,Salmon Pool Lane,2024-01-21T00:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.1
310144,Salmon Pool Lane,2024-01-21T00:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,2.1
310144,Salmon Pool Lane,2024-01-21T00:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.4
310144,Salmon Pool Lane,2024-01-21T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.05
310144,Salmon Pool Lane,2024-01-21T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.39
310144,Salmon Pool Lane,2024-01-21T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-21T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.5
310144,Salmon Pool Lane,2024-01-21T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.78
310144,Salmon Pool Lane,2024-01-21T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-21T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,19.5
310144,Salmon Pool Lane,2024-01-21T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.7
310144,Salmon Pool Lane,2024-01-21T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.2
310144,Salmon Pool Lane,2024-01-21T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-21T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.97
310144,Salmon Pool Lane,2024-01-21T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.18
310144,Salmon Pool Lane,2024-01-21T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.98
310144,Salmon Pool Lane,2024-01-21T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.01
310144,Salmon Pool Lane,2024-01-21T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.82
310144,Salmon Pool Lane,2024-01-21T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.66
310144,Salmon Pool Lane,2024-01-21T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,18.2
310144,Salmon Pool Lane,2024-01-21T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.2
310144,Salmon Pool Lane,2024-01-21T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.8
310144,Salmon Pool Lane,2024-01-21T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.0
310144,Salmon Pool Lane,2024-01-21T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.1
310144,Salmon Pool Lane,2024-01-21T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.05
310144,Salmon Pool Lane,2024-01-21T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
310144,Salmon Pool Lane,2024-01-21T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.51
310144,Salmon Pool Lane,2024-01-21T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.06
310144,Salmon Pool Lane,2024-01-21T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.55
310144,Salmon Pool Lane,2024-01-21T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,34.1
310144,Salmon Pool Lane,2024-01-21T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.4
310144,Salmon Pool Lane,2024-01-21T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.9
310144,Salmon Pool Lane,2024-01-21T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.1
310144,Salmon Pool Lane,2024-01-21T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
310144,Salmon Pool Lane,2024-01-21T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
310144,Salmon Pool Lane,2024-01-21T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
310144,Salmon Pool Lane,2024-01-21T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-21T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.05
310144,Salmon Pool Lane,2024-01-21T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.03
310144,Salmon Pool Lane,2024-01-21T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-21T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-21T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-21T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-21T00:00:00.000+00:00,transformer,,Temperature,C,17.0
310144,Salmon Pool Lane,2024-01-21T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
310144,Salmon Pool Lane,2024-01-21T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
310144,Salmon Pool Lane,2024-01-21T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
310144,Salmon Pool Lane,2024-01-21T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
310144,Salmon Pool Lane,2024-01-21T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
310144,Salmon Pool Lane,2024-01-21T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
310144,Salmon Pool Lane,2024-01-21T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
310144,Salmon Pool Lane,2024-01-21T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
310144,Salmon Pool Lane,2024-01-21T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
310144,Salmon Pool Lane,2024-01-21T00:00:00.000+00:00,busbar,,L3 Active Power,kW,12.84
310144,Salmon Pool Lane,2024-01-21T00:00:00.000+00:00,busbar,,L2 Active Power,kW,27.74
310144,Salmon Pool Lane,2024-01-21T00:00:00.000+00:00,busbar,,L1 Active Power,kW,10.29
310144,Salmon Pool Lane,2024-01-21T00:00:00.000+00:00,busbar,,N Current (RMS),A,70.3
310144,Salmon Pool Lane,2024-01-21T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
310144,Salmon Pool Lane,2024-01-21T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.7
310144,Salmon Pool Lane,2024-01-21T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
